Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,7,15,54.5,9.0,1.7,13.15,11.5,17.11,0.0
2018,2,1,7,30,109.0,18.0,1.8,13.4,23.0,47.64,0.0
2018,2,1,7,45,175.0,32.5,1.85,13.7,51.5,95.49,62.15
2018,2,1,8,0,241.0,47.0,1.9,14.0,80.0,142.99,107.03
2018,2,1,8,15,292.0,60.5,1.9,14.2,115.5,191.05,149.92
2018,2,1,8,30,343.0,74.0,1.9,14.4,151.0,244.35,196.71
2018,2,1,8,45,367.5,87.0,1.9,14.65,185.5,289.03,235.72
2018,2,1,9,0,392.0,100.0,1.9,14.9,220.0,335.44,275.03
2018,2,1,9,15,449.0,106.0,1.85,15.2,262.0,394.07,323.12
2018,2,1,9,30,506.0,112.0,1.8,15.5,304.0,456.64,372.97
2018,2,1,9,45,540.5,117.0,1.75,15.8,340.0,506.48,411.47
2018,2,1,10,0,575.0,122.0,1.7,16.1,376.0,562.55,453.58
2018,2,1,10,15,599.5,125.0,1.75,16.4,406.5,604.99,485.03
2018,2,1,10,30,624.0,128.0,1.8,16.7,437.0,646.82,515.55
2018,2,1,10,45,643.0,129.5,1.8,17.0,461.5,681.68,539.86
2018,2,1,11,0,662.0,131.0,1.8,17.3,486.0,715.0,562.34
2018,2,1,11,15,652.5,139.5,1.9,17.5,499.0,730.62,572.95
2018,2,1,11,30,643.0,148.0,2.0,17.7,512.0,743.21,581.61
2018,2,1,11,45,686.5,137.0,2.1,17.9,531.5,776.69,605.29
2018,2,1,12,0,730.0,126.0,2.2,18.1,551.0,807.74,626.99
2018,2,1,12,15,772.5,113.5,2.3,18.2,565.0,828.91,642.02
2018,2,1,12,30,815.0,101.0,2.4,18.3,579.0,851.93,658.52
2018,2,1,12,45,817.5,99.0,2.5,18.45,574.5,848.55,656.5
2018,2,1,13,0,820.0,97.0,2.6,18.6,570.0,841.79,652.46
2018,2,1,13,15,835.5,90.0,2.7,18.6,562.5,836.79,650.16
2018,2,1,13,30,851.0,83.0,2.8,18.6,555.0,827.94,645.2
2018,2,1,13,45,819.0,86.5,2.85,18.65,527.0,789.0,618.38
2018,2,1,14,0,787.0,90.0,2.9,18.7,499.0,748.16,590.15
2018,2,1,14,15,781.0,86.0,2.9,18.65,473.5,717.09,568.77
2018,2,1,14,30,775.0,82.0,2.9,18.6,448.0,683.55,545.32
2018,2,1,14,45,735.5,84.0,2.9,18.55,411.5,631.04,507.37
2018,2,1,15,0,696.0,86.0,2.9,18.5,375.0,581.74,469.69
2018,2,1,15,15,636.5,86.0,2.9,18.5,330.5,515.52,417.84
2018,2,1,15,30,577.0,86.0,2.9,18.5,286.0,452.14,367.09
2018,2,1,15,45,634.5,69.0,2.85,17.85,262.5,435.93,353.66
2018,2,1,16,0,692.0,52.0,2.8,17.2,239.0,410.52,331.0
2018,2,1,16,15,617.5,48.5,2.85,16.85,192.5,337.76,268.93
2018,2,1,16,30,543.0,45.0,2.9,16.5,146.0,273.65,212.58
2018,2,1,16,45,453.0,38.5,2.9,16.1,106.5,206.01,152.94
2018,2,1,17,0,363.0,32.0,2.9,15.7,67.0,147.59,97.65
2018,2,1,17,15,225.0,20.5,2.9,15.55,38.5,76.97,0.0
2018,2,1,17,30,87.0,9.0,2.9,15.4,10.0,22.57,0.0
2018,2,1,17,45,43.5,4.5,2.9,15.25,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,7,15,68.0,9.5,1.6,13.7,13.0,19.72,0.0
2018,2,2,7,30,136.0,19.0,1.7,14.0,26.0,54.85,0.0
2018,2,2,7,45,203.5,33.0,1.75,14.35,55.5,103.6,68.33
2018,2,2,8,0,271.0,47.0,1.8,14.7,85.0,152.76,114.25
2018,2,2,8,15,358.5,56.5,1.9,14.95,126.5,211.75,165.7
2018,2,2,8,30,446.0,66.0,2.0,15.2,168.0,282.64,226.73
2018,2,2,8,45,425.5,82.5,2.1,15.45,196.0,312.28,253.99
2018,2,2,9,0,405.0,99.0,2.2,15.7,224.0,341.63,279.66
2018,2,2,9,15,459.0,106.0,2.3,15.95,266.5,400.4,328.23
2018,2,2,9,30,513.0,113.0,2.4,16.2,309.0,462.84,378.51
2018,2,2,9,45,512.5,125.5,2.45,16.45,337.5,498.51,406.14
2018,2,2,10,0,512.0,138.0,2.5,16.7,366.0,532.57,431.97
2018,2,2,10,15,476.0,158.0,2.6,16.9,382.0,547.31,442.09
2018,2,2,10,30,440.0,178.0,2.7,17.1,398.0,557.91,448.87
2018,2,2,10,45,468.0,181.0,2.8,17.3,425.0,596.53,478.17
2018,2,2,11,0,496.0,184.0,2.9,17.5,452.0,634.77,506.69
2018,2,2,11,15,539.5,176.5,2.95,17.65,476.5,673.24,535.6
2018,2,2,11,30,583.0,169.0,3.0,17.8,501.0,710.94,563.68
2018,2,2,11,45,551.0,184.0,3.05,18.0,502.0,708.02,559.89
2018,2,2,12,0,519.0,199.0,3.1,18.2,503.0,702.01,554.15
2018,2,2,12,15,498.5,206.5,3.15,18.3,499.5,694.84,548.29
2018,2,2,12,30,478.0,214.0,3.2,18.4,496.0,685.38,540.8
2018,2,2,12,45,534.0,192.5,3.2,18.5,505.0,708.07,559.0
2018,2,2,13,0,590.0,171.0,3.2,18.6,514.0,732.85,578.29
2018,2,2,13,15,676.5,140.0,3.15,18.6,524.5,765.27,602.29
2018,2,2,13,30,763.0,109.0,3.1,18.6,535.0,786.49,617.71
2018,2,2,13,45,790.5,99.0,3.1,18.6,526.0,782.26,615.2
2018,2,2,14,0,818.0,89.0,3.1,18.6,517.0,773.62,609.82
2018,2,2,14,15,838.5,80.0,3.1,18.5,499.0,756.18,598.38
2018,2,2,14,30,859.0,71.0,3.1,18.4,481.0,728.84,579.72
2018,2,2,14,45,818.0,72.5,3.05,18.3,440.5,677.61,542.97
2018,2,2,15,0,777.0,74.0,3.0,18.2,400.0,620.86,500.95
2018,2,2,15,15,661.5,84.0,3.0,18.2,343.0,530.3,430.01
2018,2,2,15,30,546.0,94.0,3.0,18.2,286.0,444.08,361.03
2018,2,2,15,45,533.5,83.0,2.85,17.7,250.5,398.59,324.06
2018,2,2,16,0,521.0,72.0,2.7,17.2,215.0,352.94,285.47
2018,2,2,16,15,471.0,63.5,2.7,16.95,175.0,293.58,234.54
2018,2,2,16,30,421.0,55.0,2.7,16.7,135.0,238.44,185.95
2018,2,2,16,45,298.5,46.0,2.7,16.45,95.0,162.05,120.99
2018,2,2,17,0,176.0,37.0,2.7,16.2,55.0,101.86,68.81
2018,2,2,17,15,109.0,22.5,2.65,16.05,31.5,54.55,0.0
2018,2,2,17,30,42.0,8.0,2.6,15.9,8.0,14.44,0.0
2018,2,2,17,45,21.0,4.0,2.6,15.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,2,3,7,15,117.0,11.0,2.8,13.3,17.0,28.91,0.0
2018,2,3,7,30,234.0,22.0,2.8,13.7,34.0,79.4,0.0
2018,2,3,7,45,382.5,30.0,2.8,14.05,74.0,149.59,99.7
2018,2,3,8,0,531.0,38.0,2.8,14.4,114.0,229.51,171.35
2018,2,3,8,15,602.5,43.5,2.7,14.65,159.5,290.95,227.34
2018,2,3,8,30,674.0,49.0,2.6,14.9,205.0,361.54,289.62
2018,2,3,8,45,719.0,53.0,2.5,15.2,250.5,423.54,343.45
2018,2,3,9,0,764.0,57.0,2.4,15.5,296.0,488.3,397.48
2018,2,3,9,15,795.0,59.5,2.35,15.85,338.5,545.45,443.71
2018,2,3,9,30,826.0,62.0,2.3,16.2,381.0,603.16,488.69
2018,2,3,9,45,848.0,64.0,2.25,16.6,419.0,649.69,523.7
2018,2,3,10,0,870.0,66.0,2.2,17.0,457.0,699.6,558.25
2018,2,3,10,15,883.5,67.5,2.2,17.35,488.5,741.38,586.51
2018,2,3,10,30,897.0,69.0,2.2,17.7,520.0,781.02,612.85
2018,2,3,10,45,906.0,70.5,2.15,18.1,545.0,814.69,634.08
2018,2,3,11,0,915.0,72.0,2.1,18.5,570.0,845.5,653.08
2018,2,3,11,15,921.5,73.0,2.05,18.9,588.0,870.54,667.9
2018,2,3,11,30,928.0,74.0,2.0,19.3,606.0,892.26,680.4
2018,2,3,11,45,931.0,74.5,1.95,19.7,616.0,906.87,688.05
2018,2,3,12,0,934.0,75.0,1.9,20.1,626.0,917.83,693.37
2018,2,3,12,15,934.0,75.5,1.8,20.4,628.5,922.44,694.21
2018,2,3,12,30,934.0,76.0,1.7,20.7,631.0,923.27,692.69
2018,2,3,12,45,931.0,75.5,1.6,21.0,624.5,916.48,686.25
2018,2,3,13,0,928.0,75.0,1.5,21.3,618.0,905.98,677.56
2018,2,3,13,15,922.5,74.5,1.5,21.4,604.0,889.7,667.03
2018,2,3,13,30,917.0,74.0,1.5,21.5,590.0,869.93,654.32
2018,2,3,13,45,908.5,73.0,1.45,21.6,568.5,843.73,636.76
2018,2,3,14,0,900.0,72.0,1.4,21.7,547.0,814.46,617.2
2018,2,3,14,15,888.0,71.0,1.45,21.65,519.0,779.6,595.22
2018,2,3,14,30,876.0,70.0,1.5,21.6,491.0,742.27,571.24
2018,2,3,14,45,858.5,68.0,1.55,21.5,456.5,697.59,541.76
2018,2,3,15,0,841.0,66.0,1.6,21.4,422.0,656.12,514.03
2018,2,3,15,15,816.5,63.0,1.6,21.4,382.0,602.53,474.27
2018,2,3,15,30,792.0,60.0,1.6,21.4,342.0,548.57,433.04
2018,2,3,15,45,756.5,57.0,1.65,20.6,298.5,488.61,387.23
2018,2,3,16,0,721.0,54.0,1.7,19.8,255.0,430.0,340.41
2018,2,3,16,15,666.5,49.5,1.75,19.35,209.5,363.05,284.71
2018,2,3,16,30,612.0,45.0,1.8,18.9,164.0,300.22,230.38
2018,2,3,16,45,522.0,38.5,1.85,18.5,120.5,230.6,169.91
2018,2,3,17,0,432.0,32.0,1.9,18.1,77.0,168.02,112.76
2018,2,3,17,15,269.5,21.0,1.9,17.95,44.5,89.21,10.92
2018,2,3,17,30,107.0,10.0,1.9,17.8,12.0,27.03,0.0
2018,2,3,17,45,53.5,5.0,1.9,17.65,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,4,7,15,38.0,10.5,1.6,14.0,12.5,16.01,0.0
2018,2,4,7,30,76.0,21.0,1.6,14.3,25.0,42.12,0.0
2018,2,4,7,45,114.0,37.5,1.6,14.6,50.5,79.56,53.73
2018,2,4,8,0,152.0,54.0,1.6,14.9,76.0,116.52,87.61
2018,2,4,8,15,187.5,70.5,1.65,15.1,107.5,156.72,123.07
2018,2,4,8,30,223.0,87.0,1.7,15.3,139.0,200.62,161.31
2018,2,4,8,45,296.0,97.0,1.75,15.5,181.5,258.48,210.49
2018,2,4,9,0,369.0,107.0,1.8,15.7,224.0,332.28,271.65
2018,2,4,9,15,357.0,125.5,1.85,16.0,251.0,364.13,297.47
2018,2,4,9,30,345.0,144.0,1.9,16.3,278.0,384.12,313.42
2018,2,4,9,45,237.0,163.0,1.95,16.55,259.0,347.96,283.08
2018,2,4,10,0,129.0,182.0,2.0,16.8,240.0,291.93,236.31
2018,2,4,10,15,156.5,198.0,2.05,17.15,273.5,334.82,270.54
2018,2,4,10,30,184.0,214.0,2.1,17.5,307.0,379.12,304.95
2018,2,4,10,45,190.5,227.5,2.15,17.85,328.0,404.75,323.98
2018,2,4,11,0,197.0,241.0,2.2,18.2,349.0,430.15,342.71
2018,2,4,11,15,308.0,232.0,2.2,18.5,407.0,530.16,420.32
2018,2,4,11,30,419.0,223.0,2.2,18.8,465.0,633.55,497.64
2018,2,4,11,45,414.5,228.0,2.2,19.1,471.0,640.89,501.21
2018,2,4,12,0,410.0,233.0,2.2,19.4,477.0,646.31,504.16
2018,2,4,12,15,425.5,229.0,2.25,19.5,483.0,657.56,512.68
2018,2,4,12,30,441.0,225.0,2.3,19.6,489.0,666.96,519.86
2018,2,4,12,45,572.5,181.5,2.3,19.75,521.0,731.64,569.62
2018,2,4,13,0,704.0,138.0,2.3,19.9,553.0,798.59,617.18
2018,2,4,13,15,751.5,119.0,2.3,19.9,553.0,808.57,624.01
2018,2,4,13,30,799.0,100.0,2.3,19.9,553.0,810.31,625.71
2018,2,4,13,45,818.5,92.5,2.35,19.85,542.0,801.61,620.78
2018,2,4,14,0,838.0,85.0,2.4,19.8,531.0,788.84,613.15
2018,2,4,14,15,851.5,79.5,2.4,19.65,512.5,769.64,600.9
2018,2,4,14,30,865.0,74.0,2.4,19.5,494.0,746.57,585.89
2018,2,4,14,45,850.0,72.0,2.4,19.35,460.5,703.56,556.29
2018,2,4,15,0,835.0,70.0,2.4,19.2,427.0,658.79,525.01
2018,2,4,15,15,810.5,67.0,2.4,19.2,387.0,605.31,484.39
2018,2,4,15,30,786.0,64.0,2.4,19.2,347.0,551.45,442.31
2018,2,4,15,45,752.0,60.5,2.4,18.6,303.5,491.81,395.29
2018,2,4,16,0,718.0,57.0,2.4,18.0,260.0,433.38,347.39
2018,2,4,16,15,666.0,51.5,2.4,17.65,214.0,366.37,290.63
2018,2,4,16,30,614.0,46.0,2.4,17.3,168.0,303.27,235.28
2018,2,4,16,45,526.5,39.0,2.4,16.95,124.0,233.56,174.02
2018,2,4,17,0,439.0,32.0,2.4,16.6,80.0,170.7,116.56
2018,2,4,17,15,277.0,22.0,2.4,16.5,47.0,92.88,22.65
2018,2,4,17,30,115.0,12.0,2.4,16.4,14.0,30.41,0.0
2018,2,4,17,45,57.5,6.0,2.4,16.25,7.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,7,15,100.5,10.5,0.9,14.8,16.5,25.96,0.0
2018,2,5,7,30,201.0,21.0,0.9,15.0,33.0,72.9,7.54
2018,2,5,7,45,295.5,33.5,0.95,15.15,69.0,130.01,88.35
2018,2,5,8,0,390.0,46.0,1.0,15.3,105.0,192.55,143.99
2018,2,5,8,15,523.0,49.0,1.1,15.5,156.5,270.19,210.08
2018,2,5,8,30,656.0,52.0,1.2,15.7,208.0,358.76,284.68
2018,2,5,8,45,701.0,55.5,1.25,15.9,253.0,419.63,336.55
2018,2,5,9,0,746.0,59.0,1.3,16.1,298.0,483.25,388.94
2018,2,5,9,15,778.5,62.0,1.45,16.35,341.0,541.31,435.82
2018,2,5,9,30,811.0,65.0,1.6,16.6,384.0,600.11,481.93
2018,2,5,9,45,834.5,66.5,1.75,16.8,422.0,651.42,521.38
2018,2,5,10,0,858.0,68.0,1.9,17.0,460.0,696.78,553.91
2018,2,5,10,15,872.5,69.5,1.95,17.25,492.0,739.07,582.96
2018,2,5,10,30,887.0,71.0,2.0,17.5,524.0,779.33,610.21
2018,2,5,10,45,897.5,72.0,2.1,17.75,549.5,813.48,633.29
2018,2,5,11,0,908.0,73.0,2.2,18.0,575.0,844.86,654.38
2018,2,5,11,15,915.5,74.0,2.25,18.2,593.5,870.73,671.28
2018,2,5,11,30,923.0,75.0,2.3,18.4,612.0,893.34,685.97
2018,2,5,11,45,857.5,95.5,2.3,18.6,601.0,879.45,675.15
2018,2,5,12,0,792.0,116.0,2.3,18.8,590.0,852.73,655.91
2018,2,5,12,15,741.0,131.5,2.35,18.95,576.5,833.81,642.84
2018,2,5,12,30,690.0,147.0,2.4,19.1,563.0,806.7,623.98
2018,2,5,12,45,763.0,124.0,2.45,19.2,580.0,841.7,649.09
2018,2,5,13,0,836.0,101.0,2.5,19.3,597.0,868.37,667.8
2018,2,5,13,15,802.0,106.5,2.6,19.3,574.0,835.26,645.62
2018,2,5,13,30,768.0,112.0,2.7,19.3,551.0,799.64,621.98
2018,2,5,13,45,700.5,126.0,2.75,19.25,515.0,748.71,586.88
2018,2,5,14,0,633.0,140.0,2.8,19.2,479.0,692.94,547.81
2018,2,5,14,15,713.5,110.5,2.9,19.0,474.5,703.91,558.06
2018,2,5,14,30,794.0,81.0,3.0,18.8,470.0,703.82,559.8
2018,2,5,14,45,719.5,92.0,3.05,18.6,425.5,638.56,512.8
2018,2,5,15,0,645.0,103.0,3.1,18.4,381.0,573.16,462.9
2018,2,5,15,15,632.5,95.0,3.1,18.4,346.5,528.81,428.6
2018,2,5,15,30,620.0,87.0,3.1,18.4,312.0,483.64,392.58
2018,2,5,15,45,668.0,71.0,3.05,17.65,286.0,461.75,374.96
2018,2,5,16,0,716.0,55.0,3.0,16.9,260.0,431.61,349.05
2018,2,5,16,15,663.5,50.5,2.95,16.5,214.5,365.49,292.33
2018,2,5,16,30,611.0,46.0,2.9,16.1,169.0,303.31,237.28
2018,2,5,16,45,525.0,39.5,2.8,15.65,125.5,234.49,176.33
2018,2,5,17,0,439.0,33.0,2.7,15.2,82.0,172.44,119.59
2018,2,5,17,15,287.0,23.0,2.65,15.1,49.0,97.15,32.92
2018,2,5,17,30,135.0,13.0,2.6,15.0,16.0,34.84,0.0
2018,2,5,17,45,67.5,6.5,2.55,14.9,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,6,7,15,173.0,11.5,2.3,14.0,22.0,38.56,0.0
2018,2,6,7,30,346.0,23.0,2.3,14.4,44.0,106.86,24.53
2018,2,6,7,45,406.0,31.5,2.3,14.75,78.0,158.6,108.68
2018,2,6,8,0,466.0,40.0,2.3,15.1,112.0,211.88,159.05
2018,2,6,8,15,525.0,50.0,2.3,15.3,156.5,272.72,213.74
2018,2,6,8,30,584.0,60.0,2.3,15.5,201.0,339.19,271.99
2018,2,6,8,45,704.0,55.5,2.35,15.75,259.5,422.19,342.04
2018,2,6,9,0,824.0,51.0,2.4,16.0,318.0,513.77,417.18
2018,2,6,9,15,853.5,53.0,2.45,16.2,362.0,572.0,464.34
2018,2,6,9,30,883.0,55.0,2.5,16.4,406.0,630.6,510.42
2018,2,6,9,45,903.0,57.0,2.55,16.6,445.5,682.74,549.38
2018,2,6,10,0,923.0,59.0,2.6,16.8,485.0,733.66,585.39
2018,2,6,10,15,936.0,61.0,2.6,17.0,518.0,777.79,615.56
2018,2,6,10,30,949.0,63.0,2.6,17.2,551.0,819.58,643.66
2018,2,6,10,45,958.0,64.0,2.65,17.4,577.0,854.3,666.8
2018,2,6,11,0,967.0,65.0,2.7,17.6,603.0,885.97,687.72
2018,2,6,11,15,973.0,65.5,2.7,17.8,621.5,911.21,703.71
2018,2,6,11,30,979.0,66.0,2.7,18.0,640.0,932.9,717.29
2018,2,6,11,45,981.5,67.0,2.75,18.15,650.5,948.46,727.3
2018,2,6,12,0,984.0,68.0,2.8,18.3,661.0,960.14,734.83
2018,2,6,12,15,981.5,68.5,2.8,18.4,662.0,962.81,736.09
2018,2,6,12,30,979.0,69.0,2.8,18.5,663.0,961.5,734.87
2018,2,6,12,45,975.0,69.5,2.75,18.65,656.5,954.9,729.67
2018,2,6,13,0,971.0,70.0,2.7,18.8,650.0,944.4,722.01
2018,2,6,13,15,966.5,70.0,2.7,18.85,636.5,929.06,711.92
2018,2,6,13,30,962.0,70.0,2.7,18.9,623.0,910.01,699.42
2018,2,6,13,45,954.5,69.0,2.7,19.0,601.5,883.67,681.82
2018,2,6,14,0,947.0,68.0,2.7,19.1,580.0,854.02,661.95
2018,2,6,14,15,885.0,78.0,2.7,19.05,537.0,791.97,619.31
2018,2,6,14,30,823.0,88.0,2.7,19.0,494.0,735.62,580.33
2018,2,6,14,45,773.5,90.5,2.7,18.9,451.0,674.15,536.92
2018,2,6,15,0,724.0,93.0,2.7,18.8,408.0,616.66,494.35
2018,2,6,15,15,745.5,81.0,2.7,18.8,379.5,583.39,469.33
2018,2,6,15,30,767.0,69.0,2.7,18.8,351.0,549.27,442.41
2018,2,6,15,45,688.5,69.5,2.5,18.2,299.0,472.55,381.19
2018,2,6,16,0,610.0,70.0,2.3,17.6,247.0,399.27,321.36
2018,2,6,16,15,617.5,58.0,2.25,17.2,211.0,356.66,284.12
2018,2,6,16,30,625.0,46.0,2.2,16.8,175.0,310.01,241.52
2018,2,6,16,45,561.5,39.0,2.2,16.4,132.5,244.99,183.59
2018,2,6,17,0,498.0,32.0,2.2,16.0,90.0,186.06,128.98
2018,2,6,17,15,333.0,23.0,2.1,16.0,54.0,108.6,44.41
2018,2,6,17,30,168.0,14.0,2.0,16.0,18.0,41.51,0.0
2018,2,6,17,45,84.0,7.0,1.95,16.0,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.1,12.95,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.1,13.0,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.0,2.15,13.4,22.0,38.14,0.0
2018,2,7,7,30,297.0,23.0,2.2,13.8,42.0,97.17,30.56
2018,2,7,7,45,325.0,36.0,2.25,14.2,73.5,141.2,98.27
2018,2,7,8,0,353.0,49.0,2.3,14.6,105.0,184.22,139.59
2018,2,7,8,15,523.5,49.0,2.25,14.8,162.0,271.69,213.7
2018,2,7,8,30,694.0,49.0,2.2,15.0,219.0,374.24,300.04
2018,2,7,8,45,736.5,52.5,2.15,15.25,265.0,435.94,353.05
2018,2,7,9,0,779.0,56.0,2.1,15.5,311.0,500.13,406.22
2018,2,7,9,15,807.5,59.0,1.95,15.8,354.0,557.54,451.69
2018,2,7,9,30,836.0,62.0,1.8,16.1,397.0,615.3,495.49
2018,2,7,9,45,856.5,63.5,1.7,16.45,435.0,661.04,528.5
2018,2,7,10,0,877.0,65.0,1.6,16.8,473.0,710.04,561.3
2018,2,7,10,15,890.5,66.5,1.55,17.2,505.0,752.42,588.79
2018,2,7,10,30,904.0,68.0,1.5,17.6,537.0,792.64,614.23
2018,2,7,10,45,913.5,69.5,1.4,18.0,562.5,827.21,634.7
2018,2,7,11,0,923.0,71.0,1.3,18.4,588.0,858.9,652.81
2018,2,7,11,15,929.0,71.5,1.25,18.6,606.0,883.31,666.91
2018,2,7,11,30,935.0,72.0,1.2,18.8,624.0,904.34,678.75
2018,2,7,11,45,938.0,72.5,1.15,19.0,634.5,919.2,686.52
2018,2,7,12,0,941.0,73.0,1.1,19.2,645.0,930.37,691.98
2018,2,7,12,15,940.0,74.0,1.1,19.25,647.0,934.82,694.43
2018,2,7,12,30,939.0,75.0,1.1,19.3,649.0,935.45,694.64
2018,2,7,12,45,934.0,76.5,1.1,19.35,643.0,929.31,690.63
2018,2,7,13,0,929.0,78.0,1.1,19.4,637.0,919.45,684.41
2018,2,7,13,15,924.5,77.5,1.1,19.35,623.5,903.96,674.94
2018,2,7,13,30,920.0,77.0,1.1,19.3,610.0,884.94,663.27
2018,2,7,13,45,912.0,76.0,1.1,19.3,588.5,858.97,646.92
2018,2,7,14,0,904.0,75.0,1.1,19.3,567.0,829.88,628.51
2018,2,7,14,15,867.5,79.5,1.1,19.2,532.5,788.13,601.59
2018,2,7,14,30,831.0,84.0,1.1,19.1,498.0,738.86,569.21
2018,2,7,14,45,826.0,78.5,1.1,19.0,466.0,699.82,543.59
2018,2,7,15,0,821.0,73.0,1.1,18.9,434.0,658.37,515.7
2018,2,7,15,15,781.5,72.5,1.1,18.9,391.0,598.44,471.69
2018,2,7,15,30,742.0,72.0,1.1,18.9,348.0,539.34,427.03
2018,2,7,15,45,730.0,65.5,1.05,18.3,309.0,490.03,389.02
2018,2,7,16,0,718.0,59.0,1.0,17.7,270.0,439.96,348.67
2018,2,7,16,15,671.5,53.5,0.95,17.3,224.5,374.94,294.82
2018,2,7,16,30,625.0,48.0,0.9,16.9,179.0,313.28,241.83
2018,2,7,16,45,540.5,41.5,0.9,16.5,134.0,243.72,181.86
2018,2,7,17,0,456.0,35.0,0.9,16.1,89.0,180.71,125.92
2018,2,7,17,15,302.0,24.5,0.9,15.9,53.5,104.19,48.26
2018,2,7,17,30,148.0,14.0,0.9,15.7,18.0,38.36,0.0
2018,2,7,17,45,74.0,7.0,0.85,15.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.2,13.25,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.3,13.3,2.0,0.0,0.0
2018,2,8,7,15,172.0,14.0,1.35,13.55,24.5,41.1,0.0
2018,2,8,7,30,321.0,25.0,1.4,13.8,47.0,105.18,40.81
2018,2,8,7,45,339.0,38.0,1.5,14.1,77.5,147.39,103.31
2018,2,8,8,0,357.0,51.0,1.6,14.4,108.0,186.78,141.7
2018,2,8,8,15,520.0,51.5,1.5,14.65,165.0,273.82,215.13
2018,2,8,8,30,683.0,52.0,1.4,14.9,222.0,373.76,298.42
2018,2,8,8,45,725.5,56.0,1.3,15.1,268.0,435.69,350.59
2018,2,8,9,0,768.0,60.0,1.2,15.3,314.0,500.14,402.71
2018,2,8,9,15,800.5,62.5,1.15,15.6,358.0,559.0,448.6
2018,2,8,9,30,833.0,65.0,1.1,15.9,402.0,618.55,493.19
2018,2,8,9,45,857.0,66.0,1.05,16.25,441.0,666.08,526.91
2018,2,8,10,0,881.0,67.0,1.0,16.6,480.0,717.1,560.6
2018,2,8,10,15,895.0,68.5,1.0,17.0,512.5,760.09,588.25
2018,2,8,10,30,909.0,70.0,1.0,17.4,545.0,800.93,614.02
2018,2,8,10,45,918.5,71.5,1.05,17.8,571.0,835.7,636.03
2018,2,8,11,0,928.0,73.0,1.1,18.2,597.0,867.57,655.99
2018,2,8,11,15,934.5,73.0,1.15,18.45,615.0,891.96,671.27
2018,2,8,11,30,941.0,73.0,1.2,18.7,633.0,912.95,684.41
2018,2,8,11,45,944.0,74.0,1.2,18.95,643.5,928.54,693.29
2018,2,8,12,0,947.0,75.0,1.2,19.2,654.0,940.4,699.88
2018,2,8,12,15,948.5,74.5,1.3,19.3,656.5,945.3,704.11
2018,2,8,12,30,950.0,74.0,1.4,19.4,659.0,946.35,705.99
2018,2,8,12,45,940.0,76.5,1.45,19.55,651.0,936.92,700.24
2018,2,8,13,0,930.0,79.0,1.5,19.7,643.0,923.77,692.26
2018,2,8,13,15,843.5,103.0,1.6,19.7,606.0,873.16,660.22
2018,2,8,13,30,757.0,127.0,1.7,19.7,569.0,817.48,624.43
2018,2,8,13,45,806.0,108.0,1.8,19.7,564.0,816.84,626.29
2018,2,8,14,0,855.0,89.0,1.9,19.7,559.0,815.3,627.04
2018,2,8,14,15,878.0,78.5,1.95,19.65,540.0,791.13,611.7
2018,2,8,14,30,901.0,68.0,2.0,19.6,521.0,768.81,597.79
2018,2,8,14,45,885.0,66.5,2.1,19.55,486.0,724.58,568.37
2018,2,8,15,0,869.0,65.0,2.2,19.5,451.0,678.57,537.19
2018,2,8,15,15,846.5,62.5,2.2,19.5,410.5,625.69,498.43
2018,2,8,15,30,824.0,60.0,2.2,19.5,370.0,576.1,459.97
2018,2,8,15,45,791.5,56.5,2.25,18.8,325.0,515.13,412.9
2018,2,8,16,0,759.0,53.0,2.3,18.1,280.0,455.18,364.67
2018,2,8,16,15,709.5,49.5,2.35,17.6,233.5,388.96,309.21
2018,2,8,16,30,660.0,46.0,2.4,17.1,187.0,326.27,254.57
2018,2,8,16,45,580.0,39.5,2.45,16.65,141.0,253.89,191.14
2018,2,8,17,0,500.0,33.0,2.5,16.2,95.0,189.41,133.05
2018,2,8,17,15,339.0,24.5,2.5,16.0,58.0,113.78,57.76
2018,2,8,17,30,178.0,16.0,2.5,15.8,21.0,45.57,0.0
2018,2,8,17,45,89.0,8.0,2.55,15.65,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.9,13.85,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,2,9,7,15,191.0,13.5,0.9,14.15,25.5,43.88,0.0
2018,2,9,7,30,350.0,24.0,0.9,14.4,49.0,111.69,49.47
2018,2,9,7,45,431.5,34.0,0.85,14.65,88.5,169.65,118.47
2018,2,9,8,0,513.0,44.0,0.8,14.9,128.0,233.74,175.61
2018,2,9,8,15,616.5,46.0,0.75,15.15,179.0,304.23,236.44
2018,2,9,8,30,720.0,48.0,0.7,15.4,230.0,386.9,305.55
2018,2,9,8,45,761.5,51.0,0.65,15.65,276.5,449.07,356.94
2018,2,9,9,0,803.0,54.0,0.6,15.9,323.0,513.6,408.0
2018,2,9,9,15,831.5,56.0,0.65,16.2,366.5,567.23,449.84
2018,2,9,9,30,860.0,58.0,0.7,16.5,410.0,624.6,492.94
2018,2,9,9,45,880.0,59.5,0.7,16.8,448.5,675.5,528.4
2018,2,9,10,0,900.0,61.0,0.7,17.1,487.0,725.24,561.11
2018,2,9,10,15,912.5,62.5,0.85,17.35,519.5,767.85,590.54
2018,2,9,10,30,925.0,64.0,1.0,17.6,552.0,808.14,618.22
2018,2,9,10,45,934.5,65.5,1.15,17.85,578.0,843.43,642.32
2018,2,9,11,0,944.0,67.0,1.3,18.1,604.0,875.75,664.36
2018,2,9,11,15,949.5,68.0,1.45,18.25,622.5,900.88,681.79
2018,2,9,11,30,955.0,69.0,1.6,18.4,641.0,922.51,696.98
2018,2,9,11,45,957.0,70.0,1.75,18.6,651.5,937.42,707.62
2018,2,9,12,0,959.0,71.0,1.9,18.8,662.0,948.52,715.85
2018,2,9,12,15,959.0,71.0,2.0,18.85,664.0,952.75,719.43
2018,2,9,12,30,959.0,71.0,2.1,18.9,666.0,953.08,720.59
2018,2,9,12,45,934.0,76.5,2.25,18.95,651.5,933.81,709.17
2018,2,9,13,0,909.0,82.0,2.4,19.0,637.0,910.98,695.41
2018,2,9,13,15,908.0,80.0,2.45,19.0,624.5,896.96,686.91
2018,2,9,13,30,907.0,78.0,2.5,19.0,612.0,879.35,675.91
2018,2,9,13,45,899.0,77.0,2.6,19.0,590.5,853.56,659.64
2018,2,9,14,0,891.0,76.0,2.7,19.0,569.0,824.67,641.13
2018,2,9,14,15,845.5,82.0,2.7,18.9,531.0,777.74,609.12
2018,2,9,14,30,800.0,88.0,2.7,18.8,493.0,723.76,571.7
2018,2,9,14,45,784.5,82.5,2.7,18.7,457.5,678.1,539.86
2018,2,9,15,0,769.0,77.0,2.7,18.6,422.0,630.91,506.23
2018,2,9,15,15,712.5,80.0,2.7,18.6,377.0,568.06,457.76
2018,2,9,15,30,656.0,83.0,2.7,18.6,332.0,505.63,408.6
2018,2,9,15,45,614.0,78.5,2.65,18.05,289.5,445.59,360.95
2018,2,9,16,0,572.0,74.0,2.6,17.5,247.0,387.92,313.65
2018,2,9,16,15,518.5,67.0,2.6,17.05,204.0,325.05,260.76
2018,2,9,16,30,465.0,60.0,2.6,16.6,161.0,266.66,210.11
2018,2,9,16,45,395.0,50.5,2.6,16.15,121.5,204.87,156.08
2018,2,9,17,0,325.0,41.0,2.6,15.7,82.0,150.34,107.56
2018,2,9,17,15,222.5,28.0,2.6,15.5,50.5,91.09,49.72
2018,2,9,17,30,120.0,15.0,2.6,15.3,19.0,34.89,0.0
2018,2,9,17,45,60.0,7.5,2.65,15.1,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,6.2,11.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,6.05,11.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,5.05,11.75,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,5.0,11.9,2.0,0.0,0.0
2018,2,10,7,15,189.0,15.0,5.1,12.2,27.5,45.2,0.0
2018,2,10,7,30,353.0,27.0,5.2,12.5,53.0,116.24,57.77
2018,2,10,7,45,433.5,35.5,5.35,12.8,91.5,172.32,123.0
2018,2,10,8,0,514.0,44.0,5.5,13.1,130.0,234.8,180.48
2018,2,10,8,15,611.5,47.5,5.55,13.4,181.5,304.85,243.68
2018,2,10,8,30,709.0,51.0,5.6,13.7,233.0,386.56,315.97
2018,2,10,8,45,743.5,55.5,5.7,14.0,278.5,446.61,369.57
2018,2,10,9,0,778.0,60.0,5.8,14.3,324.0,508.39,422.94
2018,2,10,9,15,809.5,62.5,5.8,14.55,368.0,567.36,472.42
2018,2,10,9,30,841.0,65.0,5.8,14.8,412.0,626.91,520.93
2018,2,10,9,45,856.5,68.0,5.85,15.1,449.5,671.58,555.93
2018,2,10,10,0,872.0,71.0,5.9,15.4,487.0,719.1,591.11
2018,2,10,10,15,885.5,72.5,5.75,15.55,519.5,761.57,621.5
2018,2,10,10,30,899.0,74.0,5.6,15.7,552.0,801.87,649.78
2018,2,10,10,45,902.0,77.0,5.5,15.9,575.5,833.01,670.93
2018,2,10,11,0,905.0,80.0,5.4,16.1,599.0,860.95,689.56
2018,2,10,11,15,814.5,108.5,5.25,16.25,586.5,842.29,673.55
2018,2,10,11,30,724.0,137.0,5.1,16.4,574.0,814.29,651.05
2018,2,10,11,45,679.0,155.0,4.95,16.55,570.0,804.37,642.2
2018,2,10,12,0,634.0,173.0,4.8,16.7,566.0,790.07,630.17
2018,2,10,12,15,686.0,155.5,4.75,16.75,582.5,820.53,652.17
2018,2,10,12,30,738.0,138.0,4.7,16.8,599.0,847.54,671.33
2018,2,10,12,45,821.5,112.0,4.7,16.9,621.0,884.81,698.13
2018,2,10,13,0,905.0,86.0,4.7,17.0,643.0,914.37,719.25
2018,2,10,13,15,907.5,84.0,4.75,17.05,632.0,903.46,711.91
2018,2,10,13,30,910.0,82.0,4.8,17.1,621.0,888.87,702.28
2018,2,10,13,45,899.5,80.0,4.85,17.15,597.5,859.67,682.1
2018,2,10,14,0,889.0,78.0,4.9,17.2,574.0,827.48,659.73
2018,2,10,14,15,887.0,75.5,4.95,17.15,549.5,798.64,639.99
2018,2,10,14,30,885.0,73.0,5.0,17.1,525.0,766.71,617.78
2018,2,10,14,45,854.5,74.0,5.05,17.0,486.5,720.58,584.72
2018,2,10,15,0,824.0,75.0,5.1,16.9,448.0,668.06,546.29
2018,2,10,15,15,815.5,66.5,5.1,16.9,408.0,618.29,507.67
2018,2,10,15,30,807.0,58.0,5.1,16.9,368.0,566.73,466.18
2018,2,10,15,45,765.5,60.0,5.1,16.55,326.0,507.82,417.71
2018,2,10,16,0,724.0,62.0,5.1,16.2,284.0,450.46,369.01
2018,2,10,16,15,646.5,57.5,5.0,15.85,231.5,373.59,303.14
2018,2,10,16,30,569.0,53.0,4.9,15.5,179.0,301.62,240.01
2018,2,10,16,45,513.5,45.5,4.8,15.15,138.5,241.28,185.25
2018,2,10,17,0,458.0,38.0,4.7,14.8,98.0,186.42,134.23
2018,2,10,17,15,298.5,27.0,4.75,14.6,59.5,109.23,62.83
2018,2,10,17,30,139.0,16.0,4.8,14.4,21.0,39.29,0.0
2018,2,10,17,45,69.5,8.0,4.85,14.25,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,11,6,45,18.0,2.0,2.45,11.3,1.5,0.0,0.0
2018,2,11,7,0,36.0,4.0,2.5,11.4,3.0,0.0,0.0
2018,2,11,7,15,223.0,15.5,2.55,11.75,31.0,51.51,0.0
2018,2,11,7,30,410.0,27.0,2.6,12.1,59.0,130.19,69.54
2018,2,11,7,45,518.0,33.5,2.65,12.4,103.5,192.26,137.03
