Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,11,15,931.5,83.5,1.7,10.95,679.0,930.66,721.3
2018,2,21,11,30,937.0,85.0,1.4,11.1,698.0,952.83,730.74
2018,2,21,11,45,939.0,86.0,1.15,11.25,708.5,967.58,735.21
2018,2,21,12,0,941.0,87.0,0.9,11.4,719.0,978.54,736.63
2018,2,21,12,15,942.0,87.0,1.0,11.5,721.0,983.53,741.34
2018,2,21,12,30,943.0,87.0,1.1,11.6,723.0,984.62,743.66
2018,2,21,12,45,941.0,86.5,1.15,11.7,717.0,978.43,740.38
2018,2,21,13,0,939.0,86.0,1.2,11.8,711.0,968.38,734.75
2018,2,21,13,15,933.5,86.0,1.5,11.85,696.5,951.95,729.11
2018,2,21,13,30,928.0,86.0,1.8,11.9,682.0,931.9,720.29
2018,2,21,13,45,919.5,85.5,2.1,11.95,660.0,905.16,706.12
2018,2,21,14,0,911.0,85.0,2.4,12.0,638.0,875.22,689.02
2018,2,21,14,15,899.0,84.5,2.5,11.95,608.5,839.42,665.73
2018,2,21,14,30,887.0,84.0,2.6,11.9,579.0,801.01,640.26
2018,2,21,14,45,869.5,82.5,2.75,11.85,542.5,760.3,613.0
2018,2,21,15,0,852.0,81.0,2.9,11.8,506.0,712.14,579.57
2018,2,21,15,15,831.0,78.0,2.9,11.8,464.5,658.49,539.88
2018,2,21,15,30,810.0,75.0,2.9,11.8,423.0,604.1,497.2
2018,2,21,15,45,771.5,73.5,3.05,11.55,376.0,540.83,447.03
2018,2,21,16,0,733.0,72.0,3.2,11.3,329.0,479.11,396.28
2018,2,21,16,15,665.0,69.5,3.3,11.05,277.0,406.23,334.61
2018,2,21,16,30,597.0,67.0,3.4,10.8,225.0,337.2,274.44
2018,2,21,16,45,479.0,60.0,3.5,10.5,170.0,251.34,199.88
2018,2,21,17,0,361.0,53.0,3.6,10.2,115.0,176.56,134.62
2018,2,21,17,15,323.0,41.0,3.65,10.05,82.5,132.92,93.43
2018,2,21,17,30,285.0,29.0,3.7,9.9,50.0,90.22,43.01
2018,2,21,17,45,153.5,16.0,3.75,9.7,26.0,34.65,0.0
2018,2,21,18,0,22.0,3.0,3.8,9.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,3.85,9.4,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.25,8.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.55,8.25,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.5,8.15,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,4.3,8.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,4.05,7.85,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.85,8.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.35,8.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.85,8.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,6.0,8.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,6.0,8.6,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,6.0,8.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,6.05,8.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,6.1,8.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,6.2,8.55,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,2,22,6,45,10.0,5.5,6.35,8.8,6.0,0.0,0.0
2018,2,22,7,0,20.0,11.0,6.4,8.9,12.0,12.95,0.0
2018,2,22,7,15,70.0,27.5,6.45,9.1,35.5,45.28,20.76
2018,2,22,7,30,120.0,44.0,6.5,9.3,59.0,80.98,57.71
2018,2,22,7,45,201.0,59.5,6.6,9.45,98.0,129.29,99.61
2018,2,22,8,0,282.0,75.0,6.7,9.6,137.0,192.81,155.55
2018,2,22,8,15,321.5,90.0,6.7,9.75,176.5,242.59,200.73
2018,2,22,8,30,361.0,105.0,6.7,9.9,216.0,296.31,248.67
2018,2,22,8,45,537.0,96.0,6.7,10.05,291.0,402.66,340.6
2018,2,22,9,0,713.0,87.0,6.7,10.2,366.0,522.82,442.84
2018,2,22,9,15,767.0,85.0,6.7,10.3,416.0,587.17,497.2
2018,2,22,9,30,821.0,83.0,6.7,10.4,466.0,656.44,554.42
2018,2,22,9,45,843.5,84.0,6.65,10.5,506.0,708.7,595.26
2018,2,22,10,0,866.0,85.0,6.6,10.6,546.0,759.98,633.9
2018,2,22,10,15,878.0,87.5,6.65,10.75,579.0,803.45,666.19
2018,2,22,10,30,890.0,90.0,6.7,10.9,612.0,838.38,691.65
2018,2,22,10,45,897.0,92.5,6.75,11.0,638.0,872.33,716.43
2018,2,22,11,0,904.0,95.0,6.8,11.1,664.0,903.24,738.83
2018,2,22,11,15,713.0,150.5,6.95,11.15,607.0,827.22,680.08
2018,2,22,11,30,522.0,206.0,7.1,11.2,550.0,722.54,596.72
2018,2,22,11,45,290.5,246.0,7.2,11.25,438.0,547.2,452.49
2018,2,22,12,0,59.0,286.0,7.3,11.3,326.0,352.57,288.17
2018,2,22,12,15,112.0,274.5,7.5,11.3,350.5,403.04,331.52
2018,2,22,12,30,165.0,263.0,7.7,11.3,375.0,439.37,363.01
2018,2,22,12,45,154.5,279.0,7.85,11.3,383.0,447.16,368.77
2018,2,22,13,0,144.0,295.0,8.0,11.3,391.0,454.55,374.32
2018,2,22,13,15,218.0,291.0,8.2,11.25,433.5,515.37,426.16
2018,2,22,13,30,292.0,287.0,8.4,11.2,476.0,586.74,485.73
2018,2,22,13,45,409.0,246.0,8.65,11.15,501.0,648.25,539.08
2018,2,22,14,0,526.0,205.0,8.9,11.1,526.0,691.36,577.71
2018,2,22,14,15,448.5,197.0,9.05,11.05,462.0,603.3,506.36
2018,2,22,14,30,371.0,189.0,9.2,11.0,398.0,518.14,436.5
2018,2,22,14,45,430.0,176.5,9.35,10.9,404.0,534.48,451.91
2018,2,22,15,0,489.0,164.0,9.5,10.8,410.0,545.02,462.08
2018,2,22,15,15,456.5,149.5,9.5,10.8,364.5,485.58,412.66
2018,2,22,15,30,424.0,135.0,9.5,10.8,319.0,427.59,363.85
2018,2,22,15,45,291.5,117.0,9.6,10.6,237.0,300.19,255.17
2018,2,22,16,0,159.0,99.0,9.7,10.4,155.0,195.16,164.05
2018,2,22,16,15,376.5,83.0,9.7,10.2,190.5,280.44,236.34
2018,2,22,16,30,594.0,67.0,9.7,10.0,226.0,336.59,279.16
2018,2,22,16,45,488.5,60.0,9.65,9.85,173.0,255.29,205.85
2018,2,22,17,0,383.0,53.0,9.6,9.7,120.0,185.16,142.68
2018,2,22,17,15,284.5,41.0,9.55,9.6,82.0,122.72,87.17
2018,2,22,17,30,186.0,29.0,9.5,9.5,44.0,72.43,37.45
2018,2,22,17,45,100.5,16.0,9.5,9.4,23.5,28.02,0.0
2018,2,22,18,0,15.0,3.0,9.5,9.3,3.0,0.0,0.0
2018,2,22,18,15,7.5,1.5,9.4,9.25,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,9.3,9.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,9.2,9.15,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,9.0,9.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.8,8.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.7,8.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,8.6,8.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,8.5,8.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,8.35,8.6,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,8.0,8.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.85,8.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,7.7,8.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,7.65,8.1,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,7.55,7.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,7.5,7.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,7.45,7.85,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,7.4,7.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,7.3,7.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,7.2,7.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,7.2,7.5,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,7.2,7.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,7.15,7.35,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,7.1,7.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,7.1,7.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,7.1,7.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,7.05,6.95,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,7.0,6.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,6.95,6.7,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,6.9,6.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,6.85,6.5,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,6.8,6.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,6.75,6.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,6.7,6.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,6.65,6.3,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,6.6,6.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,6.55,6.25,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,6.5,6.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,6.45,6.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,6.4,6.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,6.3,6.2,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,6.2,6.2,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,6.15,6.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,6.1,6.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,6.0,6.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.9,6.7,0.0,0.0,0.0
2018,2,23,6,45,47.5,6.5,5.85,6.95,8.0,0.0,0.0
2018,2,23,7,0,95.0,13.0,5.8,7.2,16.0,24.28,0.0
2018,2,23,7,15,210.5,27.0,5.8,7.5,49.0,74.19,38.17
2018,2,23,7,30,326.0,41.0,5.8,7.8,82.0,133.25,95.0
2018,2,23,7,45,445.5,49.0,5.85,8.05,132.5,199.44,153.67
2018,2,23,8,0,565.0,57.0,5.9,8.3,183.0,279.07,225.0
2018,2,23,8,15,673.5,57.5,5.85,8.45,243.0,357.13,295.57
2018,2,23,8,30,782.0,58.0,5.8,8.6,303.0,447.44,375.49
2018,2,23,8,45,816.0,61.5,5.7,8.8,352.5,511.47,432.02
2018,2,23,9,0,850.0,65.0,5.6,9.0,402.0,577.0,487.93
2018,2,23,9,15,873.5,67.5,5.5,9.1,447.5,632.01,533.9
2018,2,23,9,30,897.0,70.0,5.4,9.2,493.0,690.06,580.61
2018,2,23,9,45,914.0,72.0,5.3,9.35,533.5,742.2,619.29
2018,2,23,10,0,931.0,74.0,5.2,9.5,574.0,792.78,656.06
2018,2,23,10,15,942.5,75.5,5.15,9.65,607.5,836.55,687.3
2018,2,23,10,30,954.0,77.0,5.1,9.8,641.0,877.77,716.26
2018,2,23,10,45,962.0,78.5,5.05,9.9,668.0,913.21,740.76
2018,2,23,11,0,970.0,80.0,5.0,10.0,695.0,945.43,762.74
2018,2,23,11,15,975.0,81.0,5.05,10.15,713.5,970.96,780.37
2018,2,23,11,30,980.0,82.0,5.1,10.3,732.0,992.81,795.41
2018,2,23,11,45,982.0,83.0,5.1,10.4,743.0,1008.07,805.52
2018,2,23,12,0,984.0,84.0,5.1,10.5,754.0,1019.34,812.91
2018,2,23,12,15,982.5,85.5,5.1,10.6,756.0,1023.89,815.63
2018,2,23,12,30,981.0,87.0,5.1,10.7,758.0,1024.35,815.61
2018,2,23,12,45,975.5,88.0,5.15,10.8,750.5,1016.42,810.16
2018,2,23,13,0,970.0,89.0,5.2,10.9,743.0,1004.52,802.04
2018,2,23,13,15,964.0,88.0,5.25,11.0,727.0,985.96,789.22
2018,2,23,13,30,958.0,87.0,5.3,11.1,711.0,963.66,773.78
2018,2,23,13,45,949.5,86.0,5.3,11.2,687.5,935.59,753.79
2018,2,23,14,0,941.0,85.0,5.3,11.3,664.0,904.19,731.39
2018,2,23,14,15,930.0,84.0,5.3,11.3,634.0,867.61,705.34
2018,2,23,14,30,919.0,83.0,5.3,11.3,604.0,828.26,677.09
2018,2,23,14,45,904.0,81.0,5.3,11.35,567.0,782.21,643.37
2018,2,23,15,0,889.0,79.0,5.3,11.4,530.0,739.04,611.56
2018,2,23,15,15,868.0,76.5,5.3,11.4,487.5,684.25,570.14
2018,2,23,15,30,847.0,74.0,5.3,11.4,445.0,628.6,525.21
2018,2,23,15,45,818.0,71.0,5.25,11.25,398.0,567.2,474.56
2018,2,23,16,0,789.0,68.0,5.2,11.1,351.0,506.41,422.91
2018,2,23,16,15,681.5,69.0,5.15,10.7,288.5,415.06,345.09
2018,2,23,16,30,574.0,70.0,5.1,10.3,226.0,331.95,272.72
2018,2,23,16,45,534.5,59.0,5.0,9.95,181.5,271.54,217.52
2018,2,23,17,0,495.0,48.0,4.9,9.6,137.0,214.9,164.48
2018,2,23,17,15,419.5,39.5,4.95,9.35,98.0,156.01,110.39
2018,2,23,17,30,344.0,31.0,5.0,9.1,59.0,104.74,56.87
2018,2,23,17,45,193.5,18.5,5.05,8.85,32.0,42.35,0.0
2018,2,23,18,0,43.0,6.0,5.1,8.6,5.0,0.0,0.0
2018,2,23,18,15,21.5,3.0,5.05,8.5,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.95,8.15,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.8,8.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,4.6,7.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,4.05,7.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,24,6,45,72.5,9.0,3.95,7.85,11.5,0.0,0.0
2018,2,24,7,0,145.0,18.0,3.9,8.1,23.0,35.56,0.0
2018,2,24,7,15,285.5,30.0,4.0,8.45,60.5,92.76,51.2
2018,2,24,7,30,426.0,42.0,4.1,8.8,98.0,159.7,113.52
2018,2,24,7,45,427.0,52.0,4.15,9.15,128.5,197.73,152.03
2018,2,24,8,0,428.0,62.0,4.2,9.5,159.0,235.36,189.12
2018,2,24,8,15,247.5,92.5,4.25,9.7,151.5,208.48,171.93
2018,2,24,8,30,67.0,123.0,4.3,9.9,144.0,157.41,130.11
2018,2,24,8,45,101.0,143.5,4.3,10.1,181.0,207.12,172.72
2018,2,24,9,0,135.0,164.0,4.3,10.3,218.0,254.24,212.56
2018,2,24,9,15,153.5,183.5,4.35,10.5,251.5,293.61,245.28
2018,2,24,9,30,172.0,203.0,4.4,10.7,285.0,334.42,278.73
2018,2,24,9,45,203.0,220.0,4.5,10.85,324.5,382.57,318.12
2018,2,24,10,0,234.0,237.0,4.6,11.0,364.0,432.72,358.61
2018,2,24,10,15,299.5,235.0,4.7,11.15,407.5,501.67,414.55
2018,2,24,10,30,365.0,233.0,4.8,11.3,451.0,563.18,464.01
2018,2,24,10,45,498.5,202.0,4.9,11.4,513.0,665.89,546.73
2018,2,24,11,0,632.0,171.0,5.0,11.5,575.0,766.91,626.18
2018,2,24,11,15,468.0,224.5,5.05,11.5,528.0,687.72,561.01
2018,2,24,11,30,304.0,278.0,5.1,11.5,481.0,592.86,483.18
2018,2,24,11,45,492.0,228.5,5.2,11.5,563.0,729.14,593.98
2018,2,24,12,0,680.0,179.0,5.3,11.5,645.0,859.63,695.34
2018,2,24,12,15,681.5,179.5,5.4,11.5,647.5,864.65,698.76
2018,2,24,12,30,683.0,180.0,5.5,11.5,650.0,866.64,700.78
2018,2,24,12,45,662.0,185.5,5.6,11.5,638.0,850.07,689.01
2018,2,24,13,0,641.0,191.0,5.7,11.5,626.0,830.73,675.29
2018,2,24,13,15,548.5,216.0,5.85,11.5,583.0,760.24,620.9
2018,2,24,13,30,456.0,241.0,6.0,11.5,540.0,695.39,569.55
2018,2,24,13,45,343.5,255.5,6.15,11.5,476.5,590.05,485.67
2018,2,24,14,0,231.0,270.0,6.3,11.5,413.0,489.41,403.73
2018,2,24,14,15,236.0,256.5,6.4,11.5,397.0,471.82,390.73
2018,2,24,14,30,241.0,243.0,6.5,11.5,381.0,464.66,385.63
2018,2,24,14,45,290.5,222.5,6.6,11.5,378.5,469.99,391.89
2018,2,24,15,0,340.0,202.0,6.7,11.5,376.0,470.78,394.17
2018,2,24,15,15,412.5,169.5,6.7,11.5,363.5,478.79,402.27
2018,2,24,15,30,485.0,137.0,6.7,11.5,351.0,469.1,395.42
2018,2,24,15,45,567.0,109.0,6.8,11.4,333.5,465.9,393.05
2018,2,24,16,0,649.0,81.0,6.9,11.3,316.0,449.04,378.05
2018,2,24,16,15,598.0,77.0,6.85,11.15,270.0,384.63,321.45
2018,2,24,16,30,547.0,73.0,6.8,11.0,224.0,324.24,267.12
2018,2,24,16,45,454.0,65.5,6.8,10.85,174.0,249.18,200.23
2018,2,24,17,0,361.0,58.0,6.8,10.7,124.0,182.59,140.7
2018,2,24,17,15,260.0,44.5,6.8,10.5,84.5,120.56,86.41
2018,2,24,17,30,159.0,31.0,6.8,10.3,45.0,70.51,40.44
2018,2,24,17,45,91.0,18.0,6.8,10.1,25.0,28.84,0.0
2018,2,24,18,0,23.0,5.0,6.8,9.9,5.0,0.0,0.0
2018,2,24,18,15,11.5,2.5,6.8,9.85,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.8,9.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,6.8,9.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,6.8,9.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,6.75,9.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,6.65,9.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,6.5,9.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,6.4,9.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,6.3,9.25,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,6.15,9.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,6.05,8.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,6.0,8.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.95,8.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,5.85,8.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,5.7,8.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,5.55,8.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,5.35,7.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,5.2,7.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,5.05,7.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,4.7,7.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.45,7.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,25,6,45,87.0,9.0,3.3,7.9,12.5,0.0,0.0
2018,2,25,7,0,174.0,18.0,3.2,8.2,25.0,39.57,0.0
2018,2,25,7,15,322.0,29.0,3.15,8.5,64.5,100.13,57.68
2018,2,25,7,30,470.0,40.0,3.1,8.8,104.0,169.64,120.69
2018,2,25,7,45,554.0,47.0,3.05,9.1,153.0,232.78,178.24
2018,2,25,8,0,638.0,54.0,3.0,9.4,202.0,305.06,243.55
2018,2,25,8,15,690.5,59.0,2.95,9.7,253.0,369.01,301.48
2018,2,25,8,30,743.0,64.0,2.9,10.0,304.0,438.88,362.48
2018,2,25,8,45,777.5,68.0,2.85,10.35,353.0,502.01,416.01
2018,2,25,9,0,812.0,72.0,2.8,10.7,402.0,566.76,468.86
2018,2,25,9,15,837.5,74.5,2.75,11.0,447.0,625.31,515.14
2018,2,25,9,30,863.0,77.0,2.7,11.3,492.0,683.79,559.83
2018,2,25,9,45,880.5,78.5,2.7,11.55,531.5,730.08,592.47
2018,2,25,10,0,898.0,80.0,2.7,11.8,571.0,779.27,626.71
2018,2,25,10,15,910.0,81.5,2.7,12.0,604.0,822.34,656.04
2018,2,25,10,30,922.0,83.0,2.7,12.2,637.0,863.0,683.31
2018,2,25,10,45,931.0,84.0,2.7,12.35,663.5,897.83,706.3
2018,2,25,11,0,940.0,85.0,2.7,12.5,690.0,929.6,727.04
2018,2,25,11,15,945.5,86.0,2.75,12.6,708.5,954.97,743.83
2018,2,25,11,30,951.0,87.0,2.8,12.7,727.0,976.76,758.25
2018,2,25,11,45,954.5,87.0,2.9,12.8,737.5,991.83,768.6
2018,2,25,12,0,958.0,87.0,3.0,12.9,748.0,1003.05,776.48
2018,2,25,12,15,957.0,88.0,3.2,12.9,750.0,1007.28,780.86
2018,2,25,12,30,956.0,89.0,3.4,12.9,752.0,1007.52,782.63
2018,2,25,12,45,952.0,90.0,3.6,12.9,745.5,1000.97,779.77
2018,2,25,13,0,948.0,91.0,3.8,12.9,739.0,990.53,774.26
2018,2,25,13,15,945.5,90.0,4.05,12.9,725.5,975.31,765.74
2018,2,25,13,30,943.0,89.0,4.3,12.9,712.0,956.32,754.72
2018,2,25,13,45,937.0,88.0,4.5,12.85,690.0,930.59,739.06
2018,2,25,14,0,931.0,87.0,4.7,12.8,668.0,901.46,720.73
2018,2,25,14,15,920.5,85.5,4.85,12.7,638.0,864.82,696.34
2018,2,25,14,30,910.0,84.0,5.0,12.6,608.0,825.41,669.56
2018,2,25,14,45,896.0,82.0,5.2,12.5,571.5,780.25,638.23
2018,2,25,15,0,882.0,80.0,5.4,12.4,535.0,737.91,608.46
2018,2,25,15,15,862.0,77.5,5.4,12.4,492.5,683.88,567.87
2018,2,25,15,30,842.0,75.0,5.4,12.4,450.0,628.92,523.68
2018,2,25,15,45,797.5,73.5,5.7,12.1,399.0,560.17,468.36
2018,2,25,16,0,753.0,72.0,6.0,11.8,348.0,493.53,412.82
2018,2,25,16,15,713.0,67.5,5.95,11.5,299.5,428.41,356.23
2018,2,25,16,30,673.0,63.0,5.9,11.2,251.0,367.55,301.5
2018,2,25,16,45,534.0,58.5,5.85,10.9,189.0,271.73,217.71
2018,2,25,17,0,395.0,54.0,5.8,10.6,127.0,190.82,146.88
2018,2,25,17,15,303.0,42.5,5.7,10.4,88.5,129.03,92.28
2018,2,25,17,30,211.0,31.0,5.6,10.2,50.0,80.52,47.3
2018,2,25,17,45,118.0,17.5,5.5,10.0,27.0,31.91,0.0
2018,2,25,18,0,25.0,4.0,5.4,9.8,4.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,5.35,9.7,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,5.15,9.45,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,5.05,9.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.85,9.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.8,9.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,5.85,10.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.45,10.6,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,6.6,10.6,3.0,2.86,0.0
2018,2,26,7,15,0.0,5.0,6.7,10.6,5.0,4.62,0.0
2018,2,26,7,30,0.0,7.0,6.8,10.6,7.0,6.48,0.0
2018,2,26,7,45,0.0,9.0,6.95,10.6,9.0,8.33,1.5
2018,2,26,8,0,0.0,11.0,7.1,10.6,11.0,10.19,3.17
2018,2,26,8,15,0.0,16.5,7.1,10.55,16.5,15.29,7.65
2018,2,26,8,30,0.0,22.0,7.1,10.5,22.0,20.4,12.1
2018,2,26,8,45,0.0,27.5,7.1,10.5,27.5,25.52,16.51
2018,2,26,9,0,0.0,33.0,7.1,10.5,33.0,30.64,20.9
2018,2,26,9,15,5.5,83.0,7.1,10.45,85.5,80.86,64.14
2018,2,26,9,30,11.0,133.0,7.1,10.4,138.0,134.12,109.44
2018,2,26,9,45,31.5,163.0,7.1,10.4,180.0,186.4,153.83
2018,2,26,10,0,52.0,193.0,7.1,10.4,222.0,235.26,194.94
2018,2,26,10,15,185.5,222.0,7.1,10.4,333.0,385.63,322.73
2018,2,26,10,30,319.0,251.0,7.1,10.4,444.0,546.6,455.53
2018,2,26,10,45,502.0,208.0,7.1,10.35,526.5,677.55,564.02
2018,2,26,11,0,685.0,165.0,7.1,10.3,609.0,809.79,669.97
2018,2,26,11,15,767.5,144.0,7.1,10.35,654.0,875.2,719.15
2018,2,26,11,30,850.0,123.0,7.1,10.4,699.0,935.55,764.17
2018,2,26,11,45,882.5,113.5,7.1,10.4,719.5,965.71,786.23
2018,2,26,12,0,915.0,104.0,7.1,10.4,740.0,984.54,799.93
2018,2,26,12,15,834.0,133.0,7.15,10.4,714.0,953.37,776.41
2018,2,26,12,30,753.0,162.0,7.2,10.4,688.0,915.17,747.78
2018,2,26,12,45,580.5,219.0,7.25,10.45,622.5,807.66,664.35
2018,2,26,13,0,408.0,276.0,7.3,10.5,557.0,691.85,569.81
2018,2,26,13,15,372.5,282.0,7.3,10.45,534.5,660.77,545.05
2018,2,26,13,30,337.0,288.0,7.3,10.4,512.0,629.12,519.48
2018,2,26,13,45,370.0,268.5,7.35,10.4,507.0,628.71,520.95
2018,2,26,14,0,403.0,249.0,7.4,10.4,502.0,625.38,520.01
2018,2,26,14,15,558.5,194.0,7.4,10.4,527.5,693.25,578.54
2018,2,26,14,30,714.0,139.0,7.4,10.4,553.0,742.65,620.89
2018,2,26,14,45,760.5,118.5,7.45,10.35,535.5,728.52,611.02
2018,2,26,15,0,807.0,98.0,7.5,10.3,518.0,705.61,594.35
2018,2,26,15,15,787.5,95.0,7.5,10.3,477.5,654.2,553.3
2018,2,26,15,30,768.0,92.0,7.5,10.3,437.0,604.26,511.8
2018,2,26,15,45,634.0,102.0,7.45,10.2,367.0,498.91,423.01
2018,2,26,16,0,500.0,112.0,7.4,10.1,297.0,400.63,338.91
2018,2,26,16,15,481.0,98.0,7.3,9.9,256.0,348.61,293.18
2018,2,26,16,30,462.0,84.0,7.2,9.7,215.0,297.7,247.09
2018,2,26,16,45,421.0,72.0,7.1,9.55,173.5,242.22,196.23
2018,2,26,17,0,380.0,60.0,7.0,9.4,132.0,190.95,148.42
2018,2,26,17,15,320.5,47.0,6.9,9.25,95.0,138.48,100.31
2018,2,26,17,30,261.0,34.0,6.8,9.1,58.0,93.29,56.59
2018,2,26,17,45,144.0,19.5,6.7,8.95,31.5,37.26,0.0
2018,2,26,18,0,27.0,5.0,6.6,8.8,5.0,4.77,0.0
2018,2,26,18,15,13.5,2.5,6.45,8.75,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,6.1,8.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,5.8,8.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,5.55,8.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,5.45,8.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,5.5,8.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.55,8.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.85,8.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.9,8.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.45,8.6,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.7,8.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.85,8.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,8.1,8.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,8.2,8.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,8.2,8.25,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,8.2,8.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,8.2,8.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,8.15,8.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.85,7.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.8,7.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.75,7.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.7,7.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.65,7.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.6,7.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.5,7.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,7.35,7.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,7.3,7.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,7.25,7.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,7.2,7.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,7.15,7.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,7.1,7.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,7.1,7.4,0.0,0.0,0.0
2018,2,27,6,45,64.5,9.0,7.05,7.6,12.0,13.41,0.0
2018,2,27,7,0,129.0,18.0,7.0,7.8,24.0,37.94,0.0
2018,2,27,7,15,275.5,31.5,6.95,8.0,65.0,94.77,58.81
2018,2,27,7,30,422.0,45.0,6.9,8.2,106.0,164.39,119.62
2018,2,27,7,45,561.5,47.5,6.8,8.4,162.5,238.0,184.98
2018,2,27,8,0,701.0,50.0,6.7,8.6,219.0,325.84,263.87
2018,2,27,8,15,747.5,54.0,6.5,8.8,270.5,391.32,324.8
2018,2,27,8,30,794.0,58.0,6.3,9.0,322.0,460.45,387.08
2018,2,27,8,45,826.0,61.5,6.15,9.25,372.0,524.44,443.17
2018,2,27,9,0,858.0,65.0,6.0,9.5,422.0,589.69,498.4
2018,2,27,9,15,881.5,68.5,5.85,9.7,469.0,646.54,545.27
2018,2,27,9,30,905.0,72.0,5.7,9.9,516.0,706.42,592.25
2018,2,27,9,45,920.0,74.5,5.5,10.1,556.5,758.25,629.96
2018,2,27,10,0,935.0,77.0,5.3,10.3,597.0,808.31,665.51
2018,2,27,10,15,945.5,78.5,5.2,10.45,630.5,851.55,695.83
2018,2,27,10,30,956.0,80.0,5.1,10.6,664.0,892.12,723.78
2018,2,27,10,45,963.0,82.0,5.0,10.75,690.5,927.38,747.45
2018,2,27,11,0,970.0,84.0,4.9,10.9,717.0,959.34,768.48
2018,2,27,11,15,975.0,85.0,4.85,11.05,736.0,984.84,785.1
2018,2,27,11,30,980.0,86.0,4.8,11.2,755.0,1006.62,799.07
2018,2,27,11,45,982.0,87.0,4.75,11.3,765.5,1021.77,808.48
2018,2,27,12,0,984.0,88.0,4.7,11.4,776.0,1032.91,815.19
2018,2,27,12,15,984.5,88.0,4.7,11.5,778.0,1037.41,817.82
2018,2,27,12,30,985.0,88.0,4.7,11.6,780.0,1037.8,817.75
2018,2,27,12,45,982.5,88.0,4.7,11.7,773.5,1031.25,812.97
2018,2,27,13,0,980.0,88.0,4.7,11.8,767.0,1020.66,805.52
2018,2,27,13,15,975.0,88.0,4.7,11.85,752.0,1003.78,793.92
2018,2,27,13,30,970.0,88.0,4.7,11.9,737.0,983.09,779.74
2018,2,27,13,45,962.5,87.5,4.65,12.0,714.0,955.91,760.42
2018,2,27,14,0,955.0,87.0,4.6,12.1,691.0,925.3,738.71
2018,2,27,14,15,903.5,94.5,4.5,12.1,645.5,864.19,694.47
2018,2,27,14,30,852.0,102.0,4.4,12.1,600.0,808.62,654.15
2018,2,27,14,45,777.0,110.5,4.3,12.1,543.5,729.94,595.82
2018,2,27,15,0,702.0,119.0,4.2,12.1,487.0,657.23,540.46
2018,2,27,15,15,677.5,114.5,4.2,12.1,446.5,604.74,499.7
2018,2,27,15,30,653.0,110.0,4.2,12.1,406.0,552.27,457.89
2018,2,27,15,45,627.0,102.0,4.2,11.95,362.5,495.47,411.89
2018,2,27,16,0,601.0,94.0,4.2,11.8,319.0,439.57,365.34
2018,2,27,16,15,570.0,84.5,4.2,11.4,274.5,380.89,315.43
2018,2,27,16,30,539.0,75.0,4.2,11.0,230.0,324.35,265.74
2018,2,27,16,45,492.5,65.5,4.2,10.65,186.0,264.53,212.03
2018,2,27,17,0,446.0,56.0,4.2,10.3,142.0,209.3,161.28
2018,2,27,17,15,351.5,45.0,4.2,10.0,100.5,145.39,104.76
2018,2,27,17,30,257.0,34.0,4.2,9.7,59.0,92.39,56.88
2018,2,27,17,45,144.5,19.5,4.2,9.45,32.0,41.07,0.0
2018,2,27,18,0,32.0,5.0,4.2,9.2,5.0,7.08,0.0
2018,2,27,18,15,16.0,2.5,4.2,9.1,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,28,6,45,82.0,11.0,2.15,8.65,15.5,16.75,0.0
2018,2,28,7,0,164.0,22.0,2.1,8.9,31.0,47.39,0.0
2018,2,28,7,15,216.0,35.0,2.15,9.15,59.5,86.47,55.27
2018,2,28,7,30,268.0,48.0,2.2,9.4,88.0,127.47,93.29
2018,2,28,7,45,330.0,59.5,2.2,9.65,127.5,176.33,137.07
2018,2,28,8,0,392.0,71.0,2.2,9.9,167.0,232.3,187.04
2018,2,28,8,15,260.5,93.0,2.25,10.05,162.5,215.93,177.64
2018,2,28,8,30,129.0,115.0,2.3,10.2,158.0,184.07,152.39
2018,2,28,8,45,187.5,138.0,2.35,10.35,211.0,254.55,212.15
2018,2,28,9,0,246.0,161.0,2.4,10.5,264.0,324.38,270.16
2018,2,28,9,15,174.5,186.5,2.45,10.7,263.5,310.36,257.29
2018,2,28,9,30,103.0,212.0,2.5,10.9,263.0,288.29,237.48
2018,2,28,9,45,73.0,220.0,2.55,11.05,257.5,278.71,228.57
2018,2,28,10,0,43.0,228.0,2.6,11.2,252.0,266.65,217.42
2018,2,28,10,15,63.5,251.5,2.7,11.3,289.5,310.12,252.66
2018,2,28,10,30,84.0,275.0,2.8,11.4,327.0,354.99,288.42
2018,2,28,10,45,79.0,283.0,2.85,11.55,333.5,361.47,292.69
2018,2,28,11,0,74.0,291.0,2.9,11.7,340.0,367.51,296.77
2018,2,28,11,15,164.5,301.5,2.95,11.75,413.5,475.72,383.85
2018,2,28,11,30,255.0,312.0,3.0,11.8,487.0,587.6,470.93
2018,2,28,11,45,308.0,308.5,3.05,11.85,523.0,636.58,508.47
2018,2,28,12,0,361.0,305.0,3.1,11.9,559.0,685.27,545.81
2018,2,28,12,15,361.0,304.5,3.1,11.95,559.0,686.26,546.05
2018,2,28,12,30,361.0,304.0,3.1,12.0,559.0,685.64,545.49
2018,2,28,12,45,275.5,316.0,3.1,12.0,509.5,617.06,491.92
2018,2,28,13,0,190.0,328.0,3.1,12.0,460.0,534.32,427.39
2018,2,28,13,15,137.5,310.5,3.05,12.05,405.0,463.62,372.18
2018,2,28,13,30,85.0,293.0,3.0,12.1,350.0,380.73,306.57
2018,2,28,13,45,103.0,291.5,3.0,12.1,358.5,393.57,317.91
2018,2,28,14,0,121.0,290.0,3.0,12.1,367.0,417.65,337.53
2018,2,28,14,15,86.0,265.0,2.95,12.05,318.5,345.18,279.88
2018,2,28,14,30,51.0,240.0,2.9,12.0,270.0,287.11,233.13
2018,2,28,14,45,60.0,220.0,2.85,12.0,253.0,270.6,220.74
2018,2,28,15,0,69.0,200.0,2.8,12.0,236.0,253.4,207.52
2018,2,28,15,15,75.5,190.0,2.8,12.0,227.0,244.71,200.98
2018,2,28,15,30,82.0,180.0,2.8,12.0,218.0,235.38,193.76
2018,2,28,15,45,64.5,155.5,2.8,11.9,183.5,195.19,160.55
2018,2,28,16,0,47.0,131.0,2.8,11.8,149.0,156.78,128.46
2018,2,28,16,15,41.0,112.5,2.8,11.7,126.5,132.35,107.88
2018,2,28,16,30,35.0,94.0,2.8,11.6,104.0,108.61,87.55
2018,2,28,16,45,17.5,69.5,2.8,11.5,74.5,74.85,58.54
2018,2,28,17,0,0.0,45.0,2.8,11.4,45.0,41.9,30.28
2018,2,28,17,15,0.0,31.5,2.9,11.35,31.5,29.25,19.06
2018,2,28,17,30,0.0,18.0,3.0,11.3,18.0,16.69,7.58
2018,2,28,17,45,6.0,11.0,3.05,11.25,11.0,11.12,0.0
2018,2,28,18,0,12.0,4.0,3.1,11.2,4.0,4.68,0.0
2018,2,28,18,15,6.0,2.0,3.25,11.2,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.35,11.55,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,6.6,11.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,6.8,11.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.0,11.85,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,7.2,11.95,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,7.8,12.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,7.9,12.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,7.95,12.15,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.0,12.2,0.0,0.0,0.0
2018,3,1,6,45,2.0,2.0,8.05,12.25,2.0,2.06,0.0
2018,3,1,7,0,4.0,4.0,8.1,12.3,4.0,4.3,0.0
2018,3,1,7,15,2.0,7.0,8.05,12.35,7.0,6.96,0.0
2018,3,1,7,30,0.0,10.0,8.0,12.4,10.0,9.26,2.15
2018,3,1,7,45,0.0,14.0,7.9,12.45,14.0,12.97,5.45
2018,3,1,8,0,0.0,18.0,7.8,12.5,18.0,16.68,8.72
2018,3,1,8,15,0.0,21.0,7.6,12.5,21.0,19.47,11.16
2018,3,1,8,30,0.0,24.0,7.4,12.5,24.0,22.26,13.57
2018,3,1,8,45,0.0,28.5,7.25,12.55,28.5,26.45,17.14
2018,3,1,9,0,0.0,33.0,7.1,12.6,33.0,30.64,20.68
2018,3,1,9,15,0.0,42.5,6.95,12.6,42.5,39.49,28.18
2018,3,1,9,30,0.0,52.0,6.8,12.6,52.0,48.35,35.63
2018,3,1,9,45,0.5,67.5,6.6,12.65,68.0,63.19,48.11
2018,3,1,10,0,1.0,83.0,6.4,12.7,84.0,78.09,60.55
2018,3,1,10,15,11.5,133.0,6.25,12.7,140.5,134.94,108.38
2018,3,1,10,30,22.0,183.0,6.1,12.7,197.0,202.01,163.95
2018,3,1,10,45,29.0,220.5,5.95,12.7,239.5,248.85,202.11
2018,3,1,11,0,36.0,258.0,5.8,12.7,282.0,296.65,240.62
2018,3,1,11,15,20.5,215.0,5.8,12.7,228.5,226.15,182.69
2018,3,1,11,30,5.0,172.0,5.8,12.7,175.0,168.6,134.92
2018,3,1,11,45,16.0,199.0,5.8,12.65,210.0,206.04,166.06
2018,3,1,12,0,27.0,226.0,5.8,12.6,245.0,254.78,206.06
2018,3,1,12,15,20.0,227.0,5.75,12.6,241.0,238.44,192.36
2018,3,1,12,30,13.0,228.0,5.7,12.6,237.0,232.83,187.48
2018,3,1,12,45,15.0,221.5,5.7,12.6,232.0,228.04,183.75
2018,3,1,13,0,17.0,215.0,5.7,12.6,227.0,223.21,180.01
2018,3,1,13,15,61.0,256.0,5.7,12.6,297.5,318.38,258.9
2018,3,1,13,30,105.0,297.0,5.7,12.6,368.0,403.1,328.04
2018,3,1,13,45,160.5,294.0,5.75,12.6,399.0,459.87,375.05
2018,3,1,14,0,216.0,291.0,5.8,12.6,430.0,500.29,408.99
2018,3,1,14,15,265.0,260.5,5.85,12.6,423.0,512.6,420.74
2018,3,1,14,30,314.0,230.0,5.9,12.6,416.0,508.54,419.72
2018,3,1,14,45,279.5,225.5,6.0,12.55,383.5,465.43,385.1
2018,3,1,15,0,245.0,221.0,6.1,12.5,351.0,423.98,351.54
2018,3,1,15,15,199.5,203.5,6.1,12.5,304.0,353.18,293.6
2018,3,1,15,30,154.0,186.0,6.1,12.5,257.0,296.0,246.07
2018,3,1,15,45,380.0,140.5,6.1,12.45,291.5,388.6,325.67
2018,3,1,16,0,606.0,95.0,6.1,12.4,326.0,444.42,371.74
2018,3,1,16,15,629.5,81.5,6.0,12.3,293.0,407.49,338.41
2018,3,1,16,30,653.0,68.0,5.9,12.2,260.0,366.67,300.34
2018,3,1,16,45,522.0,65.0,5.85,12.1,200.0,275.66,220.83
2018,3,1,17,0,391.0,62.0,5.8,12.0,140.0,196.88,152.02
2018,3,1,17,15,318.0,49.5,5.9,11.9,101.0,140.58,101.77
2018,3,1,17,30,245.0,37.0,6.0,11.8,62.0,93.14,59.02
2018,3,1,17,45,150.5,23.5,6.1,11.7,36.0,46.44,0.0
2018,3,1,18,0,56.0,10.0,6.2,11.6,10.0,13.6,0.0
2018,3,1,18,15,28.0,5.0,6.35,11.6,5.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,6.9,11.55,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,6.9,11.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,6.95,11.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.1,11.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.15,11.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.1,11.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.95,10.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.8,10.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.7,10.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.3,9.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,2,6,45,1.5,7.5,2.95,9.7,7.5,7.27,0.0
2018,3,2,7,0,3.0,15.0,3.1,9.9,15.0,14.34,0.0
2018,3,2,7,15,17.0,34.0,3.35,10.1,36.5,36.99,23.97
2018,3,2,7,30,31.0,53.0,3.6,10.3,58.0,60.89,45.14
2018,3,2,7,45,36.5,74.5,3.85,10.45,82.5,86.47,67.86
2018,3,2,8,0,42.0,96.0,4.1,10.6,107.0,112.7,90.98
2018,3,2,8,15,81.5,109.5,4.35,10.7,136.0,150.91,123.95
2018,3,2,8,30,121.0,123.0,4.6,10.8,165.0,189.03,156.92
2018,3,2,8,45,339.0,123.5,4.85,10.85,264.5,329.93,277.15
2018,3,2,9,0,557.0,124.0,5.1,10.9,364.0,482.72,405.17
2018,3,2,9,15,675.5,112.0,5.3,11.0,432.5,574.83,481.46
2018,3,2,9,30,794.0,100.0,5.5,11.1,501.0,672.34,561.03
2018,3,2,9,45,821.0,98.5,5.65,11.15,541.0,724.72,601.46
2018,3,2,10,0,848.0,97.0,5.8,11.2,581.0,776.39,640.46
2018,3,2,10,15,791.5,120.0,5.9,11.25,592.0,787.1,647.46
2018,3,2,10,30,735.0,143.0,6.0,11.3,603.0,795.41,652.92
2018,3,2,10,45,591.5,193.0,6.05,11.35,572.5,747.14,613.58
2018,3,2,11,0,448.0,243.0,6.1,11.4,542.0,685.1,561.42
2018,3,2,11,15,373.0,271.5,6.15,11.4,525.0,645.08,528.23
2018,3,2,11,30,298.0,300.0,6.2,11.4,508.0,614.21,501.53
2018,3,2,11,45,362.5,287.0,6.3,11.4,543.5,664.02,542.46
2018,3,2,12,0,427.0,274.0,6.4,11.4,579.0,727.4,592.99
2018,3,2,12,15,304.5,245.5,6.5,11.45,463.0,566.64,465.69
2018,3,2,12,30,182.0,217.0,6.6,11.5,347.0,417.93,344.69
2018,3,2,12,45,91.5,161.0,6.65,11.5,226.5,257.18,212.05
2018,3,2,13,0,1.0,105.0,6.7,11.5,106.0,99.19,77.76
2018,3,2,13,15,57.0,167.5,6.75,11.5,206.5,219.68,180.3
2018,3,2,13,30,113.0,230.0,6.8,11.5,307.0,348.49,287.31
2018,3,2,13,45,238.5,248.5,6.9,11.45,404.5,490.76,405.85
2018,3,2,14,0,364.0,267.0,7.0,11.4,502.0,613.4,506.43
2018,3,2,14,15,238.5,259.5,6.95,11.35,410.5,489.4,404.71
2018,3,2,14,30,113.0,252.0,6.9,11.3,319.0,360.71,297.85
2018,3,2,14,45,194.0,228.0,6.9,11.25,335.0,391.99,326.61
2018,3,2,15,0,275.0,204.0,6.9,11.2,351.0,426.79,357.37
2018,3,2,15,15,438.5,164.5,6.9,11.2,378.0,493.16,414.86
2018,3,2,15,30,602.0,125.0,6.9,11.2,405.0,537.83,453.21
2018,3,2,15,45,458.5,133.5,6.8,11.0,334.0,427.58,360.52
2018,3,2,16,0,315.0,142.0,6.7,10.8,263.0,326.91,274.91
2018,3,2,16,15,298.0,123.0,6.7,10.7,225.5,280.75,235.06
2018,3,2,16,30,281.0,104.0,6.7,10.6,188.0,235.94,195.4
2018,3,2,16,45,248.5,88.5,6.7,10.5,152.5,190.73,154.81
2018,3,2,17,0,216.0,73.0,6.7,10.4,117.0,149.05,116.92
2018,3,2,17,15,157.0,56.0,6.7,10.25,83.0,102.71,76.14
2018,3,2,17,30,98.0,39.0,6.7,10.1,49.0,63.56,41.92
2018,3,2,17,45,53.0,23.0,6.65,10.0,28.0,30.62,0.0
2018,3,2,18,0,8.0,7.0,6.6,9.9,7.0,7.25,0.0
2018,3,2,18,15,4.0,3.5,6.5,9.85,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,6.05,9.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.75,9.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.6,9.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,4.1,8.95,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,6,15,2.0,1.0,3.3,8.9,1.0,0.0,0.0
2018,3,3,6,30,4.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,3,3,6,45,37.5,13.5,3.3,9.3,16.0,15.93,0.0
2018,3,3,7,0,71.0,25.0,3.3,9.5,30.0,37.51,10.28
2018,3,3,7,15,61.0,43.0,3.35,9.6,49.5,58.4,40.16
2018,3,3,7,30,51.0,61.0,3.4,9.7,69.0,74.91,56.6
2018,3,3,7,45,81.0,81.5,3.45,9.85,100.0,112.32,89.2
2018,3,3,8,0,111.0,102.0,3.5,10.0,131.0,150.17,122.32
2018,3,3,8,15,227.0,112.5,3.55,10.05,187.5,223.92,185.37
2018,3,3,8,30,343.0,123.0,3.6,10.1,244.0,312.73,260.94
2018,3,3,8,45,423.5,130.0,3.65,10.1,300.0,383.99,321.27
2018,3,3,9,0,504.0,137.0,3.7,10.1,356.0,462.53,386.56
2018,3,3,9,15,494.5,139.0,3.75,10.15,372.5,483.88,404.17
2018,3,3,9,30,485.0,141.0,3.8,10.2,389.0,502.84,419.56
2018,3,3,9,45,458.5,172.0,3.9,10.2,420.5,539.12,447.34
2018,3,3,10,0,432.0,203.0,4.0,10.2,452.0,571.51,471.42
2018,3,3,10,15,503.0,199.5,4.05,10.25,505.0,641.69,526.79
2018,3,3,10,30,574.0,196.0,4.1,10.3,558.0,714.58,583.18
2018,3,3,10,45,719.5,155.0,4.15,10.3,627.0,818.59,662.2
2018,3,3,11,0,865.0,114.0,4.2,10.3,696.0,916.25,732.84
2018,3,3,11,15,755.5,146.5,4.25,10.3,664.5,875.39,701.86
2018,3,3,11,30,646.0,179.0,4.3,10.3,633.0,823.05,663.27
2018,3,3,11,45,355.0,126.0,4.3,10.3,376.0,496.87,411.3
2018,3,3,12,0,64.0,73.0,4.3,10.3,119.0,142.99,117.24
2018,3,3,12,15,32.5,81.5,4.35,10.25,105.0,116.32,93.95
2018,3,3,12,30,1.0,90.0,4.4,10.2,91.0,84.92,66.13
2018,3,3,12,45,111.0,132.0,4.45,10.2,211.0,253.97,211.09
2018,3,3,13,0,221.0,174.0,4.5,10.2,331.0,403.56,335.34
2018,3,3,13,15,425.5,185.5,4.55,10.15,480.5,617.74,508.87
2018,3,3,13,30,630.0,197.0,4.6,10.1,630.0,814.66,661.68
2018,3,3,13,45,569.5,208.5,4.65,10.0,590.5,754.29,614.66
2018,3,3,14,0,509.0,220.0,4.7,9.9,551.0,699.6,572.73
2018,3,3,14,15,351.0,235.5,4.7,9.85,459.0,556.52,459.04
2018,3,3,14,30,193.0,251.0,4.7,9.8,367.0,423.63,350.33
2018,3,3,14,45,432.0,189.5,4.7,9.7,429.0,554.2,461.67
2018,3,3,15,0,671.0,128.0,4.7,9.6,491.0,647.91,540.26
2018,3,3,15,15,617.5,131.0,4.7,9.6,445.0,584.51,488.79
2018,3,3,15,30,564.0,134.0,4.7,9.6,399.0,523.46,439.02
2018,3,3,15,45,628.5,108.0,4.65,9.35,375.5,505.16,424.69
2018,3,3,16,0,693.0,82.0,4.6,9.1,352.0,478.18,401.76
