Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,16,15,693.0,72.5,4.5,8.95,312.0,429.47,358.78
2018,3,3,16,30,693.0,63.0,4.4,8.8,272.0,378.19,312.02
2018,3,3,16,45,640.0,56.5,4.3,8.7,222.0,311.34,251.1
2018,3,3,17,0,587.0,50.0,4.2,8.6,172.0,248.49,192.56
2018,3,3,17,15,492.0,42.5,4.05,8.5,125.0,179.34,130.0
2018,3,3,17,30,397.0,35.0,3.9,8.4,78.0,121.2,77.55
2018,3,3,17,45,243.0,23.0,3.75,8.3,45.0,59.1,7.26
2018,3,3,18,0,89.0,11.0,3.6,8.2,12.0,16.99,0.0
2018,3,3,18,15,44.5,5.5,3.55,8.15,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.3,7.75,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,1.0,8.35,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.9,8.5,2.0,0.0,0.0
2018,3,4,6,45,163.0,15.0,0.8,8.6,25.5,27.91,0.0
2018,3,4,7,0,307.0,27.0,0.7,8.7,49.0,76.31,28.96
2018,3,4,7,15,434.0,35.0,0.65,8.9,93.5,133.68,87.81
2018,3,4,7,30,561.0,43.0,0.6,9.1,138.0,204.09,148.32
2018,3,4,7,45,635.5,48.0,0.55,9.25,190.0,268.0,205.68
2018,3,4,8,0,710.0,53.0,0.5,9.4,242.0,340.84,269.41
2018,3,4,8,15,754.5,56.5,0.5,9.5,293.5,406.06,325.84
2018,3,4,8,30,799.0,60.0,0.5,9.6,345.0,474.68,382.83
2018,3,4,8,45,829.5,62.5,0.5,9.7,394.5,537.42,433.12
2018,3,4,9,0,860.0,65.0,0.5,9.8,444.0,597.9,479.9
2018,3,4,9,15,878.5,68.0,0.45,10.0,489.0,654.7,521.28
2018,3,4,9,30,897.0,71.0,0.4,10.2,534.0,710.67,559.11
2018,3,4,9,45,909.5,73.5,0.3,10.4,573.0,760.49,589.84
2018,3,4,10,0,922.0,76.0,0.2,10.6,612.0,808.33,618.48
2018,3,4,10,15,933.0,78.0,0.25,10.75,645.5,852.15,646.49
2018,3,4,10,30,944.0,80.0,0.3,10.9,679.0,893.35,672.59
2018,3,4,10,45,952.0,81.0,0.35,11.05,705.5,927.93,694.23
2018,3,4,11,0,960.0,82.0,0.4,11.2,732.0,959.28,713.82
2018,3,4,11,15,965.0,82.0,0.5,11.35,750.0,983.29,729.93
2018,3,4,11,30,970.0,82.0,0.6,11.5,768.0,1003.61,743.93
2018,3,4,11,45,973.0,82.5,0.7,11.6,778.5,1018.79,754.96
2018,3,4,12,0,976.0,83.0,0.8,11.7,789.0,1030.0,763.66
2018,3,4,12,15,976.5,84.0,0.9,11.8,791.5,1035.37,768.78
2018,3,4,12,30,977.0,85.0,1.0,11.9,794.0,1036.65,771.45
2018,3,4,12,45,975.0,85.0,1.1,11.95,787.5,1030.3,769.46
2018,3,4,13,0,973.0,85.0,1.2,12.0,781.0,1019.9,764.97
2018,3,4,13,15,969.0,84.5,1.3,12.05,766.0,1003.09,756.31
2018,3,4,13,30,965.0,84.0,1.4,12.1,751.0,982.44,745.1
2018,3,4,13,45,958.0,83.5,1.5,12.1,728.0,955.4,729.65
2018,3,4,14,0,951.0,83.0,1.6,12.1,705.0,924.92,711.71
2018,3,4,14,15,941.5,81.5,1.7,12.1,674.5,887.94,689.01
2018,3,4,14,30,932.0,80.0,1.8,12.1,644.0,848.06,663.92
2018,3,4,14,45,918.5,78.0,1.9,12.1,606.5,801.85,633.84
2018,3,4,15,0,905.0,76.0,2.0,12.1,569.0,753.53,601.61
2018,3,4,15,15,886.5,74.0,2.0,12.1,526.0,699.94,564.04
2018,3,4,15,30,868.0,72.0,2.0,12.1,483.0,645.27,523.39
2018,3,4,15,45,841.5,69.5,2.35,11.95,435.0,587.76,480.29
2018,3,4,16,0,815.0,67.0,2.7,11.8,387.0,526.87,432.26
2018,3,4,16,15,776.0,63.5,2.8,11.55,336.0,459.48,376.29
2018,3,4,16,30,737.0,60.0,2.9,11.3,285.0,394.55,320.19
2018,3,4,16,45,677.5,55.5,3.0,11.0,233.0,323.69,257.6
2018,3,4,17,0,618.0,51.0,3.1,10.7,181.0,259.65,199.2
2018,3,4,17,15,471.0,44.0,3.2,10.55,127.5,175.68,126.7
2018,3,4,17,30,324.0,37.0,3.3,10.4,74.0,108.99,70.44
2018,3,4,17,45,211.0,24.0,3.4,10.2,43.5,56.13,12.03
2018,3,4,18,0,98.0,11.0,3.5,10.0,13.0,17.65,0.0
2018,3,4,18,15,49.0,5.5,3.55,10.0,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,4.25,6.75,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.4,6.65,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.55,6.9,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.6,7.2,2.0,0.0,0.0
2018,3,5,6,45,114.0,15.5,4.65,7.5,23.0,24.53,0.0
2018,3,5,7,0,206.0,28.0,4.7,7.8,44.0,63.39,28.53
2018,3,5,7,15,380.0,37.0,4.65,8.05,93.5,125.4,84.39
2018,3,5,7,30,554.0,46.0,4.6,8.3,143.0,206.64,153.27
2018,3,5,7,45,612.0,54.0,4.55,8.55,193.0,269.14,211.63
2018,3,5,8,0,670.0,62.0,4.5,8.8,243.0,337.71,274.6
2018,3,5,8,15,735.5,63.5,4.45,9.15,299.0,407.04,336.77
2018,3,5,8,30,801.0,65.0,4.4,9.5,355.0,483.21,402.81
2018,3,5,8,45,831.5,68.5,4.35,9.85,405.5,547.36,457.09
2018,3,5,9,0,862.0,72.0,4.3,10.2,456.0,612.56,510.31
2018,3,5,9,15,884.0,73.5,4.2,10.6,501.5,666.75,552.96
2018,3,5,9,30,906.0,75.0,4.1,11.0,547.0,723.74,594.84
2018,3,5,9,45,921.5,76.0,4.0,11.35,586.5,774.44,630.36
2018,3,5,10,0,937.0,77.0,3.9,11.7,626.0,823.37,663.86
2018,3,5,10,15,947.0,78.5,3.7,12.05,659.0,866.31,691.83
2018,3,5,10,30,957.0,80.0,3.5,12.4,692.0,906.53,717.27
2018,3,5,10,45,965.0,80.5,3.35,12.7,718.5,940.88,738.49
2018,3,5,11,0,973.0,81.0,3.2,13.0,745.0,971.94,757.13
2018,3,5,11,15,977.5,82.0,2.9,13.2,763.5,996.89,770.23
2018,3,5,11,30,982.0,83.0,2.6,13.4,782.0,1018.07,780.32
2018,3,5,11,45,984.5,83.5,2.35,13.6,792.0,1032.88,786.25
2018,3,5,12,0,987.0,84.0,2.1,13.8,802.0,1043.65,789.25
2018,3,5,12,15,989.0,83.0,2.0,14.0,804.0,1048.12,789.98
2018,3,5,12,30,991.0,82.0,1.9,14.2,806.0,1048.44,788.14
2018,3,5,12,45,989.5,81.0,1.8,14.35,798.5,1041.26,781.68
2018,3,5,13,0,988.0,80.0,1.7,14.5,791.0,1029.97,772.75
2018,3,5,13,15,983.0,79.5,1.7,14.6,775.0,1011.96,761.25
2018,3,5,13,30,978.0,79.0,1.7,14.7,759.0,990.08,747.36
2018,3,5,13,45,971.5,78.0,1.65,14.85,736.0,962.56,728.96
2018,3,5,14,0,965.0,77.0,1.6,15.0,713.0,931.52,708.31
2018,3,5,14,15,951.0,77.5,1.6,15.05,681.0,892.6,683.23
2018,3,5,14,30,937.0,78.0,1.6,15.1,649.0,851.01,656.19
2018,3,5,14,45,894.0,83.5,1.6,15.1,602.5,790.43,615.62
2018,3,5,15,0,851.0,89.0,1.6,15.1,556.0,734.73,577.97
2018,3,5,15,15,796.0,92.5,1.6,15.1,503.0,663.78,527.92
2018,3,5,15,30,741.0,96.0,1.6,15.1,450.0,596.95,477.83
2018,3,5,15,45,748.0,85.5,1.7,14.95,412.0,550.69,443.37
2018,3,5,16,0,755.0,75.0,1.8,14.8,374.0,503.78,406.53
2018,3,5,16,15,736.0,68.0,1.8,14.4,328.0,445.37,358.84
2018,3,5,16,30,717.0,61.0,1.8,14.0,282.0,387.43,309.56
2018,3,5,16,45,670.5,55.0,1.8,13.6,232.5,320.94,251.71
2018,3,5,17,0,624.0,49.0,1.8,13.2,183.0,258.69,195.72
2018,3,5,17,15,494.0,43.5,1.9,12.9,131.5,181.2,129.21
2018,3,5,17,30,364.0,38.0,2.0,12.6,80.0,117.84,75.69
2018,3,5,17,45,243.5,25.5,2.05,12.3,47.5,62.23,18.01
2018,3,5,18,0,123.0,13.0,2.1,12.0,15.0,21.4,0.0
2018,3,5,18,15,61.5,6.5,2.15,11.85,7.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,6,6,15,12.0,1.5,3.4,9.2,1.0,0.0,0.0
2018,3,6,6,30,24.0,3.0,3.4,9.5,2.0,0.0,0.0
2018,3,6,6,45,64.0,16.0,3.45,9.85,19.5,20.86,0.0
2018,3,6,7,0,104.0,29.0,3.5,10.2,37.0,47.8,23.85
2018,3,6,7,15,165.5,45.5,3.45,10.45,70.0,85.4,59.23
2018,3,6,7,30,227.0,62.0,3.4,10.7,103.0,133.93,101.27
2018,3,6,7,45,296.5,76.0,3.35,10.95,147.0,186.63,147.47
2018,3,6,8,0,366.0,90.0,3.3,11.2,191.0,247.35,200.64
2018,3,6,8,15,365.0,108.5,3.2,11.6,225.5,288.8,237.53
2018,3,6,8,30,364.0,127.0,3.1,12.0,260.0,329.53,272.46
2018,3,6,8,45,442.0,131.5,3.05,12.35,315.0,398.49,329.71
2018,3,6,9,0,520.0,136.0,3.0,12.7,370.0,474.36,391.11
2018,3,6,9,15,694.5,108.0,2.8,13.1,453.5,589.12,481.99
2018,3,6,9,30,869.0,80.0,2.6,13.5,537.0,710.07,573.11
2018,3,6,9,45,894.5,79.5,2.35,13.9,579.5,760.63,605.58
2018,3,6,10,0,920.0,79.0,2.1,14.3,622.0,814.62,639.83
2018,3,6,10,15,931.0,80.5,2.05,14.55,655.5,857.79,667.43
2018,3,6,10,30,942.0,82.0,2.0,14.8,689.0,898.34,692.86
2018,3,6,10,45,949.0,83.0,1.9,15.05,715.0,931.96,712.62
2018,3,6,11,0,956.0,84.0,1.8,15.3,741.0,962.29,729.91
2018,3,6,11,15,960.5,85.0,1.75,15.45,759.0,986.86,744.09
2018,3,6,11,30,965.0,86.0,1.7,15.6,777.0,1007.72,755.83
2018,3,6,11,45,967.5,86.0,1.65,15.8,787.0,1021.7,762.96
2018,3,6,12,0,970.0,86.0,1.6,16.0,797.0,1031.71,767.65
2018,3,6,12,15,956.5,92.0,1.65,16.05,794.0,1029.26,766.43
2018,3,6,12,30,943.0,98.0,1.7,16.1,791.0,1022.7,762.81
2018,3,6,12,45,870.5,122.0,1.7,16.15,757.5,984.66,737.91
2018,3,6,13,0,798.0,146.0,1.7,16.2,724.0,934.83,705.39
2018,3,6,13,15,793.5,143.5,1.7,16.2,708.5,917.16,694.57
2018,3,6,13,30,789.0,141.0,1.7,16.2,693.0,896.27,681.25
2018,3,6,13,45,788.0,135.0,1.7,16.2,672.0,871.62,665.44
2018,3,6,14,0,787.0,129.0,1.7,16.2,651.0,843.84,647.5
2018,3,6,14,15,788.5,120.5,1.7,16.1,623.5,812.38,627.22
2018,3,6,14,30,790.0,112.0,1.7,16.0,596.0,777.83,604.65
2018,3,6,14,45,708.5,128.5,1.7,15.95,543.5,707.04,555.75
2018,3,6,15,0,627.0,145.0,1.7,15.9,491.0,636.06,504.05
2018,3,6,15,15,594.0,140.5,1.7,15.9,448.5,580.02,462.82
2018,3,6,15,30,561.0,136.0,1.7,15.9,406.0,524.96,421.18
2018,3,6,15,45,610.0,111.0,1.85,15.6,378.0,498.76,402.6
2018,3,6,16,0,659.0,86.0,2.0,15.3,350.0,465.58,376.94
2018,3,6,16,15,578.0,86.0,2.0,14.85,295.5,389.15,314.9
2018,3,6,16,30,497.0,86.0,2.0,14.4,241.0,319.9,257.28
2018,3,6,16,45,457.0,74.5,2.05,14.0,197.5,262.27,207.54
2018,3,6,17,0,417.0,63.0,2.1,13.6,154.0,208.63,159.85
2018,3,6,17,15,363.5,50.5,2.15,13.3,114.5,154.81,111.94
2018,3,6,17,30,310.0,38.0,2.2,13.0,75.0,107.32,69.64
2018,3,6,17,45,186.5,25.0,2.25,12.75,44.0,53.93,18.55
2018,3,6,18,0,63.0,12.0,2.3,12.5,13.0,16.06,0.0
2018,3,6,18,15,31.5,6.0,2.3,12.4,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,7,6,15,18.0,3.0,2.45,11.65,2.5,0.0,0.0
2018,3,7,6,30,36.0,6.0,2.6,11.7,5.0,0.0,0.0
2018,3,7,6,45,143.0,18.0,2.75,11.75,28.0,29.99,0.0
2018,3,7,7,0,250.0,30.0,2.9,11.8,51.0,74.5,39.13
2018,3,7,7,15,291.5,38.0,2.95,12.05,79.0,109.19,74.0
2018,3,7,7,30,333.0,46.0,3.0,12.3,107.0,148.42,109.87
2018,3,7,7,45,186.0,53.0,3.05,12.6,89.0,125.0,97.34
2018,3,7,8,0,39.0,60.0,3.1,12.9,71.0,73.04,56.72
2018,3,7,8,15,19.5,72.5,3.1,13.2,78.0,78.82,61.97
2018,3,7,8,30,0.0,85.0,3.1,13.5,85.0,79.69,62.5
2018,3,7,8,45,2.0,104.0,3.1,13.75,105.0,99.2,78.77
2018,3,7,9,0,4.0,123.0,3.1,14.0,125.0,119.03,95.08
2018,3,7,9,15,104.5,174.5,3.2,14.3,230.0,251.87,206.23
2018,3,7,9,30,205.0,226.0,3.3,14.6,335.0,383.6,312.78
2018,3,7,9,45,300.0,224.5,3.4,14.85,396.5,471.33,382.61
2018,3,7,10,0,395.0,223.0,3.5,15.1,458.0,567.27,457.37
2018,3,7,10,15,594.0,174.5,3.55,15.25,549.5,697.83,559.35
2018,3,7,10,30,793.0,126.0,3.6,15.4,641.0,829.86,655.72
2018,3,7,10,45,870.0,103.5,3.65,15.55,688.5,888.05,695.4
2018,3,7,11,0,947.0,81.0,3.7,15.7,736.0,952.81,739.72
2018,3,7,11,15,952.5,81.5,3.75,15.8,754.5,977.5,755.7
2018,3,7,11,30,958.0,82.0,3.8,15.9,773.0,998.54,769.54
2018,3,7,11,45,961.5,82.0,3.85,15.95,783.0,1013.33,779.31
2018,3,7,12,0,965.0,82.0,3.9,16.0,793.0,1024.2,786.57
2018,3,7,12,15,966.5,81.5,3.9,16.05,795.0,1028.57,789.19
2018,3,7,12,30,968.0,81.0,3.9,16.1,797.0,1028.88,789.24
2018,3,7,12,45,968.0,79.5,3.9,16.15,790.0,1022.52,784.91
2018,3,7,13,0,968.0,78.0,3.9,16.2,783.0,1012.12,777.99
2018,3,7,13,15,964.0,77.5,3.9,16.15,768.0,995.14,766.98
2018,3,7,13,30,960.0,77.0,3.9,16.1,753.0,974.34,753.47
2018,3,7,13,45,953.5,75.5,3.85,16.1,729.5,946.45,734.61
2018,3,7,14,0,947.0,74.0,3.8,16.1,706.0,915.11,713.39
2018,3,7,14,15,936.0,73.5,3.8,16.05,675.0,877.88,688.37
2018,3,7,14,30,925.0,73.0,3.8,16.0,644.0,837.87,661.2
2018,3,7,14,45,910.5,71.5,3.8,15.9,606.0,791.46,629.23
2018,3,7,15,0,896.0,70.0,3.8,15.8,568.0,743.04,595.41
2018,3,7,15,15,878.5,68.0,3.8,15.8,525.5,690.26,557.6
2018,3,7,15,30,861.0,66.0,3.8,15.8,483.0,636.35,517.16
2018,3,7,15,45,834.5,63.5,3.65,15.45,435.5,575.67,469.34
2018,3,7,16,0,808.0,61.0,3.5,15.1,388.0,518.13,422.47
2018,3,7,16,15,667.5,73.0,3.45,14.75,319.5,419.19,341.34
2018,3,7,16,30,527.0,85.0,3.4,14.4,251.0,332.16,268.54
2018,3,7,16,45,464.5,73.0,3.4,14.1,200.5,263.73,209.57
2018,3,7,17,0,402.0,61.0,3.4,13.8,150.0,201.93,155.21
2018,3,7,17,15,423.0,48.0,3.4,13.6,119.5,167.75,121.0
2018,3,7,17,30,444.0,35.0,3.4,13.4,89.0,130.75,83.61
2018,3,7,17,45,289.0,24.5,3.45,13.2,53.0,68.17,26.26
2018,3,7,18,0,134.0,14.0,3.5,13.0,17.0,23.21,0.0
2018,3,7,18,15,67.0,7.0,3.4,13.0,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.4,12.7,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.3,12.9,3.0,0.0,0.0
2018,3,8,6,45,5.0,11.5,1.2,13.1,11.5,11.42,0.0
2018,3,8,7,0,0.0,20.0,1.1,13.3,20.0,18.56,8.37
2018,3,8,7,15,0.0,38.0,1.0,13.5,38.0,35.65,24.13
2018,3,8,7,30,0.0,56.0,0.9,13.7,56.0,52.97,39.33
2018,3,8,7,45,1.0,71.5,0.85,13.9,72.0,68.12,52.49
2018,3,8,8,0,2.0,87.0,0.8,14.1,88.0,83.43,65.54
2018,3,8,8,15,9.5,108.0,0.7,14.3,111.5,107.44,85.59
2018,3,8,8,30,17.0,129.0,0.6,14.5,135.0,132.37,106.08
2018,3,8,8,45,92.5,160.0,0.55,14.75,201.5,212.64,172.0
2018,3,8,9,0,168.0,191.0,0.5,15.0,268.0,303.96,244.46
2018,3,8,9,15,156.5,212.5,0.5,15.15,290.0,327.77,261.62
2018,3,8,9,30,145.0,234.0,0.5,15.3,312.0,350.22,277.82
2018,3,8,9,45,135.5,248.5,0.45,15.5,325.5,365.12,287.8
2018,3,8,10,0,126.0,263.0,0.4,15.7,339.0,378.92,296.79
2018,3,8,10,15,178.5,281.5,0.45,15.85,395.0,447.04,348.24
2018,3,8,10,30,231.0,300.0,0.5,16.0,451.0,518.13,400.21
2018,3,8,10,45,264.5,307.5,0.55,16.1,487.0,575.1,440.61
2018,3,8,11,0,298.0,315.0,0.6,16.2,523.0,620.75,472.8
2018,3,8,11,15,354.0,304.5,0.7,16.35,557.5,667.34,506.89
2018,3,8,11,30,410.0,294.0,0.8,16.5,592.0,727.05,549.37
2018,3,8,11,45,443.5,282.0,0.9,16.6,608.0,751.71,567.36
2018,3,8,12,0,477.0,270.0,1.0,16.7,624.0,774.77,584.71
2018,3,8,12,15,326.0,302.5,1.05,16.7,544.5,653.15,497.22
2018,3,8,12,30,175.0,335.0,1.1,16.7,465.0,529.63,406.41
2018,3,8,12,45,183.5,343.0,1.2,16.7,478.5,545.86,420.08
2018,3,8,13,0,192.0,351.0,1.3,16.7,492.0,561.18,431.87
2018,3,8,13,15,282.0,324.0,1.35,16.65,526.5,626.13,481.79
2018,3,8,13,30,372.0,297.0,1.4,16.6,561.0,673.31,518.24
2018,3,8,13,45,439.5,266.0,1.45,16.55,568.0,703.47,541.87
2018,3,8,14,0,507.0,235.0,1.5,16.5,575.0,716.64,553.87
2018,3,8,14,15,631.5,183.0,1.5,16.4,588.0,754.03,584.03
2018,3,8,14,30,756.0,131.0,1.5,16.3,601.0,776.4,601.27
2018,3,8,14,45,829.5,104.0,1.55,16.2,592.0,771.95,599.87
2018,3,8,15,0,903.0,77.0,1.6,16.1,583.0,757.17,591.53
2018,3,8,15,15,721.0,105.5,1.6,16.1,490.0,630.57,500.15
2018,3,8,15,30,539.0,134.0,1.6,16.1,397.0,504.89,404.65
2018,3,8,15,45,621.0,106.0,1.65,15.7,381.0,500.7,403.35
2018,3,8,16,0,703.0,78.0,1.7,15.3,365.0,481.4,388.33
2018,3,8,16,15,526.5,94.0,1.75,15.0,293.5,372.83,301.11
2018,3,8,16,30,350.0,110.0,1.8,14.7,222.0,278.51,224.19
2018,3,8,16,45,270.5,95.5,1.8,14.35,173.0,206.17,163.92
2018,3,8,17,0,191.0,81.0,1.8,14.0,124.0,149.01,115.69
2018,3,8,17,15,138.0,58.5,1.85,13.65,85.5,99.41,73.49
2018,3,8,17,30,85.0,36.0,1.9,13.3,47.0,56.22,37.33
2018,3,8,17,45,111.5,25.0,1.9,12.95,32.5,44.2,19.18
2018,3,8,18,0,138.0,14.0,1.9,12.6,18.0,23.52,0.0
2018,3,8,18,15,69.0,7.0,1.95,12.45,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,9,6,15,27.5,3.5,2.05,10.8,3.5,0.0,0.0
2018,3,9,6,30,55.0,7.0,2.1,11.0,7.0,6.67,0.0
2018,3,9,6,45,163.0,14.5,2.1,11.2,27.5,31.3,0.0
2018,3,9,7,0,271.0,22.0,2.1,11.4,48.0,70.92,38.57
2018,3,9,7,15,226.5,27.0,2.2,11.6,57.5,84.17,56.49
2018,3,9,7,30,182.0,32.0,2.3,11.8,67.0,89.18,65.22
2018,3,9,7,45,91.5,39.0,2.4,11.95,56.5,73.29,55.74
2018,3,9,8,0,1.0,46.0,2.5,12.1,46.0,43.13,31.62
2018,3,9,8,15,0.5,68.5,2.5,12.35,68.5,64.02,49.52
2018,3,9,8,30,0.0,91.0,2.5,12.6,91.0,85.48,67.61
2018,3,9,8,45,9.0,127.5,2.5,12.85,131.5,126.44,101.96
2018,3,9,9,0,18.0,164.0,2.5,13.1,172.0,168.86,136.93
2018,3,9,9,15,28.5,190.0,2.35,13.35,204.5,210.02,170.3
2018,3,9,9,30,39.0,216.0,2.2,13.6,237.0,246.26,199.12
2018,3,9,9,45,65.5,243.5,2.05,13.8,282.0,297.19,239.65
2018,3,9,10,0,92.0,271.0,1.9,14.0,327.0,350.31,281.04
2018,3,9,10,15,110.5,286.0,1.9,14.15,356.5,384.82,307.46
2018,3,9,10,30,129.0,301.0,1.9,14.3,386.0,432.12,343.33
2018,3,9,10,45,188.0,313.5,1.9,14.45,442.5,501.87,396.86
2018,3,9,11,0,247.0,326.0,1.9,14.6,499.0,573.99,450.89
2018,3,9,11,15,241.0,336.0,1.9,14.65,508.5,584.72,457.48
2018,3,9,11,30,235.0,346.0,1.9,14.7,518.0,594.27,463.68
2018,3,9,11,45,291.0,339.0,1.95,14.75,554.5,656.78,510.44
2018,3,9,12,0,347.0,332.0,2.0,14.8,591.0,705.33,546.43
2018,3,9,12,15,344.0,334.0,1.95,14.85,591.0,705.99,545.84
2018,3,9,12,30,341.0,336.0,1.9,14.9,591.0,705.06,544.61
2018,3,9,12,45,357.5,327.5,1.9,14.95,593.0,709.55,548.41
2018,3,9,13,0,374.0,319.0,1.9,15.0,595.0,712.2,550.92
2018,3,9,13,15,375.0,311.0,1.9,15.0,583.0,698.84,541.83
2018,3,9,13,30,376.0,303.0,1.9,15.0,571.0,683.84,531.72
2018,3,9,13,45,369.0,294.5,1.95,15.0,550.5,659.47,514.99
2018,3,9,14,0,362.0,286.0,2.0,15.0,530.0,633.93,497.35
2018,3,9,14,15,328.5,279.0,2.05,14.95,493.0,586.64,462.94
2018,3,9,14,30,295.0,272.0,2.1,14.9,456.0,540.2,428.77
2018,3,9,14,45,249.5,259.0,2.2,14.85,408.5,479.09,382.89
2018,3,9,15,0,204.0,246.0,2.3,14.8,361.0,410.77,330.63
2018,3,9,15,15,225.5,225.5,2.3,14.8,344.0,394.42,319.19
2018,3,9,15,30,247.0,205.0,2.3,14.8,327.0,384.08,311.74
2018,3,9,15,45,255.0,183.5,2.4,14.55,298.5,352.78,287.66
2018,3,9,16,0,263.0,162.0,2.5,14.3,270.0,320.17,261.83
2018,3,9,16,15,262.0,142.0,2.45,14.05,238.0,283.43,231.54
2018,3,9,16,30,261.0,122.0,2.4,13.8,206.0,246.39,200.08
2018,3,9,16,45,230.0,103.0,2.35,13.55,167.5,198.81,159.26
2018,3,9,17,0,199.0,84.0,2.3,13.3,129.0,154.65,120.73
2018,3,9,17,15,161.0,65.0,2.25,13.15,95.5,112.29,83.74
2018,3,9,17,30,123.0,46.0,2.2,13.0,62.0,74.56,51.05
2018,3,9,17,45,80.5,29.0,2.2,12.8,37.5,42.45,20.41
2018,3,9,18,0,38.0,12.0,2.2,12.6,13.0,14.25,0.0
2018,3,9,18,15,19.0,6.0,2.15,12.5,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.95,12.0,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,2.1,12.1,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,2.2,12.15,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,2.3,12.2,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,2.2,12.3,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,2.1,12.4,8.0,7.4,0.7
2018,3,10,7,45,0.0,10.0,2.05,12.55,10.0,9.26,2.35
2018,3,10,8,0,0.0,12.0,2.0,12.7,12.0,11.12,3.98
2018,3,10,8,15,0.0,16.5,1.85,12.75,16.5,15.3,7.59
2018,3,10,8,30,0.0,21.0,1.7,12.8,21.0,19.48,11.18
2018,3,10,8,45,0.0,42.0,1.6,12.85,42.0,39.02,27.89
2018,3,10,9,0,0.0,63.0,1.5,12.9,63.0,58.61,44.44
2018,3,10,9,15,0.0,56.5,1.45,13.0,56.5,52.55,39.14
2018,3,10,9,30,0.0,50.0,1.4,13.1,50.0,46.51,33.91
2018,3,10,9,45,0.0,57.5,1.4,13.2,57.5,53.51,39.7
2018,3,10,10,0,0.0,65.0,1.4,13.3,65.0,60.53,45.46
2018,3,10,10,15,0.0,72.0,1.4,13.45,72.0,67.08,50.79
2018,3,10,10,30,0.0,79.0,1.4,13.6,79.0,73.64,56.1
2018,3,10,10,45,0.0,94.5,1.45,13.75,94.5,88.16,67.97
2018,3,10,11,0,0.0,110.0,1.5,13.9,110.0,103.03,80.04
2018,3,10,11,15,0.5,125.0,1.55,13.95,125.5,117.98,92.15
2018,3,10,11,30,1.0,140.0,1.6,14.0,141.0,133.03,104.29
2018,3,10,11,45,1.0,140.0,1.7,14.05,141.0,133.04,104.2
2018,3,10,12,0,1.0,140.0,1.8,14.1,141.0,133.05,104.17
2018,3,10,12,15,1.0,146.5,1.85,14.15,147.5,139.39,109.27
2018,3,10,12,30,1.0,153.0,1.9,14.2,154.0,145.74,114.39
2018,3,10,12,45,1.0,153.0,2.0,14.2,154.0,145.74,114.42
2018,3,10,13,0,1.0,153.0,2.1,14.2,154.0,145.73,114.49
2018,3,10,13,15,0.5,139.5,2.1,14.2,140.0,132.06,103.46
2018,3,10,13,30,0.0,126.0,2.1,14.2,126.0,118.48,92.49
2018,3,10,13,45,0.5,128.5,2.1,14.2,129.0,121.35,95.0
2018,3,10,14,0,1.0,131.0,2.1,14.2,132.0,124.22,97.5
2018,3,10,14,15,0.5,138.5,2.05,14.15,139.0,131.12,103.29
2018,3,10,14,30,0.0,146.0,2.0,14.1,146.0,138.13,109.2
2018,3,10,14,45,0.0,140.0,1.95,14.05,140.0,132.34,104.69
2018,3,10,15,0,0.0,134.0,1.9,14.0,134.0,126.58,100.23
2018,3,10,15,15,0.5,118.0,1.9,14.0,118.0,111.39,87.97
2018,3,10,15,30,1.0,102.0,1.9,14.0,102.0,96.24,75.64
2018,3,10,15,45,1.0,102.0,1.7,13.85,102.0,96.36,76.03
2018,3,10,16,0,1.0,102.0,1.5,13.7,102.0,96.58,76.45
2018,3,10,16,15,6.5,105.5,1.45,13.6,107.5,103.12,82.2
2018,3,10,16,30,12.0,109.0,1.4,13.5,113.0,109.36,87.52
2018,3,10,16,45,6.5,92.0,1.35,13.4,94.0,90.17,71.3
2018,3,10,17,0,1.0,75.0,1.3,13.3,75.0,71.67,55.51
2018,3,10,17,15,0.5,56.5,1.45,13.2,56.5,53.66,39.84
2018,3,10,17,30,0.0,38.0,1.6,13.1,38.0,35.74,24.05
2018,3,10,17,45,11.0,23.5,1.7,13.0,24.0,24.07,11.03
2018,3,10,18,0,22.0,9.0,1.8,12.9,10.0,10.21,0.0
2018,3,10,18,15,11.0,4.5,1.8,12.85,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,11,6,15,40.0,4.5,2.75,10.2,5.0,0.0,0.0
2018,3,11,6,30,80.0,9.0,2.7,10.4,10.0,11.73,0.0
2018,3,11,6,45,223.5,21.0,2.65,10.65,40.5,44.95,0.0
2018,3,11,7,0,367.0,33.0,2.6,10.9,71.0,98.89,58.55
2018,3,11,7,15,410.0,44.5,2.55,11.15,110.0,144.86,100.74
2018,3,11,7,30,453.0,56.0,2.5,11.4,149.0,195.99,147.51
2018,3,11,7,45,319.5,81.5,2.45,11.65,156.0,203.16,161.13
2018,3,11,8,0,186.0,107.0,2.4,11.9,163.0,190.59,154.91
2018,3,11,8,15,156.0,133.0,2.3,12.25,185.5,210.03,172.24
2018,3,11,8,30,126.0,159.0,2.2,12.6,208.0,230.85,189.5
2018,3,11,8,45,105.0,177.0,2.15,13.0,221.5,244.76,200.38
2018,3,11,9,0,84.0,195.0,2.1,13.4,235.0,248.77,202.76
2018,3,11,9,15,88.0,218.0,1.95,13.75,263.5,279.65,226.91
2018,3,11,9,30,92.0,241.0,1.8,14.1,292.0,310.84,250.7
2018,3,11,9,45,108.0,257.5,1.7,14.45,321.0,344.17,276.16
2018,3,11,10,0,124.0,274.0,1.6,14.8,350.0,389.12,310.01
2018,3,11,10,15,203.5,280.0,1.55,15.15,412.5,466.07,369.47
2018,3,11,10,30,283.0,286.0,1.5,15.5,475.0,559.64,439.13
2018,3,11,10,45,304.5,299.0,1.5,15.85,509.5,601.66,468.26
2018,3,11,11,0,326.0,312.0,1.5,16.2,544.0,643.6,497.29
2018,3,11,11,15,259.0,335.0,1.5,16.45,522.0,613.84,472.63
2018,3,11,11,30,192.0,358.0,1.5,16.7,500.0,567.0,436.37
2018,3,11,11,45,231.0,355.5,1.55,16.9,528.5,603.97,464.37
2018,3,11,12,0,270.0,353.0,1.6,17.1,557.0,654.79,501.02
2018,3,11,12,15,317.5,340.5,1.6,17.25,581.0,687.94,525.13
2018,3,11,12,30,365.0,328.0,1.6,17.4,605.0,719.71,548.24
2018,3,11,12,45,430.5,301.5,1.55,17.55,625.0,764.36,580.1
2018,3,11,13,0,496.0,275.0,1.5,17.7,645.0,793.91,601.3
2018,3,11,13,15,529.0,257.5,1.5,17.75,645.0,798.64,605.47
2018,3,11,13,30,562.0,240.0,1.5,17.8,645.0,799.94,607.61
2018,3,11,13,45,568.0,228.0,1.55,17.85,626.5,779.19,594.56
2018,3,11,14,0,574.0,216.0,1.6,17.9,608.0,755.81,579.79
2018,3,11,14,15,612.5,192.5,1.65,17.8,594.5,749.61,577.93
2018,3,11,14,30,651.0,169.0,1.7,17.7,581.0,734.52,569.61
2018,3,11,14,45,643.5,158.5,1.75,17.6,546.5,692.21,540.73
2018,3,11,15,0,636.0,148.0,1.8,17.5,512.0,648.24,510.2
2018,3,11,15,15,656.5,130.0,1.8,17.5,481.0,614.23,486.23
2018,3,11,15,30,677.0,112.0,1.8,17.5,450.0,576.29,458.49
2018,3,11,15,45,703.5,96.5,2.1,17.1,418.5,540.73,433.45
2018,3,11,16,0,730.0,81.0,2.4,16.7,387.0,499.49,402.23
2018,3,11,16,15,668.5,79.5,2.5,16.25,332.5,428.03,344.71
2018,3,11,16,30,607.0,78.0,2.6,15.8,278.0,360.56,288.68
2018,3,11,16,45,514.5,73.0,2.7,15.4,222.5,283.19,223.46
2018,3,11,17,0,422.0,68.0,2.8,15.0,167.0,213.48,163.73
2018,3,11,17,15,366.5,55.5,2.6,14.65,126.0,159.07,115.61
2018,3,11,17,30,311.0,43.0,2.4,14.3,85.0,111.26,73.68
2018,3,11,17,45,210.0,29.5,2.2,14.0,52.5,62.96,32.12
2018,3,11,18,0,109.0,16.0,2.0,13.7,20.0,23.34,0.0
2018,3,11,18,15,54.5,8.0,1.85,13.55,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,3,12,6,15,27.5,4.0,4.2,12.95,4.5,0.0,0.0
2018,3,12,6,30,55.0,8.0,4.2,13.2,9.0,9.9,0.0
2018,3,12,6,45,122.0,16.0,4.25,13.45,27.0,29.74,0.49
2018,3,12,7,0,189.0,24.0,4.3,13.7,45.0,61.1,35.79
2018,3,12,7,15,255.0,35.5,4.25,14.0,79.5,101.29,69.84
2018,3,12,7,30,321.0,47.0,4.2,14.3,114.0,149.58,111.85
2018,3,12,7,45,171.5,51.5,4.1,14.55,88.5,119.67,93.14
2018,3,12,8,0,22.0,56.0,4.0,14.8,63.0,62.38,47.48
2018,3,12,8,15,14.5,83.5,4.1,15.15,88.5,85.03,66.73
2018,3,12,8,30,7.0,111.0,4.2,15.5,114.0,108.68,86.32
2018,3,12,8,45,55.5,134.5,4.3,15.8,161.0,164.35,133.01
2018,3,12,9,0,104.0,158.0,4.4,16.1,208.0,228.8,186.4
2018,3,12,9,15,127.0,199.0,4.55,16.3,265.5,293.37,238.54
2018,3,12,9,30,150.0,240.0,4.7,16.5,323.0,360.19,291.57
2018,3,12,9,45,293.5,223.0,4.9,16.7,400.0,466.7,378.49
2018,3,12,10,0,437.0,206.0,5.1,16.9,477.0,585.91,473.35
2018,3,12,10,15,505.0,205.5,5.15,16.95,534.0,658.51,529.18
2018,3,12,10,30,573.0,205.0,5.2,17.0,591.0,733.62,586.19
2018,3,12,10,45,369.5,261.5,5.3,17.1,514.0,618.3,493.68
2018,3,12,11,0,166.0,318.0,5.4,17.2,437.0,491.35,390.48
2018,3,12,11,15,397.0,262.0,5.4,17.2,555.5,675.41,537.57
2018,3,12,11,30,628.0,206.0,5.4,17.2,674.0,845.89,668.56
2018,3,12,11,45,692.0,180.5,5.4,17.25,702.0,887.58,697.49
2018,3,12,12,0,756.0,155.0,5.4,17.3,730.0,920.98,720.98
2018,3,12,12,15,405.0,223.5,5.4,17.3,531.5,657.86,523.04
2018,3,12,12,30,54.0,292.0,5.4,17.3,333.0,350.41,276.77
2018,3,12,12,45,36.5,272.5,5.4,17.25,300.0,312.11,246.93
2018,3,12,13,0,19.0,253.0,5.4,17.2,267.0,262.75,207.54
2018,3,12,13,15,22.0,261.0,5.4,17.15,277.0,273.59,216.48
2018,3,12,13,30,25.0,269.0,5.4,17.1,287.0,284.34,225.29
2018,3,12,13,45,15.5,229.0,5.4,17.05,240.0,234.53,185.68
2018,3,12,14,0,6.0,189.0,5.4,17.0,193.0,185.68,146.5
2018,3,12,14,15,3.0,167.0,5.4,16.95,169.0,161.2,126.92
2018,3,12,14,30,0.0,145.0,5.4,16.9,145.0,137.06,107.45
2018,3,12,14,45,0.0,130.0,5.4,16.8,130.0,122.47,95.81
2018,3,12,15,0,0.0,115.0,5.4,16.7,115.0,107.95,84.15
2018,3,12,15,15,11.5,134.5,5.4,16.7,140.5,135.17,107.17
2018,3,12,15,30,23.0,154.0,5.4,16.7,166.0,167.26,134.08
2018,3,12,15,45,48.5,144.0,5.45,16.35,165.5,171.37,138.43
2018,3,12,16,0,74.0,134.0,5.5,16.0,165.0,172.88,140.34
2018,3,12,16,15,76.0,111.5,5.6,15.8,140.0,152.2,123.16
2018,3,12,16,30,78.0,89.0,5.7,15.6,115.0,125.2,100.3
2018,3,12,16,45,147.0,88.5,5.75,15.4,127.0,151.05,120.58
2018,3,12,17,0,216.0,88.0,5.8,15.2,139.0,163.87,127.98
2018,3,12,17,15,234.0,67.0,5.7,15.05,110.0,132.89,98.5
2018,3,12,17,30,252.0,46.0,5.6,14.9,81.0,102.55,69.05
2018,3,12,17,45,167.5,31.5,5.5,14.75,50.5,59.27,31.86
2018,3,12,18,0,83.0,17.0,5.4,14.6,20.0,22.38,0.0
2018,3,12,18,15,41.5,8.5,5.2,14.55,10.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.15,14.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.25,14.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.3,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.2,14.35,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.05,14.2,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.75,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.0,13.9,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.0,13.9,2.0,1.91,0.0
2018,3,13,6,45,0.0,4.0,3.95,13.9,4.0,3.7,0.0
2018,3,13,7,0,0.0,6.0,3.9,13.9,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,3.9,13.85,7.5,6.94,0.2
2018,3,13,7,30,0.0,9.0,3.9,13.8,9.0,8.33,1.47
2018,3,13,7,45,0.0,11.5,3.9,13.8,11.5,10.65,3.51
2018,3,13,8,0,0.0,14.0,3.9,13.8,14.0,12.97,5.52
2018,3,13,8,15,0.0,16.0,3.8,13.8,16.0,14.83,7.11
2018,3,13,8,30,0.0,18.0,3.7,13.8,18.0,16.7,8.69
2018,3,13,8,45,0.0,24.5,3.6,13.85,24.5,22.74,13.82
2018,3,13,9,0,0.0,31.0,3.5,13.9,31.0,28.79,18.91
2018,3,13,9,15,0.0,38.5,3.5,13.95,38.5,35.79,24.76
2018,3,13,9,30,0.0,46.0,3.5,14.0,46.0,42.78,30.58
2018,3,13,9,45,0.0,63.0,3.55,14.1,63.0,58.65,43.79
2018,3,13,10,0,0.0,80.0,3.6,14.2,80.0,74.55,56.91
2018,3,13,10,15,2.5,128.0,3.6,14.25,129.5,122.5,96.5
2018,3,13,10,30,5.0,176.0,3.6,14.3,179.0,171.8,136.58
2018,3,13,10,45,16.5,219.5,3.65,14.4,231.0,225.6,180.07
2018,3,13,11,0,28.0,263.0,3.7,14.5,283.0,292.11,232.96
2018,3,13,11,15,25.0,216.5,3.7,14.6,234.5,240.32,191.46
2018,3,13,11,30,22.0,170.0,3.7,14.7,186.0,189.46,150.64
2018,3,13,11,45,69.5,253.0,3.75,14.75,305.5,322.61,258.29
2018,3,13,12,0,117.0,336.0,3.8,14.8,425.0,473.42,375.53
2018,3,13,12,15,130.0,345.5,3.8,14.85,445.0,497.05,393.11
2018,3,13,12,30,143.0,355.0,3.8,14.9,465.0,520.12,410.75
2018,3,13,12,45,255.0,334.0,3.85,14.9,527.5,618.28,488.34
2018,3,13,13,0,367.0,313.0,3.9,14.9,590.0,699.51,551.76
2018,3,13,13,15,355.5,302.0,3.85,14.9,566.0,671.03,530.31
2018,3,13,13,30,344.0,291.0,3.8,14.9,542.0,641.38,508.57
2018,3,13,13,45,247.5,293.0,3.8,14.95,470.5,548.19,436.37
2018,3,13,14,0,151.0,295.0,3.8,15.0,399.0,446.22,356.35
2018,3,13,14,15,204.5,273.5,3.75,14.95,408.0,463.39,372.29
2018,3,13,14,30,258.0,252.0,3.7,14.9,417.0,487.63,392.87
2018,3,13,14,45,283.0,245.5,3.65,14.9,417.0,489.79,395.34
2018,3,13,15,0,308.0,239.0,3.6,14.9,417.0,489.09,395.56
2018,3,13,15,15,426.0,194.0,3.6,14.9,421.0,517.96,420.75
2018,3,13,15,30,544.0,149.0,3.6,14.9,425.0,525.5,428.58
2018,3,13,15,45,599.5,122.5,3.45,14.65,400.0,506.72,413.98
2018,3,13,16,0,655.0,96.0,3.3,14.4,375.0,476.45,389.42
2018,3,13,16,15,549.5,99.0,3.1,14.2,313.5,390.23,318.25
2018,3,13,16,30,444.0,102.0,2.9,14.0,252.0,311.18,252.08
2018,3,13,16,45,261.0,70.0,2.75,13.8,154.5,180.05,143.51
2018,3,13,17,0,78.0,38.0,2.6,13.6,57.0,65.72,48.86
2018,3,13,17,15,72.0,33.0,2.45,13.3,47.0,54.01,38.04
2018,3,13,17,30,66.0,28.0,2.3,13.0,37.0,43.05,27.76
2018,3,13,17,45,42.0,17.0,2.15,12.7,22.0,24.01,11.05
2018,3,13,18,0,18.0,6.0,2.0,12.4,7.0,7.06,0.0
2018,3,13,18,15,9.0,3.0,2.05,12.35,3.5,2.86,0.0
2018,3,13,18,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
