Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,1,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,24,5,45,1.5,1.0,2.7,10.65,1.0,0.0,0.0
2018,3,24,6,0,3.0,2.0,2.7,10.7,2.0,0.0,0.0
2018,3,24,6,15,4.0,10.0,2.75,10.85,10.0,9.57,0.0
2018,3,24,6,30,5.0,18.0,2.8,11.0,18.0,17.06,3.58
2018,3,24,6,45,14.5,33.5,2.8,11.15,35.5,33.7,21.6
2018,3,24,7,0,24.0,49.0,2.8,11.3,53.0,51.44,37.17
2018,3,24,7,15,35.0,65.0,2.85,11.4,73.0,71.35,54.54
2018,3,24,7,30,46.0,81.0,2.9,11.5,93.0,92.7,73.17
2018,3,24,7,45,23.0,66.5,2.95,11.55,72.5,72.17,56.4
2018,3,24,8,0,0.0,52.0,3.0,11.6,52.0,48.33,36.12
2018,3,24,8,15,0.0,61.5,3.05,11.65,61.5,57.19,43.62
2018,3,24,8,30,0.0,71.0,3.1,11.7,71.0,66.07,51.03
2018,3,24,8,45,65.5,123.0,3.2,11.75,158.5,164.34,134.81
2018,3,24,9,0,131.0,175.0,3.3,11.8,246.0,264.71,218.38
2018,3,24,9,15,408.0,163.5,3.4,11.9,409.5,470.32,388.29
2018,3,24,9,30,685.0,152.0,3.5,12.0,573.0,688.72,559.97
2018,3,24,9,45,789.0,127.5,3.65,12.05,640.5,770.65,620.54
2018,3,24,10,0,893.0,103.0,3.8,12.1,708.0,854.6,681.08
2018,3,24,10,15,904.0,104.0,3.95,12.15,740.5,895.8,709.77
2018,3,24,10,30,915.0,105.0,4.1,12.2,773.0,934.39,736.77
2018,3,24,10,45,924.0,105.0,4.3,12.25,798.5,967.2,760.17
2018,3,24,11,0,933.0,105.0,4.5,12.3,824.0,996.84,781.8
2018,3,24,11,15,939.5,105.0,4.65,12.3,842.0,1020.72,799.16
2018,3,24,11,30,946.0,105.0,4.8,12.3,860.0,1040.98,814.11
2018,3,24,11,45,950.5,104.5,4.95,12.3,869.5,1054.97,824.81
2018,3,24,12,0,955.0,104.0,5.1,12.3,879.0,1065.06,832.94
2018,3,24,12,15,940.0,111.0,5.25,12.3,874.0,1060.1,830.59
2018,3,24,12,30,925.0,118.0,5.4,12.3,869.0,1051.1,825.56
2018,3,24,12,45,942.0,109.0,5.5,12.25,867.5,1052.31,827.68
2018,3,24,13,0,959.0,100.0,5.6,12.2,866.0,1049.21,826.8
2018,3,24,13,15,935.5,108.0,5.7,12.2,843.0,1021.64,808.31
2018,3,24,13,30,912.0,116.0,5.8,12.2,820.0,990.91,787.6
2018,3,24,13,45,911.0,111.5,5.85,12.15,797.0,964.5,769.81
2018,3,24,14,0,910.0,107.0,5.9,12.1,774.0,934.55,749.35
2018,3,24,14,15,882.5,111.5,5.9,12.05,736.0,888.17,716.29
2018,3,24,14,30,855.0,116.0,5.9,12.0,698.0,846.14,686.33
2018,3,24,14,45,665.5,165.0,5.9,11.9,603.0,719.41,590.37
2018,3,24,15,0,476.0,214.0,5.9,11.8,508.0,595.95,490.95
2018,3,24,15,15,365.5,219.0,5.9,11.8,435.5,491.68,406.92
2018,3,24,15,30,255.0,224.0,5.9,11.8,363.0,406.16,336.32
2018,3,24,15,45,219.5,204.5,5.8,11.6,316.5,343.19,285.0
2018,3,24,16,0,184.0,185.0,5.7,11.4,270.0,291.23,241.91
2018,3,24,16,15,368.5,141.5,5.6,11.25,287.0,339.9,282.8
2018,3,24,16,30,553.0,98.0,5.5,11.1,304.0,357.63,294.86
2018,3,24,16,45,615.0,78.5,5.4,11.0,275.5,327.33,264.73
2018,3,24,17,0,677.0,59.0,5.3,10.9,247.0,288.55,225.23
2018,3,24,17,15,597.0,53.5,5.15,10.7,193.5,218.66,161.85
2018,3,24,17,30,517.0,48.0,5.0,10.5,140.0,157.85,107.45
2018,3,24,17,45,386.0,39.0,4.85,10.25,94.5,96.05,57.38
2018,3,24,18,0,255.0,30.0,4.7,10.0,49.0,49.89,19.28
2018,3,24,18,15,134.5,16.0,4.7,10.0,25.5,17.18,0.0
2018,3,24,18,30,14.0,2.0,4.7,10.0,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.65,9.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,3.7,9.2,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,3.7,9.3,2.0,0.0,0.0
2018,3,25,6,15,17.0,13.5,3.8,9.65,14.5,13.05,0.0
2018,3,25,6,30,26.0,25.0,3.9,10.0,27.0,25.66,9.86
2018,3,25,6,45,98.0,44.0,4.05,10.3,60.0,57.66,38.09
2018,3,25,7,0,170.0,63.0,4.2,10.6,93.0,98.0,70.89
2018,3,25,7,15,325.5,70.0,4.25,10.7,151.5,160.22,121.05
2018,3,25,7,30,481.0,77.0,4.3,10.8,210.0,241.38,189.69
2018,3,25,7,45,394.0,103.5,4.4,10.9,227.0,263.35,213.69
2018,3,25,8,0,307.0,130.0,4.5,11.0,244.0,271.43,223.75
2018,3,25,8,15,526.0,113.0,4.55,11.1,342.0,390.97,324.34
2018,3,25,8,30,745.0,96.0,4.6,11.2,440.0,524.83,435.24
2018,3,25,8,45,788.5,94.5,4.7,11.35,493.5,588.85,487.91
2018,3,25,9,0,832.0,93.0,4.8,11.5,547.0,656.1,542.12
2018,3,25,9,15,854.5,94.0,4.85,11.55,592.5,713.05,586.48
2018,3,25,9,30,877.0,95.0,4.9,11.6,638.0,764.99,624.59
2018,3,25,9,45,895.5,94.5,5.0,11.7,678.0,815.15,661.08
2018,3,25,10,0,914.0,94.0,5.1,11.8,718.0,863.7,696.07
2018,3,25,10,15,924.0,95.5,5.2,11.85,750.5,905.24,725.77
2018,3,25,10,30,934.0,97.0,5.3,11.9,783.0,944.02,753.37
2018,3,25,10,45,918.5,107.0,5.4,11.95,800.0,965.78,768.54
2018,3,25,11,0,903.0,117.0,5.5,12.0,817.0,983.1,780.69
2018,3,25,11,15,931.0,107.5,5.6,12.05,842.0,1016.62,804.69
2018,3,25,11,30,959.0,98.0,5.7,12.1,867.0,1047.13,826.47
2018,3,25,11,45,962.5,98.0,5.8,12.15,876.5,1060.75,836.23
2018,3,25,12,0,966.0,98.0,5.9,12.2,886.0,1070.4,843.4
2018,3,25,12,15,968.0,97.0,6.0,12.2,887.0,1073.41,846.16
2018,3,25,12,30,970.0,96.0,6.1,12.2,888.0,1072.35,846.19
2018,3,25,12,45,969.5,95.0,6.25,12.2,880.0,1064.73,842.0
2018,3,25,13,0,969.0,94.0,6.4,12.2,872.0,1053.05,835.02
2018,3,25,13,15,965.5,93.5,6.45,12.2,855.5,1035.06,822.89
2018,3,25,13,30,962.0,93.0,6.5,12.2,839.0,1013.25,808.07
2018,3,25,13,45,956.0,91.5,6.6,12.15,814.5,984.31,788.5
2018,3,25,14,0,950.0,90.0,6.7,12.1,790.0,951.94,766.33
2018,3,25,14,15,941.0,89.0,6.7,12.05,758.0,914.26,739.59
2018,3,25,14,30,932.0,88.0,6.7,12.0,726.0,873.7,710.55
2018,3,25,14,45,920.0,86.5,6.75,11.95,687.5,827.57,677.26
2018,3,25,15,0,908.0,85.0,6.8,11.9,649.0,779.25,641.95
2018,3,25,15,15,891.5,82.5,6.8,11.9,604.5,724.77,601.13
2018,3,25,15,30,875.0,80.0,6.8,11.9,560.0,669.08,557.82
2018,3,25,15,45,847.0,78.5,6.75,11.8,509.0,609.33,508.75
2018,3,25,16,0,819.0,77.0,6.7,11.7,458.0,546.97,456.4
2018,3,25,16,15,759.5,77.0,6.65,11.55,399.0,471.36,391.91
2018,3,25,16,30,700.0,77.0,6.6,11.4,340.0,400.97,330.31
2018,3,25,16,45,662.5,70.5,6.55,11.3,289.5,337.2,272.75
2018,3,25,17,0,625.0,64.0,6.5,11.2,239.0,276.81,216.86
2018,3,25,17,15,573.0,56.5,6.5,11.0,191.0,215.26,159.98
2018,3,25,17,30,521.0,49.0,6.5,10.8,143.0,159.54,108.86
2018,3,25,17,45,400.0,39.5,6.45,10.55,97.5,98.37,58.83
2018,3,25,18,0,279.0,30.0,6.4,10.3,52.0,51.81,21.1
2018,3,25,18,15,148.0,16.5,6.4,10.25,27.5,17.84,0.0
2018,3,25,18,30,17.0,3.0,6.4,10.2,3.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,6.45,10.15,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,6.5,10.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,6.5,9.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,6.35,9.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,6.3,9.65,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,6.25,9.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,6.15,9.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,6.1,9.35,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,6.1,9.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,6.1,9.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,6.05,9.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,6.0,9.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,5.9,8.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,5.85,8.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,5.75,8.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,3,26,5,45,12.0,2.0,5.7,9.1,1.5,0.0,0.0
2018,3,26,6,0,24.0,4.0,5.7,9.2,3.0,0.0,0.0
2018,3,26,6,15,180.5,16.0,5.75,9.6,29.0,17.64,0.0
2018,3,26,6,30,337.0,28.0,5.8,10.0,55.0,53.93,21.16
2018,3,26,6,45,456.0,36.0,5.8,10.35,101.5,102.18,59.68
2018,3,26,7,0,575.0,44.0,5.8,10.7,148.0,164.79,111.15
2018,3,26,7,15,642.0,50.0,5.85,10.95,201.5,226.24,167.01
2018,3,26,7,30,709.0,56.0,5.9,11.2,255.0,295.16,230.22
2018,3,26,7,45,752.0,59.5,5.9,11.5,309.0,359.35,289.49
2018,3,26,8,0,795.0,63.0,5.9,11.8,363.0,427.36,350.53
2018,3,26,8,15,822.5,67.0,5.9,12.05,415.5,491.55,406.88
2018,3,26,8,30,850.0,71.0,5.9,12.3,468.0,557.05,462.5
2018,3,26,8,45,869.5,73.5,5.9,12.55,516.5,614.31,509.96
2018,3,26,9,0,889.0,76.0,5.9,12.8,565.0,673.45,557.46
2018,3,26,9,15,905.5,78.0,5.9,13.0,610.0,729.31,599.65
2018,3,26,9,30,922.0,80.0,5.9,13.2,655.0,783.93,639.42
2018,3,26,9,45,933.5,81.0,5.95,13.4,693.0,831.94,673.87
2018,3,26,10,0,945.0,82.0,6.0,13.6,731.0,877.7,706.32
2018,3,26,10,15,952.0,83.0,6.0,13.75,762.0,917.07,733.65
2018,3,26,10,30,959.0,84.0,6.0,13.9,793.0,953.4,758.6
2018,3,26,10,45,964.0,85.5,6.0,14.05,817.5,985.21,780.15
2018,3,26,11,0,969.0,87.0,6.0,14.2,842.0,1013.5,799.12
2018,3,26,11,15,972.5,87.5,6.0,14.35,858.5,1035.57,813.65
2018,3,26,11,30,976.0,88.0,6.0,14.5,875.0,1053.79,825.51
2018,3,26,11,45,977.0,88.0,6.0,14.6,882.5,1065.03,832.69
2018,3,26,12,0,978.0,88.0,6.0,14.7,890.0,1072.22,837.16
2018,3,26,12,15,977.0,88.5,6.0,14.8,889.5,1073.87,837.88
2018,3,26,12,30,976.0,89.0,6.0,14.9,889.0,1071.4,835.88
2018,3,26,12,45,973.0,90.0,6.0,14.95,881.0,1063.43,830.31
2018,3,26,13,0,970.0,91.0,6.0,15.0,873.0,1051.43,822.07
2018,3,26,13,15,964.5,90.5,6.0,15.05,855.5,1031.43,808.26
2018,3,26,13,30,959.0,90.0,6.0,15.1,838.0,1007.67,791.89
2018,3,26,13,45,950.0,90.5,6.0,15.15,812.5,978.21,771.47
2018,3,26,14,0,941.0,91.0,6.0,15.2,787.0,945.46,748.68
2018,3,26,14,15,930.5,90.5,6.05,15.15,755.0,907.25,722.39
2018,3,26,14,30,920.0,90.0,6.1,15.1,723.0,866.29,693.88
2018,3,26,14,45,905.5,88.5,6.15,15.05,683.5,818.56,660.04
2018,3,26,15,0,891.0,87.0,6.2,15.0,644.0,768.91,624.35
2018,3,26,15,15,867.5,87.0,6.2,15.0,598.0,712.91,583.04
2018,3,26,15,30,844.0,87.0,6.2,15.0,552.0,659.68,541.89
2018,3,26,15,45,827.5,82.5,6.3,14.75,505.0,601.87,496.04
2018,3,26,16,0,811.0,78.0,6.4,14.5,458.0,543.59,448.35
2018,3,26,16,15,777.5,75.0,6.4,14.25,406.0,478.22,393.17
2018,3,26,16,30,744.0,72.0,6.4,14.0,354.0,414.86,338.02
2018,3,26,16,45,697.5,67.5,6.4,13.75,300.5,347.28,278.02
2018,3,26,17,0,651.0,63.0,6.4,13.5,247.0,284.12,220.5
2018,3,26,17,15,529.5,59.0,6.4,13.1,188.5,206.13,152.5
2018,3,26,17,30,408.0,55.0,6.4,12.7,130.0,142.41,98.35
2018,3,26,17,45,327.0,42.5,6.35,12.3,90.0,90.94,55.61
2018,3,26,18,0,246.0,30.0,6.3,11.9,50.0,49.35,21.32
2018,3,26,18,15,132.0,16.5,6.25,11.75,26.5,17.6,0.0
2018,3,26,18,30,18.0,3.0,6.2,11.6,3.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,6.15,11.5,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,5.7,11.25,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,5.5,11.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,4.15,11.25,2.5,0.0,0.0
2018,3,27,6,0,35.0,6.0,4.1,11.4,5.0,0.0,0.0
2018,3,27,6,15,172.5,18.0,4.15,11.8,30.5,19.84,0.0
2018,3,27,6,30,310.0,30.0,4.2,12.2,56.0,54.9,23.93
2018,3,27,6,45,396.0,39.5,4.25,12.65,97.5,98.26,58.73
2018,3,27,7,0,482.0,49.0,4.3,13.1,139.0,152.22,103.53
2018,3,27,7,15,567.5,55.5,4.3,13.3,194.0,213.48,157.21
2018,3,27,7,30,653.0,62.0,4.3,13.5,249.0,284.7,220.31
2018,3,27,7,45,705.5,65.5,4.25,13.75,304.0,349.38,278.3
2018,3,27,8,0,758.0,69.0,4.2,14.0,359.0,419.07,339.05
2018,3,27,8,15,787.5,73.0,4.15,14.25,411.0,482.27,392.95
2018,3,27,8,30,817.0,77.0,4.1,14.5,463.0,547.05,446.29
2018,3,27,8,45,838.0,80.5,4.1,14.75,511.5,607.28,494.49
2018,3,27,9,0,859.0,84.0,4.1,15.0,560.0,667.47,541.17
2018,3,27,9,15,845.5,94.0,4.05,15.25,593.5,710.04,572.07
2018,3,27,9,30,832.0,104.0,4.0,15.5,627.0,748.83,598.6
2018,3,27,9,45,836.5,110.0,3.95,15.75,662.5,793.67,629.25
2018,3,27,10,0,841.0,116.0,3.9,16.0,698.0,836.04,657.62
2018,3,27,10,15,871.5,110.5,3.85,16.2,737.0,879.33,686.43
2018,3,27,10,30,902.0,105.0,3.8,16.4,776.0,927.15,718.05
2018,3,27,10,45,919.5,102.0,3.7,16.55,804.5,963.96,741.39
2018,3,27,11,0,937.0,99.0,3.6,16.7,833.0,998.01,762.64
2018,3,27,11,15,930.5,104.5,3.55,16.9,846.0,1015.29,772.53
2018,3,27,11,30,924.0,110.0,3.5,17.1,859.0,1028.53,779.88
2018,3,27,11,45,929.0,109.0,3.45,17.25,868.0,1042.02,787.66
2018,3,27,12,0,934.0,108.0,3.4,17.4,877.0,1051.7,792.96
2018,3,27,12,15,833.5,158.5,3.4,17.5,845.0,1017.52,769.47
2018,3,27,12,30,733.0,209.0,3.4,17.6,813.0,976.49,741.67
2018,3,27,12,45,734.5,205.5,3.45,17.65,805.5,969.21,737.49
2018,3,27,13,0,736.0,202.0,3.5,17.7,798.0,958.65,730.86
2018,3,27,13,15,780.0,175.5,3.55,17.75,796.0,960.63,733.02
2018,3,27,13,30,824.0,149.0,3.6,17.8,794.0,953.17,728.71
2018,3,27,13,45,834.5,138.0,3.7,17.8,774.5,931.69,715.31
2018,3,27,14,0,845.0,127.0,3.8,17.8,755.0,906.28,699.25
2018,3,27,14,15,861.0,114.0,3.9,17.75,731.0,879.5,682.3
2018,3,27,14,30,877.0,101.0,4.0,17.7,707.0,842.97,658.28
2018,3,27,14,45,881.0,93.5,4.1,17.65,674.5,804.88,632.92
2018,3,27,15,0,885.0,86.0,4.2,17.6,642.0,763.47,604.83
2018,3,27,15,15,857.0,86.5,4.2,17.6,594.5,705.05,563.25
2018,3,27,15,30,829.0,87.0,4.2,17.6,547.0,649.82,522.04
2018,3,27,15,45,819.0,81.0,4.35,17.25,502.0,595.04,480.59
2018,3,27,16,0,809.0,75.0,4.5,16.9,457.0,539.18,436.7
2018,3,27,16,15,788.0,70.0,4.6,16.55,407.5,478.06,386.69
2018,3,27,16,30,767.0,65.0,4.7,16.2,358.0,417.6,335.3
2018,3,27,16,45,723.5,61.0,4.75,15.85,305.0,350.47,276.8
2018,3,27,17,0,680.0,57.0,4.8,15.5,252.0,287.26,220.05
2018,3,27,17,15,599.0,53.0,4.85,15.0,198.5,218.27,159.01
2018,3,27,17,30,518.0,49.0,4.9,14.5,145.0,158.66,106.76
2018,3,27,17,45,373.0,39.5,4.95,14.05,97.0,94.32,56.12
2018,3,27,18,0,228.0,30.0,5.0,13.6,49.0,47.26,21.06
2018,3,27,18,15,127.5,17.5,4.95,13.4,26.5,18.48,0.0
2018,3,27,18,30,27.0,5.0,4.9,13.2,4.0,0.0,0.0
2018,3,27,18,45,13.5,2.5,4.8,13.0,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,28,5,45,19.0,3.0,1.5,12.6,2.5,0.0,0.0
2018,3,28,6,0,38.0,6.0,1.5,12.6,5.0,0.0,0.0
2018,3,28,6,15,175.0,18.5,1.6,12.9,32.0,20.78,0.0
2018,3,28,6,30,312.0,31.0,1.7,13.2,59.0,56.97,26.35
2018,3,28,6,45,378.5,42.0,1.75,13.5,98.5,99.15,60.17
2018,3,28,7,0,445.0,53.0,1.8,13.8,138.0,149.7,102.59
2018,3,28,7,15,552.5,57.5,1.8,14.1,196.0,212.83,156.15
2018,3,28,7,30,660.0,62.0,1.8,14.4,254.0,288.54,221.13
2018,3,28,7,45,708.5,66.0,1.85,14.65,308.5,352.72,277.58
2018,3,28,8,0,757.0,70.0,1.9,14.9,363.0,421.41,336.16
2018,3,28,8,15,788.0,73.0,1.95,15.25,415.0,484.27,388.35
2018,3,28,8,30,819.0,76.0,2.0,15.6,467.0,548.83,440.03
2018,3,28,8,45,841.5,78.5,2.1,15.95,515.5,608.97,486.86
2018,3,28,9,0,864.0,81.0,2.2,16.3,564.0,666.02,530.09
2018,3,28,9,15,883.0,81.5,2.2,16.6,608.5,720.79,568.46
2018,3,28,9,30,902.0,82.0,2.2,16.9,653.0,774.59,604.56
2018,3,28,9,45,918.5,81.0,2.2,17.2,692.0,823.44,636.5
2018,3,28,10,0,935.0,80.0,2.2,17.5,731.0,870.46,666.7
2018,3,28,10,15,943.0,81.5,2.2,17.75,762.5,910.77,692.03
2018,3,28,10,30,951.0,83.0,2.2,18.0,794.0,948.14,715.15
2018,3,28,10,45,956.5,83.5,2.2,18.25,818.0,978.93,733.72
2018,3,28,11,0,962.0,84.0,2.2,18.5,842.0,1006.24,749.97
2018,3,28,11,15,965.0,85.5,2.25,18.7,858.5,1028.65,763.74
2018,3,28,11,30,968.0,87.0,2.3,18.9,875.0,1047.22,775.11
2018,3,28,11,45,969.5,87.0,2.35,19.1,883.0,1058.71,782.02
2018,3,28,12,0,971.0,87.0,2.4,19.3,891.0,1066.17,786.52
2018,3,28,12,15,971.0,87.5,2.5,19.35,891.0,1068.63,788.98
2018,3,28,12,30,971.0,88.0,2.6,19.4,891.0,1067.01,788.95
2018,3,28,12,45,969.0,87.5,2.7,19.5,882.5,1058.21,784.23
2018,3,28,13,0,967.0,87.0,2.8,19.6,874.0,1045.4,777.02
2018,3,28,13,15,963.0,87.0,2.95,19.6,857.5,1027.29,767.14
2018,3,28,13,30,959.0,87.0,3.1,19.6,841.0,1005.38,754.69
2018,3,28,13,45,952.5,86.5,3.25,19.6,816.5,976.96,737.75
2018,3,28,14,0,946.0,86.0,3.4,19.6,792.0,945.14,718.35
2018,3,28,14,15,937.5,84.5,3.45,19.55,760.0,907.27,694.04
2018,3,28,14,30,929.0,83.0,3.5,19.5,728.0,866.51,667.52
2018,3,28,14,45,917.0,82.0,3.6,19.4,690.0,820.88,637.62
2018,3,28,15,0,905.0,81.0,3.7,19.3,652.0,773.09,605.71
2018,3,28,15,15,889.5,79.0,3.7,19.3,608.0,719.86,568.65
2018,3,28,15,30,874.0,77.0,3.7,19.3,564.0,665.36,529.28
2018,3,28,15,45,853.0,74.5,3.75,18.9,515.5,606.0,484.5
2018,3,28,16,0,832.0,72.0,3.8,18.5,467.0,548.66,439.64
2018,3,28,16,15,802.5,68.5,3.85,18.1,415.0,483.64,387.23
2018,3,28,16,30,773.0,65.0,3.9,17.7,363.0,420.19,334.15
2018,3,28,16,45,731.0,61.0,3.9,17.25,309.5,353.27,276.58
2018,3,28,17,0,689.0,57.0,3.9,16.8,256.0,290.11,220.5
2018,3,28,17,15,625.5,51.5,3.9,16.35,204.0,223.81,161.63
2018,3,28,17,30,562.0,46.0,3.9,15.9,152.0,164.43,109.13
2018,3,28,17,45,455.0,38.0,3.9,15.4,106.0,104.17,60.42
2018,3,28,18,0,348.0,30.0,3.9,14.9,60.0,57.29,24.98
2018,3,28,18,15,198.0,18.0,3.85,14.7,32.5,19.94,0.0
2018,3,28,18,30,48.0,6.0,3.8,14.5,5.0,0.0,0.0
2018,3,28,18,45,24.0,3.0,3.75,14.3,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,5,45,18.0,2.5,0.7,14.1,2.5,0.0,0.0
2018,3,29,6,0,36.0,5.0,0.8,14.1,5.0,4.77,0.0
2018,3,29,6,15,122.0,18.5,0.85,14.35,28.5,18.22,0.0
2018,3,29,6,30,208.0,32.0,0.9,14.6,52.0,49.17,24.69
2018,3,29,6,45,378.0,41.0,1.0,14.9,104.5,99.0,59.93
2018,3,29,7,0,548.0,50.0,1.1,15.2,157.0,169.36,114.25
2018,3,29,7,15,621.0,54.5,1.1,15.45,211.0,229.67,166.72
2018,3,29,7,30,694.0,59.0,1.1,15.7,265.0,298.38,226.43
2018,3,29,7,45,727.0,64.5,1.1,15.95,316.5,360.08,280.28
2018,3,29,8,0,760.0,70.0,1.1,16.2,368.0,424.47,334.42
2018,3,29,8,15,797.0,72.0,1.1,16.55,422.0,489.49,386.9
2018,3,29,8,30,834.0,74.0,1.1,16.9,476.0,556.82,439.09
2018,3,29,8,45,855.5,76.5,1.1,17.3,525.0,614.47,482.16
2018,3,29,9,0,877.0,79.0,1.1,17.7,574.0,674.2,525.12
2018,3,29,9,15,895.0,80.5,1.1,18.05,619.0,729.92,562.25
2018,3,29,9,30,913.0,82.0,1.1,18.4,664.0,784.55,597.23
2018,3,29,9,45,927.0,82.5,1.15,18.8,703.0,833.48,628.19
2018,3,29,10,0,941.0,83.0,1.2,19.2,742.0,880.35,657.39
2018,3,29,10,15,948.5,84.5,1.25,19.55,773.5,920.37,681.86
2018,3,29,10,30,956.0,86.0,1.3,19.9,805.0,957.38,704.25
2018,3,29,10,45,961.0,87.0,1.35,20.2,829.0,988.32,722.76
2018,3,29,11,0,966.0,88.0,1.4,20.5,853.0,1015.75,739.06
2018,3,29,11,15,969.0,89.5,1.5,20.65,869.5,1038.14,753.48
2018,3,29,11,30,972.0,91.0,1.6,20.8,886.0,1056.68,765.59
2018,3,29,11,45,973.0,91.5,1.65,21.0,894.0,1068.19,772.46
2018,3,29,12,0,974.0,92.0,1.7,21.2,902.0,1075.65,776.99
2018,3,29,12,15,975.0,91.5,1.75,21.25,902.0,1077.92,778.89
2018,3,29,12,30,976.0,91.0,1.8,21.3,902.0,1076.08,778.41
2018,3,29,12,45,975.5,89.5,1.9,21.35,893.5,1067.54,774.6
2018,3,29,13,0,975.0,88.0,2.0,21.4,885.0,1054.94,768.31
2018,3,29,13,15,971.0,88.0,2.1,21.4,868.5,1036.63,758.56
2018,3,29,13,30,967.0,88.0,2.2,21.4,852.0,1014.5,746.34
2018,3,29,13,45,961.0,87.5,2.25,21.35,827.5,986.28,729.66
2018,3,29,14,0,955.0,87.0,2.3,21.3,803.0,954.61,710.66
2018,3,29,14,15,926.0,93.5,2.45,21.15,764.5,907.52,682.33
2018,3,29,14,30,897.0,100.0,2.6,21.0,726.0,858.81,652.32
2018,3,29,14,45,908.5,90.0,2.7,20.9,695.0,823.09,630.24
2018,3,29,15,0,920.0,80.0,2.8,20.8,664.0,783.35,604.86
2018,3,29,15,15,886.5,83.0,2.8,20.8,614.0,722.19,562.92
2018,3,29,15,30,853.0,86.0,2.8,20.8,564.0,664.49,521.59
2018,3,29,15,45,838.0,81.0,3.05,20.2,516.5,606.52,479.98
2018,3,29,16,0,823.0,76.0,3.3,19.6,469.0,547.93,435.89
2018,3,29,16,15,776.5,75.5,3.35,19.15,413.5,478.01,380.29
2018,3,29,16,30,730.0,75.0,3.4,18.7,358.0,411.47,325.52
2018,3,29,16,45,716.5,66.5,3.4,18.25,310.5,353.3,275.26
2018,3,29,17,0,703.0,58.0,3.4,17.8,263.0,295.61,223.51
2018,3,29,17,15,636.0,53.0,3.35,17.3,210.0,228.01,164.0
2018,3,29,17,30,569.0,48.0,3.3,16.8,157.0,167.72,111.16
2018,3,29,17,45,464.5,39.0,3.2,16.25,110.0,106.34,61.67
2018,3,29,18,0,360.0,30.0,3.1,15.7,63.0,58.07,25.67
2018,3,29,18,15,206.0,18.5,3.05,15.5,34.5,20.52,0.0
2018,3,29,18,30,52.0,7.0,3.0,15.3,6.0,0.0,0.0
2018,3,29,18,45,26.0,3.5,2.9,15.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,30,5,45,10.5,2.5,0.75,13.3,2.5,0.0,0.0
2018,3,30,6,0,21.0,5.0,0.7,13.4,5.0,4.77,0.0
2018,3,30,6,15,85.5,20.0,0.65,13.7,27.5,19.44,0.0
2018,3,30,6,30,150.0,35.0,0.6,14.0,50.0,47.49,26.12
2018,3,30,6,45,187.5,53.0,0.55,14.35,83.0,80.46,53.2
2018,3,30,7,0,225.0,71.0,0.5,14.7,116.0,119.03,85.58
2018,3,30,7,15,272.5,87.5,0.45,14.9,158.0,163.54,123.3
2018,3,30,7,30,320.0,104.0,0.4,15.1,200.0,217.53,168.74
2018,3,30,7,45,387.5,113.5,0.35,15.35,252.0,274.87,215.86
2018,3,30,8,0,455.0,123.0,0.3,15.6,304.0,339.58,267.77
2018,3,30,8,15,480.5,136.5,0.3,15.95,350.0,393.87,310.43
2018,3,30,8,30,506.0,150.0,0.3,16.3,396.0,450.05,353.13
2018,3,30,8,45,471.5,177.0,0.25,16.65,424.5,484.75,377.47
2018,3,30,9,0,437.0,204.0,0.2,17.0,453.0,514.79,397.5
2018,3,30,9,15,456.5,215.5,0.3,17.3,493.0,562.98,432.26
2018,3,30,9,30,476.0,227.0,0.4,17.6,533.0,611.56,466.49
2018,3,30,9,45,477.0,242.0,0.45,17.9,563.5,649.13,491.51
2018,3,30,10,0,478.0,257.0,0.5,18.2,594.0,685.16,515.18
2018,3,30,10,15,443.5,284.0,0.6,18.5,607.0,701.15,524.73
2018,3,30,10,30,409.0,311.0,0.7,18.8,620.0,713.18,531.72
2018,3,30,10,45,416.5,318.5,0.75,19.05,641.5,740.35,549.62
2018,3,30,11,0,424.0,326.0,0.8,19.3,663.0,766.07,566.25
2018,3,30,11,15,444.0,326.0,0.85,19.5,685.0,794.47,585.15
2018,3,30,11,30,464.0,326.0,0.9,19.7,707.0,821.44,602.98
2018,3,30,11,45,605.0,265.0,0.95,19.85,767.0,904.86,661.3
2018,3,30,12,0,746.0,204.0,1.0,20.0,827.0,985.64,713.62
2018,3,30,12,15,822.0,169.0,1.1,20.15,855.5,1018.98,734.87
2018,3,30,12,30,898.0,134.0,1.2,20.3,884.0,1045.75,752.72
2018,3,30,12,45,886.5,137.5,1.25,20.4,871.5,1032.11,744.68
2018,3,30,13,0,875.0,141.0,1.3,20.5,859.0,1023.97,740.72
2018,3,30,13,15,799.0,170.5,1.4,20.55,816.5,968.74,707.67
2018,3,30,13,30,723.0,200.0,1.5,20.6,774.0,918.39,677.61
2018,3,30,13,45,634.0,227.5,1.65,20.65,720.0,847.33,632.77
2018,3,30,14,0,545.0,255.0,1.8,20.7,666.0,774.42,583.77
2018,3,30,14,15,565.5,235.0,1.9,20.65,646.0,752.81,571.83
2018,3,30,14,30,586.0,215.0,2.0,20.6,626.0,727.77,556.67
2018,3,30,14,45,559.0,211.0,2.1,20.6,586.0,678.51,522.76
2018,3,30,15,0,532.0,207.0,2.2,20.6,546.0,629.43,488.38
2018,3,30,15,15,490.5,203.5,2.2,20.6,499.5,571.14,445.8
2018,3,30,15,30,449.0,200.0,2.2,20.6,453.0,515.07,404.07
2018,3,30,15,45,427.5,185.5,2.4,20.25,409.5,462.67,365.67
2018,3,30,16,0,406.0,171.0,2.6,19.9,366.0,411.44,326.84
2018,3,30,16,15,381.5,153.5,2.65,19.4,321.0,357.11,284.29
2018,3,30,16,30,357.0,136.0,2.7,18.9,276.0,304.83,242.13
2018,3,30,16,45,379.5,113.5,2.8,18.35,243.0,268.03,210.79
2018,3,30,17,0,402.0,91.0,2.9,17.8,210.0,228.12,175.22
2018,3,30,17,15,364.5,76.0,3.0,17.25,167.5,176.72,130.51
2018,3,30,17,30,327.0,61.0,3.1,16.7,125.0,129.73,89.6
2018,3,30,17,45,256.5,47.5,3.2,16.15,88.0,84.19,52.66
2018,3,30,18,0,186.0,34.0,3.3,15.6,51.0,47.53,24.14
2018,3,30,18,15,106.0,19.5,3.35,15.35,28.0,20.07,0.0
2018,3,30,18,30,26.0,5.0,3.4,15.1,5.0,4.77,0.0
2018,3,30,18,45,13.0,2.5,3.45,14.85,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,31,5,45,10.5,3.0,2.7,12.95,3.0,0.0,0.0
2018,3,31,6,0,21.0,6.0,2.7,13.0,6.0,5.72,0.0
2018,3,31,6,15,18.0,11.5,2.75,13.3,12.5,11.15,0.0
2018,3,31,6,30,15.0,17.0,2.8,13.6,19.0,17.3,7.6
2018,3,31,6,45,24.5,25.5,2.85,13.85,30.0,28.41,17.17
2018,3,31,7,0,34.0,34.0,2.9,14.1,41.0,40.44,27.5
2018,3,31,7,15,17.0,39.0,2.85,14.3,42.5,41.46,29.38
2018,3,31,7,30,0.0,44.0,2.8,14.5,44.0,40.87,29.39
2018,3,31,7,45,0.5,73.5,2.8,14.65,73.5,68.67,52.97
2018,3,31,8,0,1.0,103.0,2.8,14.8,103.0,97.01,76.64
2018,3,31,8,15,16.5,144.5,2.75,15.05,152.5,145.09,116.39
2018,3,31,8,30,32.0,186.0,2.7,15.3,202.0,200.4,161.36
2018,3,31,8,45,56.5,218.0,2.7,15.55,249.0,250.05,201.16
2018,3,31,9,0,81.0,250.0,2.7,15.8,296.0,302.38,242.49
2018,3,31,9,15,105.5,274.0,2.65,16.0,339.0,348.73,278.52
2018,3,31,9,30,130.0,298.0,2.6,16.2,382.0,405.97,322.29
2018,3,31,9,45,127.0,316.0,2.55,16.35,402.0,428.56,338.32
2018,3,31,10,0,124.0,334.0,2.5,16.5,422.0,450.58,353.89
2018,3,31,10,15,127.5,349.5,2.55,16.65,443.5,475.01,371.58
2018,3,31,10,30,131.0,365.0,2.6,16.8,465.0,499.25,388.99
2018,3,31,10,45,150.0,378.5,2.6,16.95,496.0,535.41,415.5
2018,3,31,11,0,169.0,392.0,2.6,17.1,527.0,571.9,441.94
2018,3,31,11,15,157.5,399.0,2.7,17.15,527.0,571.95,441.24
2018,3,31,11,30,146.0,406.0,2.8,17.2,527.0,570.91,440.0
2018,3,31,11,45,162.0,411.0,2.9,17.25,546.0,593.96,457.37
2018,3,31,12,0,178.0,416.0,3.0,17.3,565.0,616.48,474.2
2018,3,31,12,15,213.0,412.0,3.2,17.25,590.5,647.44,498.42
2018,3,31,12,30,248.0,408.0,3.4,17.2,616.0,690.59,531.13
2018,3,31,12,45,271.5,398.5,3.55,17.2,624.0,701.55,540.28
2018,3,31,13,0,295.0,389.0,3.7,17.2,632.0,710.77,548.43
2018,3,31,13,15,325.0,372.0,3.85,17.05,635.0,716.2,554.56
2018,3,31,13,30,355.0,355.0,4.0,16.9,638.0,719.18,558.97
2018,3,31,13,45,377.5,334.5,4.15,16.8,627.5,708.76,553.45
2018,3,31,14,0,400.0,314.0,4.3,16.7,617.0,695.74,546.14
2018,3,31,14,15,436.5,287.0,4.45,16.5,605.0,695.44,548.71
2018,3,31,14,30,473.0,260.0,4.6,16.3,593.0,680.95,540.8
2018,3,31,14,45,429.0,258.5,4.7,16.15,548.5,624.67,498.87
2018,3,31,15,0,385.0,257.0,4.8,16.0,504.0,561.82,451.51
2018,3,31,15,15,417.5,229.5,4.8,16.0,480.5,545.94,440.58
2018,3,31,15,30,450.0,202.0,4.8,16.0,457.0,517.48,419.41
2018,3,31,15,45,389.0,194.5,4.85,15.55,401.5,448.03,364.75
2018,3,31,16,0,328.0,187.0,4.9,15.1,346.0,377.66,308.46
2018,3,31,16,15,268.5,172.0,4.9,14.8,292.5,313.2,255.75
2018,3,31,16,30,209.0,157.0,4.9,14.5,239.0,254.91,207.43
2018,3,31,16,45,207.0,135.0,4.9,14.2,206.5,218.36,176.24
2018,3,31,17,0,205.0,113.0,4.9,13.9,174.0,181.92,144.28
2018,3,31,17,15,170.0,93.0,4.9,13.6,137.0,138.9,107.11
2018,3,31,17,30,135.0,73.0,4.9,13.3,100.0,100.23,73.9
2018,3,31,17,45,99.0,54.0,4.85,12.95,70.5,65.82,45.06
2018,3,31,18,0,63.0,35.0,4.8,12.6,41.0,37.86,21.65
2018,3,31,18,15,37.5,20.0,4.75,12.45,23.0,18.05,0.0
2018,3,31,18,30,12.0,5.0,4.7,12.3,5.0,4.77,0.0
2018,3,31,18,45,6.0,2.5,4.65,12.15,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,1,5,45,21.5,5.0,5.4,11.75,5.0,0.0,0.0
2018,4,1,6,0,43.0,10.0,5.4,11.9,10.0,9.53,0.0
2018,4,1,6,15,163.5,25.5,5.45,12.15,41.0,26.72,0.0
2018,4,1,6,30,284.0,41.0,5.5,12.4,72.0,65.99,36.6
2018,4,1,6,45,388.0,51.5,5.5,12.6,119.0,113.45,72.76
2018,4,1,7,0,492.0,62.0,5.5,12.8,166.0,172.96,122.13
2018,4,1,7,15,558.5,69.5,5.45,13.05,218.5,231.72,174.58
2018,4,1,7,30,625.0,77.0,5.4,13.3,271.0,298.05,233.92
2018,4,1,7,45,669.5,82.5,5.3,13.5,324.5,360.69,290.08
2018,4,1,8,0,714.0,88.0,5.2,13.7,378.0,427.44,348.27
2018,4,1,8,15,745.5,92.5,5.15,13.95,430.0,490.16,401.67
2018,4,1,8,30,777.0,97.0,5.1,14.2,482.0,553.98,454.35
2018,4,1,8,45,800.5,99.5,5.0,14.5,530.0,612.75,501.26
2018,4,1,9,0,824.0,102.0,4.9,14.8,578.0,671.73,546.86
2018,4,1,9,15,843.5,104.0,4.95,15.0,623.0,727.18,588.64
2018,4,1,9,30,863.0,106.0,5.0,15.2,668.0,781.77,627.75
2018,4,1,9,45,878.5,107.0,5.0,15.4,707.0,825.8,658.26
2018,4,1,10,0,894.0,108.0,5.0,15.6,746.0,872.59,690.51
2018,4,1,10,15,903.0,110.0,5.15,15.75,777.5,912.7,718.69
2018,4,1,10,30,912.0,112.0,5.3,15.9,809.0,950.03,744.83
2018,4,1,10,45,918.0,113.0,5.45,16.0,833.0,980.54,766.23
2018,4,1,11,0,924.0,114.0,5.6,16.1,857.0,1007.72,785.35
2018,4,1,11,15,928.0,115.0,5.75,16.15,873.0,1029.51,800.89
2018,4,1,11,30,932.0,116.0,5.9,16.2,889.0,1047.64,813.98
2018,4,1,11,45,933.5,116.5,6.1,16.25,897.0,1058.99,822.78
2018,4,1,12,0,935.0,117.0,6.3,16.3,905.0,1066.45,828.99
2018,4,1,12,15,935.5,117.0,6.5,16.25,905.0,1068.47,831.8
2018,4,1,12,30,936.0,117.0,6.7,16.2,905.0,1066.54,831.95
2018,4,1,12,45,934.0,116.5,6.85,16.2,896.0,1057.67,826.78
2018,4,1,13,0,932.0,116.0,7.0,16.2,887.0,1044.94,818.95
2018,4,1,13,15,928.0,115.0,7.15,16.1,870.0,1025.94,806.99
2018,4,1,13,30,924.0,114.0,7.3,16.0,853.0,1003.31,792.4
2018,4,1,13,45,917.5,113.0,7.45,15.9,828.5,974.85,773.5
2018,4,1,14,0,911.0,112.0,7.6,15.8,804.0,943.13,752.12
2018,4,1,14,15,902.0,110.5,7.7,15.7,772.5,905.64,726.09
2018,4,1,14,30,893.0,109.0,7.8,15.6,741.0,865.43,697.82
2018,4,1,14,45,881.0,107.0,7.85,15.45,702.5,824.77,668.95
2018,4,1,15,0,869.0,105.0,7.9,15.3,664.0,776.58,634.01
2018,4,1,15,15,852.0,102.0,7.9,15.3,619.5,722.01,593.24
2018,4,1,15,30,835.0,99.0,7.9,15.3,575.0,666.41,549.32
2018,4,1,15,45,812.0,95.5,8.0,15.0,525.5,605.92,500.87
2018,4,1,16,0,789.0,92.0,8.1,14.7,476.0,545.66,451.22
2018,4,1,16,15,758.0,88.0,8.1,14.45,424.0,481.42,396.7
2018,4,1,16,30,727.0,84.0,8.1,14.2,372.0,419.28,342.41
2018,4,1,16,45,682.0,78.0,8.05,14.0,318.0,351.43,282.08
2018,4,1,17,0,637.0,72.0,8.0,13.8,264.0,287.81,224.22
2018,4,1,17,15,566.5,65.0,7.95,13.55,211.0,221.02,164.1
2018,4,1,17,30,496.0,58.0,7.9,13.3,158.0,162.34,111.89
2018,4,1,17,45,347.0,47.0,7.8,13.05,107.0,97.26,60.5
2018,4,1,18,0,198.0,36.0,7.7,12.8,56.0,50.01,26.68
2018,4,1,18,15,116.0,21.5,7.65,12.7,31.5,19.56,0.0
2018,4,1,18,30,34.0,7.0,7.6,12.6,7.0,6.67,0.0
2018,4,1,18,45,17.0,3.5,7.55,12.5,3.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.5,12.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.4,12.35,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,7.0,12.25,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.55,12.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,6.45,12.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,6.35,12.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.55,11.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,7.05,11.9,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.95,11.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,4,2,5,45,8.5,3.5,6.6,12.25,3.5,0.0,0.0
2018,4,2,6,0,17.0,7.0,6.6,12.4,7.0,6.67,0.0
2018,4,2,6,15,60.0,22.5,6.65,12.55,28.5,21.79,2.63
2018,4,2,6,30,103.0,38.0,6.7,12.7,50.0,46.14,27.85
2018,4,2,6,45,130.5,58.0,6.75,12.85,81.0,77.45,53.95
2018,4,2,7,0,158.0,78.0,6.8,13.0,112.0,112.45,84.11
2018,4,2,7,15,226.5,92.5,6.8,13.15,156.0,157.08,121.88
2018,4,2,7,30,295.0,107.0,6.8,13.3,200.0,209.99,167.52
2018,4,2,7,45,200.0,134.5,6.75,13.45,202.5,218.15,177.58
2018,4,2,8,0,105.0,162.0,6.7,13.6,205.0,210.42,172.22
2018,4,2,8,15,106.0,180.0,6.65,13.75,228.5,235.74,193.34
2018,4,2,8,30,107.0,198.0,6.6,13.9,252.0,261.07,214.04
2018,4,2,8,45,127.0,228.5,6.55,14.1,298.5,311.13,254.78
2018,4,2,9,0,147.0,259.0,6.5,14.3,345.0,363.17,296.51
2018,4,2,9,15,149.5,278.5,6.5,14.45,371.5,392.85,319.61
2018,4,2,9,30,152.0,298.0,6.5,14.6,398.0,422.43,342.4
2018,4,2,9,45,250.5,299.5,6.5,14.75,474.5,519.49,420.67
2018,4,2,10,0,349.0,301.0,6.5,14.9,551.0,614.33,495.8
2018,4,2,10,15,379.0,309.0,6.5,14.95,591.0,661.87,532.04
2018,4,2,10,30,409.0,317.0,6.5,15.0,631.0,720.06,575.89
2018,4,2,10,45,462.0,305.5,6.55,15.05,670.5,769.82,614.28
2018,4,2,11,0,515.0,294.0,6.6,15.1,710.0,819.84,652.59
2018,4,2,11,15,690.5,216.5,6.55,15.15,785.5,922.72,732.18
2018,4,2,11,30,866.0,139.0,6.5,15.2,861.0,1016.91,799.42
2018,4,2,11,45,895.0,125.5,6.5,15.25,877.5,1031.1,808.64
2018,4,2,12,0,924.0,112.0,6.5,15.3,894.0,1050.74,822.28
2018,4,2,12,15,924.5,112.0,6.6,15.3,894.0,1052.66,824.12
2018,4,2,12,30,925.0,112.0,6.7,15.3,894.0,1050.69,823.4
2018,4,2,12,45,923.5,111.5,6.75,15.3,885.5,1042.31,817.94
2018,4,2,13,0,922.0,111.0,6.8,15.3,877.0,1030.11,809.88
2018,4,2,13,15,917.5,110.5,6.85,15.25,860.5,1011.26,797.28
2018,4,2,13,30,913.0,110.0,6.9,15.2,844.0,988.83,782.16
2018,4,2,13,45,905.5,110.0,6.95,15.15,819.5,960.73,762.91
2018,4,2,14,0,898.0,110.0,7.0,15.1,795.0,929.46,741.32
2018,4,2,14,15,887.5,109.5,6.95,15.0,763.5,892.1,714.83
2018,4,2,14,30,877.0,109.0,6.9,14.9,732.0,852.17,686.32
2018,4,2,14,45,843.0,114.0,6.9,14.8,687.0,802.2,650.19
2018,4,2,15,0,809.0,119.0,6.9,14.7,642.0,746.4,609.23
2018,4,2,15,15,798.5,113.5,6.9,14.7,600.5,696.3,571.62
2018,4,2,15,30,788.0,108.0,6.9,14.7,559.0,644.78,530.84
2018,4,2,15,45,775.5,102.0,6.8,14.4,514.5,590.33,487.13
2018,4,2,16,0,763.0,96.0,6.7,14.1,470.0,535.16,441.65
2018,4,2,16,15,731.0,90.5,6.65,13.85,417.5,470.7,387.28
2018,4,2,16,30,699.0,85.0,6.6,13.6,365.0,407.63,332.6
2018,4,2,16,45,652.5,81.0,6.5,13.35,313.0,342.89,275.23
2018,4,2,17,0,606.0,77.0,6.4,13.1,261.0,282.53,220.52
2018,4,2,17,15,540.0,69.0,6.3,12.8,209.5,217.77,162.4
2018,4,2,17,30,474.0,61.0,6.2,12.5,158.0,160.63,111.6
2018,4,2,17,45,369.0,50.0,6.05,12.2,112.0,103.09,64.66
2018,4,2,18,0,264.0,39.0,5.9,11.9,66.0,57.75,30.86
2018,4,2,18,15,150.5,23.5,5.8,11.75,37.0,21.75,0.0
2018,4,2,18,30,37.0,8.0,5.7,11.6,8.0,7.63,0.0
2018,4,2,18,45,18.5,4.0,5.55,11.45,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,5.25,11.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
