Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,2,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,5.05,9.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,4,13,5,15,1.5,0.5,4.95,10.0,0.5,0.0,0.0
2018,4,13,5,30,3.0,1.0,4.9,10.3,1.0,0.0,0.0
2018,4,13,5,45,70.5,15.0,4.85,10.55,19.5,14.3,0.0
2018,4,13,6,0,138.0,29.0,4.8,10.8,38.0,23.12,5.56
2018,4,13,6,15,252.0,42.5,4.85,11.1,77.5,52.64,29.59
2018,4,13,6,30,366.0,56.0,4.9,11.4,117.0,97.33,60.68
2018,4,13,6,45,446.5,66.0,4.9,11.7,167.0,148.35,101.96
2018,4,13,7,0,527.0,76.0,4.9,12.0,217.0,207.87,153.27
2018,4,13,7,15,581.0,82.5,4.9,12.3,269.5,265.37,205.02
2018,4,13,7,30,635.0,89.0,4.9,12.6,322.0,328.75,261.54
2018,4,13,7,45,673.0,95.0,4.95,12.9,375.0,390.3,315.93
2018,4,13,8,0,711.0,101.0,5.0,13.2,428.0,455.12,371.6
2018,4,13,8,15,738.0,106.0,4.95,13.4,479.0,515.85,422.51
2018,4,13,8,30,765.0,111.0,4.9,13.6,530.0,577.87,472.92
2018,4,13,8,45,784.5,115.0,4.85,13.85,577.0,634.04,517.25
2018,4,13,9,0,804.0,119.0,4.8,14.1,624.0,690.71,560.7
2018,4,13,9,15,823.0,120.5,4.75,14.3,667.5,743.91,599.8
2018,4,13,9,30,842.0,122.0,4.7,14.5,711.0,796.19,636.44
2018,4,13,9,45,858.0,122.5,4.65,14.7,749.0,843.74,669.0
2018,4,13,10,0,874.0,123.0,4.6,14.9,787.0,889.5,699.83
2018,4,13,10,15,881.0,125.5,4.55,15.05,817.0,920.94,720.17
2018,4,13,10,30,888.0,128.0,4.5,15.2,847.0,955.4,742.59
2018,4,13,10,45,893.0,129.5,4.5,15.35,869.5,983.93,761.1
2018,4,13,11,0,898.0,131.0,4.5,15.5,892.0,1009.19,777.32
2018,4,13,11,15,900.5,132.5,4.45,15.65,906.5,1028.6,789.05
2018,4,13,11,30,903.0,134.0,4.4,15.8,921.0,1044.42,798.37
2018,4,13,11,45,903.5,135.0,4.4,15.9,927.5,1054.07,804.22
2018,4,13,12,0,904.0,136.0,4.4,16.0,934.0,1059.97,807.7
2018,4,13,12,15,898.5,138.5,4.45,16.05,930.5,1057.63,806.39
2018,4,13,12,30,893.0,141.0,4.5,16.1,927.0,1051.55,802.72
2018,4,13,12,45,861.5,155.0,4.5,16.2,907.0,1037.32,792.96
2018,4,13,13,0,830.0,169.0,4.5,16.3,887.0,1010.59,774.73
2018,4,13,13,15,858.5,151.5,4.55,16.3,881.5,1006.27,772.94
2018,4,13,13,30,887.0,134.0,4.6,16.3,876.0,989.39,762.36
2018,4,13,13,45,876.5,133.5,4.6,16.35,848.5,958.03,741.18
2018,4,13,14,0,866.0,133.0,4.6,16.4,821.0,930.69,722.9
2018,4,13,14,15,853.5,132.5,4.6,16.35,788.5,891.61,696.47
2018,4,13,14,30,841.0,132.0,4.6,16.3,756.0,850.21,668.24
2018,4,13,14,45,820.5,131.5,4.65,16.25,714.5,800.42,633.91
2018,4,13,15,0,800.0,131.0,4.7,16.2,673.0,749.47,598.28
2018,4,13,15,15,780.5,127.0,4.7,16.2,627.5,694.83,558.06
2018,4,13,15,30,761.0,123.0,4.7,16.2,582.0,640.88,516.72
2018,4,13,15,45,758.5,114.0,4.75,16.0,540.0,590.39,477.79
2018,4,13,16,0,756.0,105.0,4.8,15.8,498.0,538.3,436.29
2018,4,13,16,15,732.5,99.0,4.85,15.6,448.0,477.38,386.28
2018,4,13,16,30,709.0,93.0,4.9,15.4,398.0,417.6,335.59
2018,4,13,16,45,673.5,86.5,4.95,15.15,345.5,354.1,280.53
2018,4,13,17,0,638.0,80.0,5.0,14.9,293.0,293.77,226.75
2018,4,13,17,15,576.5,73.0,5.1,14.55,240.0,229.5,169.86
2018,4,13,17,30,515.0,66.0,5.2,14.2,187.0,172.24,119.41
2018,4,13,17,45,418.5,56.0,5.25,13.8,138.0,114.46,72.33
2018,4,13,18,0,322.0,46.0,5.3,13.4,89.0,67.48,38.11
2018,4,13,18,15,201.0,31.0,5.25,13.15,54.0,28.82,12.98
2018,4,13,18,30,80.0,16.0,5.2,12.9,19.0,15.25,0.0
2018,4,13,18,45,40.0,8.0,5.2,12.65,9.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,3.25,11.5,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,3.3,11.7,2.0,0.0,0.0
2018,4,14,5,45,90.0,15.5,3.3,11.9,21.5,14.77,0.0
2018,4,14,6,0,174.0,29.0,3.3,12.1,41.0,23.03,7.84
2018,4,14,6,15,260.5,42.0,3.35,12.35,77.5,53.26,29.7
2018,4,14,6,30,347.0,55.0,3.4,12.6,114.0,94.82,59.17
2018,4,14,6,45,430.0,65.0,3.5,12.9,164.5,145.19,99.58
2018,4,14,7,0,513.0,75.0,3.6,13.2,215.0,204.42,150.07
2018,4,14,7,15,586.5,80.0,3.55,13.45,272.0,265.66,203.8
2018,4,14,7,30,660.0,85.0,3.5,13.7,329.0,335.08,264.27
2018,4,14,7,45,683.5,92.5,3.5,13.95,378.5,393.36,315.43
2018,4,14,8,0,707.0,100.0,3.5,14.2,428.0,453.24,366.31
2018,4,14,8,15,735.0,104.5,3.4,14.45,479.0,513.72,415.91
2018,4,14,8,30,763.0,109.0,3.3,14.7,530.0,575.02,464.49
2018,4,14,8,45,789.5,110.5,3.2,14.95,579.0,633.64,509.54
2018,4,14,9,0,816.0,112.0,3.1,15.2,628.0,692.71,553.51
2018,4,14,9,15,838.5,112.0,3.0,15.45,672.5,747.32,591.72
2018,4,14,9,30,861.0,112.0,2.9,15.7,717.0,801.26,627.86
2018,4,14,9,45,875.0,112.5,2.85,15.95,754.5,842.77,654.78
2018,4,14,10,0,889.0,113.0,2.8,16.2,792.0,886.8,683.16
2018,4,14,10,15,898.0,114.0,2.8,16.4,822.0,924.7,707.41
2018,4,14,10,30,907.0,115.0,2.8,16.6,852.0,959.82,729.6
2018,4,14,10,45,913.0,116.0,2.75,16.75,875.0,989.15,747.43
2018,4,14,11,0,919.0,117.0,2.7,16.9,898.0,1015.18,763.0
2018,4,14,11,15,922.5,117.5,2.8,17.0,913.0,1034.8,775.93
2018,4,14,11,30,926.0,118.0,2.9,17.1,928.0,1050.79,786.6
2018,4,14,11,45,927.5,118.5,2.95,17.2,935.0,1061.05,793.13
2018,4,14,12,0,929.0,119.0,3.0,17.3,942.0,1067.5,797.31
2018,4,14,12,15,929.0,118.5,3.2,17.35,940.5,1067.53,798.98
2018,4,14,12,30,929.0,118.0,3.4,17.4,939.0,1063.71,798.17
2018,4,14,12,45,927.0,117.5,3.6,17.4,929.5,1054.04,793.64
2018,4,14,13,0,925.0,117.0,3.8,17.4,920.0,1040.61,786.59
2018,4,14,13,15,921.5,116.0,4.0,17.35,902.5,1021.48,775.8
2018,4,14,13,30,918.0,115.0,4.2,17.3,885.0,998.79,762.5
2018,4,14,13,45,912.5,113.5,4.45,17.25,860.0,970.27,745.68
2018,4,14,14,0,907.0,112.0,4.7,17.2,835.0,938.53,726.78
2018,4,14,14,15,898.5,110.5,4.85,17.1,803.0,901.13,702.86
2018,4,14,14,30,890.0,109.0,5.0,17.0,771.0,861.07,676.67
2018,4,14,14,45,879.0,106.5,5.15,16.9,732.5,815.52,646.02
2018,4,14,15,0,868.0,104.0,5.3,16.8,694.0,767.94,613.36
2018,4,14,15,15,853.0,101.5,5.3,16.8,650.0,719.11,578.35
2018,4,14,15,30,838.0,99.0,5.3,16.8,606.0,665.26,537.24
2018,4,14,15,45,817.0,96.0,5.55,16.45,557.5,606.37,492.18
2018,4,14,16,0,796.0,93.0,5.8,16.1,509.0,547.57,445.52
2018,4,14,16,15,767.5,89.0,5.85,15.8,457.0,484.37,393.28
2018,4,14,16,30,739.0,85.0,5.9,15.5,405.0,422.75,340.7
2018,4,14,16,45,693.0,81.0,5.95,15.25,350.0,355.85,282.46
2018,4,14,17,0,647.0,77.0,6.0,15.0,295.0,293.53,226.83
2018,4,14,17,15,569.5,71.0,5.9,14.7,238.5,225.51,166.94
2018,4,14,17,30,492.0,65.0,5.8,14.4,182.0,166.44,115.53
2018,4,14,17,45,400.5,55.5,5.75,14.1,135.0,111.33,70.51
2018,4,14,18,0,309.0,46.0,5.7,13.8,88.0,66.39,37.71
2018,4,14,18,15,204.5,31.5,5.55,13.65,54.5,29.33,13.73
2018,4,14,18,30,100.0,17.0,5.4,13.5,21.0,16.2,0.0
2018,4,14,18,45,50.0,8.5,5.25,13.35,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,2.65,11.7,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,2.7,11.8,2.0,0.0,0.0
2018,4,15,5,45,57.5,15.5,2.75,11.9,19.5,14.77,0.0
2018,4,15,6,0,109.0,29.0,2.8,12.0,37.0,23.81,10.05
2018,4,15,6,15,217.0,44.5,2.85,12.2,77.0,53.34,31.21
2018,4,15,6,30,325.0,60.0,2.9,12.4,117.0,97.37,62.37
2018,4,15,6,45,403.5,69.5,3.0,12.6,164.5,143.76,99.7
2018,4,15,7,0,482.0,79.0,3.1,12.8,212.0,201.48,148.96
2018,4,15,7,15,454.0,99.0,3.05,13.05,245.5,241.8,187.53
2018,4,15,7,30,426.0,119.0,3.0,13.3,279.0,280.26,223.2
2018,4,15,7,45,373.0,148.5,2.95,13.55,303.5,313.47,253.06
2018,4,15,8,0,320.0,178.0,2.9,13.8,328.0,335.51,272.16
2018,4,15,8,15,318.0,201.0,2.95,14.0,364.0,376.57,305.53
2018,4,15,8,30,316.0,224.0,3.0,14.2,400.0,416.91,337.37
2018,4,15,8,45,276.5,252.0,3.1,14.4,415.5,437.27,352.36
2018,4,15,9,0,237.0,280.0,3.2,14.6,431.0,446.18,358.06
2018,4,15,9,15,443.5,235.5,3.25,14.7,540.5,580.95,465.24
2018,4,15,9,30,650.0,191.0,3.3,14.8,650.0,721.51,573.12
2018,4,15,9,45,765.0,155.5,3.4,14.95,722.5,806.1,634.65
2018,4,15,10,0,880.0,120.0,3.5,15.1,795.0,887.06,690.97
2018,4,15,10,15,887.5,121.0,3.5,15.15,824.0,923.27,714.62
2018,4,15,10,30,895.0,122.0,3.5,15.2,853.0,956.65,736.5
2018,4,15,10,45,900.5,123.5,3.5,15.25,875.5,985.65,755.3
2018,4,15,11,0,906.0,125.0,3.5,15.3,898.0,1011.39,771.85
2018,4,15,11,15,909.0,125.5,3.65,15.35,912.0,1030.23,784.89
2018,4,15,11,30,912.0,126.0,3.8,15.4,926.0,1045.47,795.64
2018,4,15,11,45,913.0,126.0,3.9,15.4,932.0,1054.51,802.1
2018,4,15,12,0,914.0,126.0,4.0,15.4,938.0,1059.8,806.18
2018,4,15,12,15,912.5,126.0,4.25,15.4,935.5,1058.78,807.16
2018,4,15,12,30,911.0,126.0,4.5,15.4,933.0,1053.97,806.32
2018,4,15,12,45,907.0,125.5,4.75,15.35,922.0,1042.4,801.24
2018,4,15,13,0,903.0,125.0,5.0,15.3,911.0,1027.19,793.52
2018,4,15,13,15,648.5,232.5,5.25,15.2,791.5,892.64,700.55
2018,4,15,13,30,394.0,340.0,5.5,15.1,672.0,744.63,586.96
2018,4,15,13,45,234.0,345.0,5.7,15.0,540.5,581.25,461.93
2018,4,15,14,0,74.0,350.0,5.9,14.9,409.0,414.78,329.8
2018,4,15,14,15,43.0,292.0,6.1,14.7,326.0,325.46,259.91
2018,4,15,14,30,12.0,234.0,6.3,14.5,243.0,232.21,185.14
2018,4,15,14,45,6.5,186.0,6.45,14.3,191.0,180.73,143.86
2018,4,15,15,0,1.0,138.0,6.6,14.1,139.0,130.2,102.73
2018,4,15,15,15,0.5,119.5,6.6,14.1,120.0,112.16,88.09
2018,4,15,15,30,0.0,101.0,6.6,14.1,101.0,94.26,73.45
2018,4,15,15,45,8.5,132.0,6.8,13.7,136.5,128.86,102.87
2018,4,15,16,0,17.0,163.0,7.0,13.3,172.0,162.82,131.73
2018,4,15,16,15,44.5,159.5,6.95,13.15,179.5,175.33,142.75
2018,4,15,16,30,72.0,156.0,6.9,13.0,187.0,181.33,147.92
2018,4,15,16,45,99.0,135.5,6.8,12.8,172.5,170.21,138.18
2018,4,15,17,0,126.0,115.0,6.7,12.6,158.0,152.39,121.98
2018,4,15,17,15,75.0,84.5,6.55,12.45,109.0,101.07,78.8
2018,4,15,17,30,24.0,54.0,6.4,12.3,60.0,55.59,41.17
2018,4,15,17,45,12.0,38.0,6.25,12.1,41.0,37.34,25.7
2018,4,15,18,0,0.0,22.0,6.1,11.9,22.0,20.4,11.45
2018,4,15,18,15,3.0,14.5,6.0,11.8,14.5,13.49,4.48
2018,4,15,18,30,6.0,7.0,5.9,11.7,7.0,6.67,0.0
2018,4,15,18,45,3.0,3.5,5.8,11.6,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,16,5,45,0.0,6.5,4.35,11.1,6.5,6.2,0.0
2018,4,16,6,0,0.0,13.0,4.4,11.2,13.0,12.05,2.95
2018,4,16,6,15,0.0,21.0,4.5,11.2,21.0,19.47,10.61
2018,4,16,6,30,0.0,29.0,4.6,11.2,29.0,26.91,17.37
2018,4,16,6,45,0.0,37.5,4.75,11.25,37.5,34.82,24.42
2018,4,16,7,0,0.0,46.0,4.9,11.3,46.0,42.73,31.37
2018,4,16,7,15,4.0,48.5,4.95,11.3,50.0,46.32,34.38
2018,4,16,7,30,8.0,51.0,5.0,11.3,54.0,50.38,37.81
2018,4,16,7,45,99.5,116.0,5.0,11.3,162.5,156.39,127.68
2018,4,16,8,0,191.0,181.0,5.0,11.3,271.0,271.45,223.97
2018,4,16,8,15,236.5,193.5,5.05,11.3,317.5,324.94,268.54
2018,4,16,8,30,282.0,206.0,5.1,11.3,364.0,378.65,313.07
2018,4,16,8,45,145.0,161.0,5.1,11.35,242.5,254.34,210.09
2018,4,16,9,0,8.0,116.0,5.1,11.4,121.0,114.04,90.69
2018,4,16,9,15,62.0,198.5,5.1,11.4,242.0,238.62,195.01
2018,4,16,9,30,116.0,281.0,5.1,11.4,363.0,375.07,305.76
2018,4,16,9,45,249.5,302.0,5.1,11.45,490.5,520.64,423.32
2018,4,16,10,0,383.0,323.0,5.1,11.5,618.0,667.23,538.17
2018,4,16,10,15,472.0,299.5,5.1,11.5,677.0,745.57,598.62
2018,4,16,10,30,561.0,276.0,5.1,11.5,736.0,818.34,654.49
2018,4,16,10,45,707.5,217.5,5.1,11.5,813.0,914.89,727.79
2018,4,16,11,0,854.0,159.0,5.1,11.5,890.0,1005.36,791.91
2018,4,16,11,15,772.0,197.5,5.1,11.5,867.0,985.63,776.58
2018,4,16,11,30,690.0,236.0,5.1,11.5,844.0,955.1,754.3
2018,4,16,11,45,486.0,325.0,5.1,11.45,754.5,846.37,669.77
2018,4,16,12,0,282.0,414.0,5.1,11.4,665.0,725.51,573.99
2018,4,16,12,15,281.0,404.5,5.15,11.4,654.5,714.64,566.83
2018,4,16,12,30,280.0,395.0,5.2,11.4,644.0,702.34,558.1
2018,4,16,12,45,169.5,288.5,5.3,11.4,439.0,477.0,384.71
2018,4,16,13,0,59.0,182.0,5.4,11.4,234.0,244.48,197.81
2018,4,16,13,15,327.0,215.0,5.5,11.4,492.0,557.77,456.01
2018,4,16,13,30,595.0,248.0,5.6,11.4,750.0,843.2,677.62
2018,4,16,13,45,747.0,183.0,5.7,11.35,794.5,901.08,722.12
2018,4,16,14,0,899.0,118.0,5.8,11.3,839.0,937.06,750.07
2018,4,16,14,15,892.0,115.0,5.95,11.25,807.0,899.62,724.18
2018,4,16,14,30,885.0,112.0,6.1,11.2,775.0,859.44,696.33
2018,4,16,14,45,884.0,105.0,6.2,11.15,739.0,817.3,666.44
2018,4,16,15,0,883.0,98.0,6.3,11.1,703.0,772.34,634.03
2018,4,16,15,15,840.0,104.0,6.3,11.1,650.0,711.9,588.69
2018,4,16,15,30,797.0,110.0,6.3,11.1,597.0,649.07,538.46
2018,4,16,15,45,692.5,128.0,6.45,11.0,526.5,563.63,468.75
2018,4,16,16,0,588.0,146.0,6.6,10.9,456.0,485.34,403.6
2018,4,16,16,15,527.0,140.0,6.65,10.85,397.0,411.47,341.49
2018,4,16,16,30,466.0,134.0,6.7,10.8,338.0,346.57,285.74
2018,4,16,16,45,526.0,107.5,6.7,10.75,310.0,317.11,257.55
2018,4,16,17,0,586.0,81.0,6.7,10.7,282.0,277.17,218.44
2018,4,16,17,15,547.5,72.0,6.6,10.6,234.5,220.35,166.06
2018,4,16,17,30,509.0,63.0,6.5,10.5,187.0,167.77,117.85
2018,4,16,17,45,420.5,53.5,6.4,10.4,139.0,112.08,71.4
2018,4,16,18,0,332.0,44.0,6.3,10.3,91.0,67.39,38.34
2018,4,16,18,15,217.0,31.0,6.2,10.2,56.5,29.12,14.34
2018,4,16,18,30,102.0,18.0,6.1,10.1,22.0,17.16,0.0
2018,4,16,18,45,51.0,9.0,6.05,10.05,11.0,8.58,0.0
2018,4,16,19,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.9,9.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.75,9.9,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,17,5,15,10.5,2.0,3.7,9.15,2.0,0.0,0.0
2018,4,17,5,30,21.0,4.0,3.6,9.4,4.0,0.0,0.0
2018,4,17,5,45,131.5,18.0,3.5,9.65,28.0,17.16,0.0
2018,4,17,6,0,242.0,32.0,3.4,9.9,52.0,26.51,14.41
2018,4,17,6,15,355.5,43.0,3.3,10.1,96.0,63.32,34.97
2018,4,17,6,30,469.0,54.0,3.2,10.3,140.0,113.03,69.87
2018,4,17,6,45,540.5,62.0,3.15,10.5,192.0,165.95,113.84
2018,4,17,7,0,612.0,70.0,3.1,10.7,244.0,227.49,167.88
2018,4,17,7,15,660.0,76.0,2.95,10.9,298.5,287.9,222.52
2018,4,17,7,30,708.0,82.0,2.8,11.1,353.0,353.32,280.65
2018,4,17,7,45,742.0,86.5,2.7,11.3,407.0,415.79,335.21
2018,4,17,8,0,776.0,91.0,2.6,11.5,461.0,481.04,390.2
2018,4,17,8,15,800.5,95.0,2.45,11.75,512.5,542.5,440.09
2018,4,17,8,30,825.0,99.0,2.3,12.0,564.0,604.81,488.67
2018,4,17,8,45,843.5,102.0,2.2,12.2,611.5,662.68,532.39
2018,4,17,9,0,862.0,105.0,2.1,12.4,659.0,720.09,574.24
2018,4,17,9,15,876.5,107.0,2.0,12.65,702.0,772.71,609.32
2018,4,17,9,30,891.0,109.0,1.9,12.9,745.0,819.57,639.35
2018,4,17,9,45,902.0,110.5,1.75,13.1,782.0,865.07,667.35
2018,4,17,10,0,913.0,112.0,1.6,13.3,819.0,908.3,693.0
2018,4,17,10,15,919.5,114.5,1.6,13.45,849.0,946.07,716.49
2018,4,17,10,30,926.0,117.0,1.6,13.6,879.0,980.84,737.85
2018,4,17,10,45,930.0,118.5,1.6,13.8,901.0,1009.03,754.61
2018,4,17,11,0,934.0,120.0,1.6,14.0,923.0,1033.77,769.16
2018,4,17,11,15,937.0,121.5,1.7,14.1,938.0,1053.97,782.69
2018,4,17,11,30,940.0,123.0,1.8,14.2,953.0,1070.46,793.96
2018,4,17,11,45,941.5,123.0,1.9,14.3,959.5,1080.11,800.93
2018,4,17,12,0,943.0,123.0,2.0,14.4,966.0,1085.9,805.59
2018,4,17,12,15,942.0,123.5,2.2,14.45,964.5,1085.8,808.1
2018,4,17,12,30,941.0,124.0,2.4,14.5,963.0,1081.8,808.06
2018,4,17,12,45,938.5,123.0,2.55,14.6,952.5,1070.87,802.68
2018,4,17,13,0,936.0,122.0,2.7,14.7,942.0,1056.15,794.82
2018,4,17,13,15,928.0,123.0,2.9,14.65,922.5,1034.46,783.19
2018,4,17,13,30,920.0,124.0,3.1,14.6,903.0,1009.34,769.07
2018,4,17,13,45,910.5,124.5,3.3,14.6,876.5,979.07,751.01
2018,4,17,14,0,901.0,125.0,3.5,14.6,850.0,945.79,730.59
2018,4,17,14,15,890.5,124.0,3.75,14.55,817.0,907.3,706.58
2018,4,17,14,30,880.0,123.0,4.0,14.5,784.0,871.67,684.14
2018,4,17,14,45,866.0,121.0,4.3,14.4,744.5,824.02,652.99
2018,4,17,15,0,852.0,119.0,4.6,14.3,705.0,774.62,620.35
2018,4,17,15,15,835.5,116.5,4.6,14.3,660.5,721.47,581.97
2018,4,17,15,30,819.0,114.0,4.6,14.3,616.0,667.36,540.43
2018,4,17,15,45,797.5,110.0,5.0,14.05,567.0,608.03,495.6
2018,4,17,16,0,776.0,106.0,5.4,13.8,518.0,548.89,448.95
2018,4,17,16,15,721.5,101.0,5.45,13.6,454.0,472.74,386.2
2018,4,17,16,30,667.0,96.0,5.5,13.4,390.0,400.89,325.39
2018,4,17,16,45,610.0,90.0,5.6,13.2,332.5,332.12,265.86
2018,4,17,17,0,553.0,84.0,5.7,13.0,275.0,269.14,210.19
2018,4,17,17,15,496.0,76.0,5.7,12.7,225.5,210.37,157.83
2018,4,17,17,30,439.0,68.0,5.7,12.4,176.0,158.15,111.65
2018,4,17,17,45,375.0,57.0,5.7,12.15,133.5,107.57,69.16
2018,4,17,18,0,311.0,46.0,5.7,11.9,91.0,66.42,38.12
2018,4,17,18,15,208.0,32.5,5.65,11.7,57.5,30.24,15.44
2018,4,17,18,30,105.0,19.0,5.6,11.5,24.0,15.12,0.0
2018,4,17,18,45,52.5,9.5,5.55,11.35,12.0,9.05,0.0
2018,4,17,19,0,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.0,2.55,10.5,1.0,0.0,0.0
2018,4,18,5,30,5.0,2.0,2.5,10.6,2.0,0.0,0.0
2018,4,18,5,45,2.5,6.0,2.5,10.7,6.0,5.72,0.0
2018,4,18,6,0,0.0,10.0,2.5,10.8,10.0,9.26,1.6
2018,4,18,6,15,0.0,15.0,2.45,10.95,15.0,13.89,6.05
2018,4,18,6,30,0.0,20.0,2.4,11.1,20.0,18.54,10.28
2018,4,18,6,45,0.0,23.0,2.4,11.2,23.0,21.32,12.83
2018,4,18,7,0,0.0,26.0,2.4,11.3,26.0,24.11,15.31
2018,4,18,7,15,0.0,41.5,2.3,11.35,41.5,38.54,27.79
2018,4,18,7,30,0.0,57.0,2.2,11.4,57.0,52.99,40.15
2018,4,18,7,45,0.0,62.0,2.1,11.5,62.0,57.66,43.99
2018,4,18,8,0,0.0,67.0,2.0,11.6,67.0,62.34,47.79
2018,4,18,8,15,0.0,70.0,2.0,11.7,70.0,65.16,49.98
2018,4,18,8,30,0.0,73.0,2.0,11.8,73.0,67.98,52.17
2018,4,18,8,45,22.0,148.0,2.05,11.9,162.0,156.46,126.12
2018,4,18,9,0,44.0,223.0,2.1,12.0,251.0,247.28,199.77
2018,4,18,9,15,59.5,270.0,2.2,12.15,311.0,308.35,247.9
2018,4,18,9,30,75.0,317.0,2.3,12.3,371.0,371.22,296.64
2018,4,18,9,45,127.5,344.0,2.4,12.45,441.0,454.29,361.23
2018,4,18,10,0,180.0,371.0,2.5,12.6,511.0,532.87,421.09
2018,4,18,10,15,180.0,386.0,2.65,12.75,530.5,555.22,436.94
2018,4,18,10,30,180.0,401.0,2.8,12.9,550.0,576.92,452.58
2018,4,18,10,45,155.5,409.0,2.95,13.0,540.0,567.48,444.49
2018,4,18,11,0,131.0,417.0,3.1,13.1,530.0,556.24,435.21
2018,4,18,11,15,99.5,403.5,3.25,13.15,490.0,502.27,394.04
2018,4,18,11,30,68.0,390.0,3.4,13.2,450.0,458.32,360.02
2018,4,18,11,45,68.5,399.5,3.55,13.25,460.5,469.53,368.72
2018,4,18,12,0,69.0,409.0,3.7,13.3,471.0,480.41,376.96
2018,4,18,12,15,62.0,402.0,3.8,13.35,457.5,466.03,365.87
2018,4,18,12,30,55.0,395.0,3.9,13.4,444.0,451.34,354.64
2018,4,18,12,45,37.5,331.0,3.95,13.45,364.5,366.76,289.51
2018,4,18,13,0,20.0,267.0,4.0,13.5,285.0,283.29,224.19
2018,4,18,13,15,28.0,275.0,4.0,13.5,299.5,298.62,236.96
2018,4,18,13,30,36.0,283.0,4.0,13.5,314.0,313.52,249.14
2018,4,18,13,45,114.0,315.0,4.05,13.5,408.0,427.46,340.91
2018,4,18,14,0,192.0,347.0,4.1,13.5,502.0,526.54,418.97
2018,4,18,14,15,402.5,284.5,4.05,13.45,593.0,656.09,522.86
2018,4,18,14,30,613.0,222.0,4.0,13.4,684.0,754.52,600.76
2018,4,18,14,45,730.5,168.5,4.0,13.35,692.0,768.1,613.58
2018,4,18,15,0,848.0,115.0,4.0,13.3,700.0,767.04,614.16
2018,4,18,15,15,859.5,104.5,4.0,13.3,665.0,725.49,584.59
2018,4,18,15,30,871.0,94.0,4.0,13.3,630.0,677.88,548.85
2018,4,18,15,45,852.5,90.5,3.9,13.1,580.5,621.01,504.29
2018,4,18,16,0,834.0,87.0,3.8,12.9,531.0,561.38,456.41
2018,4,18,16,15,808.5,83.0,3.75,12.75,478.5,497.8,403.97
2018,4,18,16,30,783.0,79.0,3.7,12.6,426.0,435.41,350.82
2018,4,18,16,45,742.5,74.5,3.6,12.4,370.0,368.22,292.34
2018,4,18,17,0,702.0,70.0,3.5,12.2,314.0,303.87,234.85
2018,4,18,17,15,587.0,68.0,3.35,11.9,248.5,226.69,168.3
2018,4,18,17,30,472.0,66.0,3.2,11.6,183.0,162.89,114.31
2018,4,18,17,45,375.5,56.0,3.1,11.3,135.0,107.91,69.57
2018,4,18,18,0,279.0,46.0,3.0,11.0,87.0,63.83,37.36
2018,4,18,18,15,187.0,32.0,2.95,10.8,55.0,29.46,15.36
2018,4,18,18,30,95.0,18.0,2.9,10.6,23.0,14.24,0.0
2018,4,18,18,45,47.5,9.0,2.9,10.4,11.5,8.58,0.0
2018,4,18,19,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.75,9.65,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.3,9.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,4.35,9.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,19,5,15,20.0,3.0,2.9,9.55,3.0,0.0,0.0
2018,4,19,5,30,40.0,6.0,3.0,9.8,6.0,5.72,0.0
2018,4,19,5,45,176.5,18.5,3.1,10.05,33.0,17.63,0.0
2018,4,19,6,0,313.0,31.0,3.2,10.3,60.0,28.44,17.26
2018,4,19,6,15,415.0,40.5,3.4,10.55,105.0,66.49,35.21
2018,4,19,6,30,517.0,50.0,3.6,10.8,150.0,117.37,71.42
2018,4,19,6,45,450.0,71.0,3.75,11.0,177.0,158.79,111.69
2018,4,19,7,0,383.0,92.0,3.9,11.2,204.0,189.79,144.04
2018,4,19,7,15,542.5,86.5,4.0,11.45,279.5,262.9,205.07
2018,4,19,7,30,702.0,81.0,4.1,11.7,355.0,352.21,280.77
2018,4,19,7,45,688.0,96.5,4.25,11.9,396.5,404.45,327.93
2018,4,19,8,0,674.0,112.0,4.4,12.1,438.0,454.0,371.24
2018,4,19,8,15,697.0,117.5,4.45,12.35,486.0,510.93,418.79
2018,4,19,8,30,720.0,123.0,4.5,12.6,534.0,568.78,465.72
2018,4,19,8,45,683.0,147.5,4.55,12.8,563.0,607.64,495.87
2018,4,19,9,0,646.0,172.0,4.6,13.0,592.0,640.96,520.81
2018,4,19,9,15,754.5,144.0,4.65,13.2,665.0,723.68,585.59
2018,4,19,9,30,863.0,116.0,4.7,13.4,738.0,810.67,649.11
2018,4,19,9,45,859.0,124.5,4.7,13.6,769.0,850.54,676.17
2018,4,19,10,0,855.0,133.0,4.7,13.8,800.0,887.18,700.9
2018,4,19,10,15,823.0,154.0,4.75,13.95,815.5,908.5,714.95
2018,4,19,10,30,791.0,175.0,4.8,14.1,831.0,924.53,725.35
2018,4,19,10,45,663.0,241.0,4.9,14.2,800.5,897.05,704.79
2018,4,19,11,0,535.0,307.0,5.0,14.3,770.0,853.22,669.18
2018,4,19,11,15,468.5,339.5,5.1,14.4,749.5,831.31,651.32
2018,4,19,11,30,402.0,372.0,5.2,14.5,729.0,805.11,630.07
2018,4,19,11,45,338.0,400.0,5.35,14.6,701.5,764.11,598.44
2018,4,19,12,0,274.0,428.0,5.5,14.7,674.0,730.83,572.03
2018,4,19,12,15,282.5,425.5,5.7,14.75,679.0,736.86,577.56
2018,4,19,12,30,291.0,423.0,5.9,14.8,684.0,741.42,581.88
2018,4,19,12,45,324.5,406.5,6.1,14.85,694.5,754.62,593.67
2018,4,19,13,0,358.0,390.0,6.3,14.9,705.0,765.63,603.83
2018,4,19,13,15,378.5,373.5,6.4,14.9,701.0,761.52,602.24
2018,4,19,13,30,399.0,357.0,6.5,14.9,697.0,764.47,605.79
2018,4,19,13,45,497.0,305.5,6.65,14.9,716.5,791.66,630.44
2018,4,19,14,0,595.0,254.0,6.8,14.9,736.0,813.95,651.14
2018,4,19,14,15,747.0,183.5,6.85,14.85,764.5,853.78,684.63
2018,4,19,14,30,899.0,113.0,6.9,14.8,793.0,871.06,698.93
2018,4,19,14,45,886.5,111.0,6.95,14.7,753.5,824.49,665.52
2018,4,19,15,0,874.0,109.0,7.0,14.6,714.0,779.84,633.5
2018,4,19,15,15,858.5,106.0,7.0,14.6,669.0,726.0,593.63
2018,4,19,15,30,843.0,103.0,7.0,14.6,624.0,671.08,550.46
2018,4,19,15,45,751.5,117.0,6.9,14.4,554.0,587.12,482.5
2018,4,19,16,0,660.0,131.0,6.8,14.2,484.0,509.47,418.52
2018,4,19,16,15,541.5,139.5,6.65,14.05,410.0,417.36,341.98
2018,4,19,16,30,423.0,148.0,6.5,13.9,336.0,340.31,277.12
2018,4,19,16,45,486.0,121.5,6.35,13.7,311.5,312.13,250.77
2018,4,19,17,0,549.0,95.0,6.2,13.5,287.0,278.26,217.57
2018,4,19,17,15,515.5,84.5,6.05,13.2,241.0,223.56,168.0
2018,4,19,17,30,482.0,74.0,5.9,12.9,195.0,172.54,121.91
2018,4,19,17,45,410.5,63.0,5.75,12.6,149.0,118.08,76.4
2018,4,19,18,0,339.0,52.0,5.6,12.3,103.0,73.98,43.38
2018,4,19,18,15,226.5,37.5,5.4,12.1,66.0,34.82,19.16
2018,4,19,18,30,114.0,23.0,5.2,11.9,29.0,18.38,0.0
2018,4,19,18,45,57.0,11.5,5.05,11.7,14.5,10.96,0.0
2018,4,19,19,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,20,5,15,0.0,1.0,3.3,10.95,1.0,0.0,0.0
2018,4,20,5,30,0.0,2.0,3.3,11.2,2.0,1.91,0.0
2018,4,20,5,45,0.0,10.5,3.25,11.5,10.5,9.73,0.0
2018,4,20,6,0,0.0,19.0,3.2,11.8,19.0,17.63,8.14
2018,4,20,6,15,8.5,33.5,3.25,12.05,35.0,31.74,20.75
2018,4,20,6,30,17.0,48.0,3.3,12.3,51.0,47.02,33.79
2018,4,20,6,45,8.5,65.5,3.3,12.55,67.0,62.43,47.64
2018,4,20,7,0,0.0,83.0,3.3,12.8,83.0,77.1,60.59
2018,4,20,7,15,0.0,101.0,3.25,13.05,101.0,94.03,74.85
2018,4,20,7,30,0.0,119.0,3.2,13.3,119.0,111.06,88.94
2018,4,20,7,45,6.5,143.5,3.15,13.55,146.5,137.19,110.37
2018,4,20,8,0,13.0,168.0,3.1,13.8,174.0,164.21,132.29
2018,4,20,8,15,29.5,200.5,3.1,14.1,216.5,209.08,168.61
2018,4,20,8,30,46.0,233.0,3.1,14.4,259.0,253.14,203.72
2018,4,20,8,45,59.0,259.0,3.1,14.65,295.5,290.33,232.87
2018,4,20,9,0,72.0,285.0,3.1,14.9,332.0,328.85,262.71
2018,4,20,9,15,84.5,308.5,3.1,15.1,367.0,365.65,290.89
2018,4,20,9,30,97.0,332.0,3.1,15.3,402.0,403.45,319.49
2018,4,20,9,45,127.5,354.0,3.15,15.45,451.0,464.05,365.72
2018,4,20,10,0,158.0,376.0,3.2,15.6,500.0,518.57,406.66
2018,4,20,10,15,180.5,390.5,3.2,15.8,537.0,559.76,436.84
2018,4,20,10,30,203.0,405.0,3.2,16.0,574.0,601.63,467.24
2018,4,20,10,45,194.5,417.0,3.25,16.15,582.0,611.99,473.68
2018,4,20,11,0,186.0,429.0,3.3,16.3,590.0,621.16,479.45
2018,4,20,11,15,156.5,435.0,3.35,16.4,572.0,602.28,464.29
2018,4,20,11,30,127.0,441.0,3.4,16.5,554.0,581.76,448.06
2018,4,20,11,45,132.5,443.5,3.4,16.6,562.5,591.39,455.09
2018,4,20,12,0,138.0,446.0,3.4,16.7,571.0,600.35,461.5
2018,4,20,12,15,140.0,445.5,3.5,16.7,572.0,601.88,462.91
2018,4,20,12,30,142.0,445.0,3.6,16.7,573.0,602.61,463.84
2018,4,20,12,45,130.0,439.0,3.75,16.75,555.0,582.82,449.41
2018,4,20,13,0,118.0,433.0,3.9,16.8,537.0,562.58,434.69
2018,4,20,13,15,112.5,422.5,4.1,16.75,520.0,543.65,421.4
2018,4,20,13,30,107.0,412.0,4.3,16.7,503.0,513.5,399.85
2018,4,20,13,45,176.0,374.0,4.45,16.6,519.0,545.14,427.27
2018,4,20,14,0,245.0,336.0,4.6,16.5,535.0,571.6,450.45
2018,4,20,14,15,359.5,288.0,4.85,16.4,567.5,621.45,492.69
2018,4,20,14,30,474.0,240.0,5.1,16.3,600.0,653.2,521.1
2018,4,20,14,45,604.5,190.0,5.3,16.15,625.0,689.41,552.74
2018,4,20,15,0,735.0,140.0,5.5,16.0,650.0,709.1,571.53
2018,4,20,15,15,764.5,125.0,5.5,16.0,626.5,678.97,548.99
2018,4,20,15,30,794.0,110.0,5.5,16.0,603.0,645.72,523.53
2018,4,20,15,45,601.5,144.5,5.85,15.6,501.0,523.52,426.79
2018,4,20,16,0,409.0,179.0,6.2,15.2,399.0,414.01,338.05
2018,4,20,16,15,535.0,140.0,6.25,14.9,398.0,414.3,338.18
2018,4,20,16,30,661.0,101.0,6.3,14.6,397.0,402.52,325.98
2018,4,20,16,45,625.5,93.5,6.3,14.3,345.5,341.0,272.13
2018,4,20,17,0,590.0,86.0,6.3,14.0,294.0,282.74,220.02
2018,4,20,17,15,567.0,75.0,6.25,13.65,248.0,227.98,169.9
2018,4,20,17,30,544.0,64.0,6.2,13.3,202.0,175.58,121.9
2018,4,20,17,45,471.5,55.5,6.1,12.95,155.0,121.05,76.18
2018,4,20,18,0,399.0,47.0,6.0,12.6,108.0,75.46,42.31
2018,4,20,18,15,265.5,34.0,5.85,12.4,68.0,33.55,17.78
2018,4,20,18,30,132.0,21.0,5.7,12.2,28.0,16.66,0.0
2018,4,20,18,45,66.0,10.5,5.6,11.95,14.0,10.01,0.0
2018,4,20,19,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,21,5,15,22.5,4.0,4.05,10.7,4.0,0.0,0.0
2018,4,21,5,30,45.0,8.0,4.0,11.0,8.0,7.63,0.0
2018,4,21,5,45,158.0,22.0,4.0,11.3,35.5,17.56,0.0
2018,4,21,6,0,271.0,36.0,4.0,11.6,63.0,32.57,17.83
2018,4,21,6,15,349.5,47.0,3.95,11.85,103.5,69.31,39.58
2018,4,21,6,30,428.0,58.0,3.9,12.1,144.0,114.61,72.82
2018,4,21,6,45,518.5,65.5,3.8,12.35,200.0,168.71,116.98
2018,4,21,7,0,609.0,73.0,3.7,12.6,256.0,233.72,172.88
2018,4,21,7,15,658.0,77.5,3.55,12.85,310.0,292.9,226.05
2018,4,21,7,30,707.0,82.0,3.4,13.1,364.0,357.13,282.76
2018,4,21,7,45,739.5,86.0,3.25,13.35,416.5,418.76,336.2
2018,4,21,8,0,772.0,90.0,3.1,13.6,469.0,482.15,389.3
2018,4,21,8,15,795.5,93.0,2.9,13.9,519.0,541.6,437.29
2018,4,21,8,30,819.0,96.0,2.7,14.2,569.0,601.77,483.96
2018,4,21,8,45,837.0,98.5,2.5,14.45,616.0,658.2,526.06
2018,4,21,9,0,855.0,101.0,2.3,14.7,663.0,714.13,565.94
2018,4,21,9,15,870.0,102.5,2.15,15.05,705.0,762.42,597.24
2018,4,21,9,30,885.0,104.0,2.0,15.4,747.0,812.34,628.86
2018,4,21,9,45,897.0,104.0,1.85,15.75,783.0,856.54,655.58
2018,4,21,10,0,909.0,104.0,1.7,16.1,819.0,898.56,680.09
2018,4,21,10,15,916.0,105.5,1.65,16.45,848.0,935.27,701.65
2018,4,21,10,30,923.0,107.0,1.6,16.8,877.0,969.02,721.01
2018,4,21,10,45,927.0,108.0,1.6,17.15,898.5,996.29,736.66
2018,4,21,11,0,931.0,109.0,1.6,17.5,920.0,1020.14,750.1
2018,4,21,11,15,933.5,110.0,1.65,17.7,934.0,1038.98,761.57
2018,4,21,11,30,936.0,111.0,1.7,17.9,948.0,1054.13,770.82
2018,4,21,11,45,937.0,111.0,1.8,18.1,954.0,1062.98,776.94
2018,4,21,12,0,938.0,111.0,1.9,18.3,960.0,1068.0,780.79
2018,4,21,12,15,937.5,111.0,2.1,18.35,958.0,1067.65,783.14
2018,4,21,12,30,937.0,111.0,2.3,18.4,956.0,1063.45,782.99
2018,4,21,12,45,934.5,111.5,2.55,18.4,946.5,1053.95,780.04
2018,4,21,13,0,932.0,112.0,2.8,18.4,937.0,1040.69,774.45
2018,4,21,13,15,927.0,111.5,3.05,18.35,918.5,1020.29,764.05
2018,4,21,13,30,922.0,111.0,3.3,18.3,900.0,996.39,751.08
2018,4,21,13,45,914.5,110.5,3.6,18.2,874.5,966.82,734.42
2018,4,21,14,0,907.0,110.0,3.9,18.1,849.0,934.17,715.21
2018,4,21,14,15,883.0,115.0,4.1,18.0,811.5,890.05,686.96
2018,4,21,14,30,859.0,120.0,4.3,17.9,774.0,844.3,657.04
2018,4,21,14,45,860.5,112.5,4.55,17.75,740.0,804.7,632.03
2018,4,21,15,0,862.0,105.0,4.8,17.6,706.0,762.17,604.17
2018,4,21,15,15,843.5,103.5,4.8,17.6,661.0,712.03,568.51
2018,4,21,15,30,825.0,102.0,4.8,17.6,616.0,657.48,527.08
2018,4,21,15,45,801.0,100.0,5.05,17.25,567.0,598.61,482.5
2018,4,21,16,0,777.0,98.0,5.3,16.9,518.0,540.16,436.58
2018,4,21,16,15,753.5,94.0,5.35,16.65,468.5,480.71,387.71
2018,4,21,16,30,730.0,90.0,5.4,16.4,419.0,421.91,337.83
2018,4,21,16,45,691.5,85.5,5.4,16.1,366.0,358.39,282.83
2018,4,21,17,0,653.0,81.0,5.4,15.8,313.0,298.33,229.48
2018,4,21,17,15,601.0,74.0,5.45,15.4,260.5,235.99,174.13
2018,4,21,17,30,549.0,67.0,5.5,15.0,208.0,179.45,124.06
2018,4,21,17,45,470.0,58.0,5.5,14.6,159.0,123.2,77.56
2018,4,21,18,0,391.0,49.0,5.5,14.2,110.0,76.72,43.41
2018,4,21,18,15,267.0,36.0,5.45,13.95,70.5,34.36,18.38
2018,4,21,18,30,143.0,23.0,5.4,13.7,31.0,18.28,0.0
2018,4,21,18,45,71.5,11.5,5.35,13.45,15.5,10.96,0.0
2018,4,21,19,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,22,5,15,2.0,2.5,3.9,11.1,2.5,0.0,0.0
2018,4,22,5,30,4.0,5.0,3.9,11.4,5.0,4.77,0.0
2018,4,22,5,45,23.0,20.0,3.9,11.7,22.0,17.39,0.0
2018,4,22,6,0,42.0,35.0,3.9,12.0,39.0,31.04,18.81
2018,4,22,6,15,116.5,53.0,3.95,12.25,74.5,56.42,37.46
2018,4,22,6,30,191.0,71.0,4.0,12.5,110.0,92.41,64.56
2018,4,22,6,45,148.5,94.5,4.05,12.75,130.0,118.4,89.5
2018,4,22,7,0,106.0,118.0,4.1,13.0,150.0,139.6,110.09
2018,4,22,7,15,123.0,139.0,4.0,13.25,183.0,172.74,138.3
2018,4,22,7,30,140.0,160.0,3.9,13.5,216.0,207.95,167.97
2018,4,22,7,45,208.5,179.5,3.8,13.8,276.0,266.45,216.08
2018,4,22,8,0,277.0,199.0,3.7,14.1,336.0,336.63,273.22
2018,4,22,8,15,384.5,195.0,3.55,14.35,406.5,414.08,335.75
2018,4,22,8,30,492.0,191.0,3.4,14.6,477.0,497.69,402.09
2018,4,22,8,45,570.0,181.0,3.2,14.85,538.0,565.4,454.54
2018,4,22,9,0,648.0,171.0,3.0,15.1,599.0,642.65,512.73
2018,4,22,9,15,737.5,154.0,2.9,15.35,670.0,722.81,572.09
2018,4,22,9,30,827.0,137.0,2.8,15.6,741.0,805.75,629.83
2018,4,22,9,45,862.0,133.0,2.7,15.9,789.0,863.26,667.17
2018,4,22,10,0,897.0,129.0,2.6,16.2,837.0,914.39,699.43
2018,4,22,10,15,865.0,147.5,2.65,16.4,850.5,940.05,715.38
2018,4,22,10,30,833.0,166.0,2.7,16.6,864.0,954.5,723.96
2018,4,22,10,45,677.5,244.0,2.75,16.85,821.0,913.59,694.7
2018,4,22,11,0,522.0,322.0,2.8,17.1,778.0,855.38,649.64
2018,4,22,11,15,512.5,335.5,2.9,17.25,789.0,869.58,659.41
2018,4,22,11,30,503.0,349.0,3.0,17.4,800.0,881.2,666.81
2018,4,22,11,45,532.0,339.0,3.1,17.5,819.0,904.93,684.1
2018,4,22,12,0,561.0,329.0,3.2,17.6,838.0,926.46,699.79
2018,4,22,12,15,610.0,304.5,3.35,17.7,857.0,951.61,719.1
2018,4,22,12,30,659.0,280.0,3.5,17.8,876.0,973.93,736.45
2018,4,22,12,45,745.0,230.5,3.6,17.85,897.5,1003.49,758.15
2018,4,22,13,0,831.0,181.0,3.7,17.9,919.0,1021.05,770.76
2018,4,22,13,15,879.5,154.0,3.85,17.9,921.5,1026.22,775.71
2018,4,22,13,30,928.0,127.0,4.0,17.9,924.0,1018.27,771.96
2018,4,22,13,45,923.0,124.5,4.1,17.95,898.0,988.78,753.14
2018,4,22,14,0,918.0,122.0,4.2,18.0,872.0,956.04,732.13
2018,4,22,14,15,904.0,122.5,4.25,17.95,837.0,915.51,705.53
2018,4,22,14,30,890.0,123.0,4.3,17.9,802.0,872.68,677.08
2018,4,22,14,45,879.5,120.5,4.4,17.85,763.5,832.11,650.39
2018,4,22,15,0,869.0,118.0,4.5,17.8,725.0,784.33,618.1
2018,4,22,15,15,850.5,115.5,4.5,17.8,679.0,729.12,578.98
2018,4,22,15,30,832.0,113.0,4.5,17.8,633.0,673.12,536.73
2018,4,22,15,45,804.0,108.5,4.45,17.6,579.0,608.84,487.32
2018,4,22,16,0,776.0,104.0,4.4,17.4,525.0,545.43,437.26
2018,4,22,16,15,756.5,99.0,4.4,17.2,476.5,486.86,389.63
2018,4,22,16,30,737.0,94.0,4.4,17.0,428.0,428.86,340.88
2018,4,22,16,45,703.0,89.0,4.4,16.75,376.0,366.17,287.07
2018,4,22,17,0,669.0,84.0,4.4,16.5,324.0,306.41,234.33
2018,4,22,17,15,608.5,77.5,4.45,16.0,268.5,241.32,177.47
2018,4,22,17,30,548.0,71.0,4.5,15.5,213.0,183.04,126.68
2018,4,22,17,45,466.5,62.5,4.55,15.0,164.0,126.97,80.71
2018,4,22,18,0,385.0,54.0,4.6,14.5,115.0,81.04,47.19
2018,4,22,18,15,261.5,40.0,4.55,14.2,74.5,37.68,21.17
2018,4,22,18,30,138.0,26.0,4.5,13.9,34.0,20.74,0.0
2018,4,22,18,45,69.0,13.0,4.5,13.6,17.0,12.39,0.0
2018,4,22,19,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
