Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,22,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,5,15,1.0,3.0,1.0,12.05,3.0,0.0,0.0
2018,4,23,5,30,2.0,6.0,1.0,12.2,6.0,5.72,0.0
2018,4,23,5,45,27.5,22.0,0.95,12.35,25.0,19.0,0.0
2018,4,23,6,0,53.0,38.0,0.9,12.5,44.0,33.77,21.07
2018,4,23,6,15,97.5,56.5,0.85,12.75,74.5,58.53,39.94
2018,4,23,6,30,142.0,75.0,0.8,13.0,105.0,89.36,64.0
2018,4,23,6,45,103.0,96.5,0.8,13.2,121.5,111.16,84.84
2018,4,23,7,0,64.0,118.0,0.8,13.4,138.0,127.16,100.34
2018,4,23,7,15,88.0,141.5,0.7,13.75,174.0,161.77,128.74
2018,4,23,7,30,112.0,165.0,0.6,14.1,210.0,201.99,161.28
2018,4,23,7,45,135.0,189.0,0.5,14.4,251.0,243.14,193.92
2018,4,23,8,0,158.0,213.0,0.4,14.7,292.0,286.9,227.82
2018,4,23,8,15,183.0,235.0,0.4,15.05,335.5,332.24,262.43
2018,4,23,8,30,208.0,257.0,0.4,15.4,379.0,380.0,298.12
2018,4,23,8,45,220.5,277.0,0.35,15.7,415.5,419.76,326.59
2018,4,23,9,0,233.0,297.0,0.3,16.0,452.0,460.27,354.96
2018,4,23,9,15,305.0,299.0,0.3,16.35,514.5,534.99,408.76
2018,4,23,9,30,377.0,301.0,0.3,16.7,577.0,608.2,459.74
2018,4,23,9,45,593.0,230.0,0.3,17.1,688.5,742.65,554.31
2018,4,23,10,0,809.0,159.0,0.3,17.5,800.0,875.65,640.26
2018,4,23,10,15,820.0,161.0,0.4,17.7,830.5,913.87,663.04
2018,4,23,10,30,831.0,163.0,0.5,17.9,861.0,949.67,685.84
2018,4,23,10,45,698.5,234.5,0.6,18.15,831.5,923.73,669.62
2018,4,23,11,0,566.0,306.0,0.7,18.4,802.0,881.26,640.33
2018,4,23,11,15,426.5,367.0,0.85,18.5,744.0,816.62,596.85
2018,4,23,11,30,287.0,428.0,1.0,18.6,686.0,737.54,542.48
2018,4,23,11,45,261.5,438.5,1.15,18.65,675.0,725.84,536.1
2018,4,23,12,0,236.0,449.0,1.3,18.7,664.0,700.93,519.93
2018,4,23,12,15,270.0,438.5,1.45,18.7,684.0,735.82,546.27
2018,4,23,12,30,304.0,428.0,1.6,18.7,704.0,757.6,563.27
2018,4,23,12,45,334.5,410.0,1.75,18.65,710.5,766.15,571.59
2018,4,23,13,0,365.0,392.0,1.9,18.6,717.0,772.52,578.56
2018,4,23,13,15,389.5,374.5,2.05,18.5,715.0,771.13,580.17
2018,4,23,13,30,414.0,357.0,2.2,18.4,713.0,776.48,586.26
2018,4,23,13,45,422.0,342.5,2.35,18.3,696.5,757.58,575.22
2018,4,23,14,0,430.0,328.0,2.5,18.2,680.0,736.55,562.66
2018,4,23,14,15,443.5,309.5,2.6,18.05,660.5,714.13,548.92
2018,4,23,14,30,457.0,291.0,2.7,17.9,641.0,689.2,533.12
2018,4,23,14,45,439.5,282.5,2.8,17.7,605.5,647.15,503.9
2018,4,23,15,0,422.0,274.0,2.9,17.5,570.0,605.0,474.12
2018,4,23,15,15,400.0,261.0,2.9,17.5,527.5,548.83,432.76
2018,4,23,15,30,378.0,248.0,2.9,17.5,485.0,500.78,396.69
2018,4,23,15,45,323.0,237.0,3.15,17.1,428.5,435.82,347.52
2018,4,23,16,0,268.0,226.0,3.4,16.7,372.0,375.69,300.97
2018,4,23,16,15,343.0,188.5,3.45,16.35,356.5,360.11,289.25
2018,4,23,16,30,418.0,151.0,3.5,16.0,341.0,339.92,272.07
2018,4,23,16,45,430.5,132.5,3.55,15.7,307.5,300.4,237.99
2018,4,23,17,0,443.0,114.0,3.6,15.4,274.0,258.94,201.05
2018,4,23,17,15,287.5,98.0,3.55,15.05,195.5,173.01,131.33
2018,4,23,17,30,132.0,82.0,3.5,14.7,117.0,104.23,77.6
2018,4,23,17,45,78.0,63.0,3.45,14.35,82.5,69.7,50.03
2018,4,23,18,0,24.0,44.0,3.4,14.0,48.0,42.49,29.12
2018,4,23,18,15,23.0,30.5,3.25,13.75,33.0,28.31,16.96
2018,4,23,18,30,22.0,17.0,3.1,13.5,18.0,15.16,0.1
2018,4,23,18,45,11.0,8.5,3.0,13.25,9.0,8.1,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.1,10.8,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.0,2.0,1.91,0.0
2018,4,24,5,45,0.0,7.5,2.1,11.2,7.5,6.94,0.0
2018,4,24,6,0,0.0,13.0,2.1,11.4,13.0,12.04,4.21
2018,4,24,6,15,0.0,20.5,2.05,11.55,20.5,19.0,10.52
2018,4,24,6,30,0.0,28.0,2.0,11.7,28.0,25.97,16.74
2018,4,24,6,45,0.0,39.0,1.95,11.9,39.0,36.21,25.69
2018,4,24,7,0,0.0,50.0,1.9,12.1,50.0,46.46,34.53
2018,4,24,7,15,0.0,60.0,1.85,12.25,60.0,55.79,42.46
2018,4,24,7,30,0.0,70.0,1.8,12.4,70.0,65.13,50.27
2018,4,24,7,45,0.0,96.5,1.8,12.55,96.5,89.94,71.03
2018,4,24,8,0,0.0,123.0,1.8,12.7,123.0,114.91,91.59
2018,4,24,8,15,2.5,149.5,1.8,12.85,151.0,141.44,113.17
2018,4,24,8,30,5.0,176.0,1.8,13.0,179.0,168.41,134.82
2018,4,24,8,45,11.0,205.0,1.85,13.2,212.0,200.49,160.39
2018,4,24,9,0,17.0,234.0,1.9,13.4,245.0,233.32,186.23
2018,4,24,9,15,26.5,266.0,2.0,13.55,284.5,278.74,221.87
2018,4,24,9,30,36.0,298.0,2.1,13.7,324.0,319.96,253.71
2018,4,24,9,45,46.0,323.0,2.2,13.85,358.5,355.42,280.79
2018,4,24,10,0,56.0,348.0,2.3,14.0,393.0,391.63,308.22
2018,4,24,10,15,57.5,362.5,2.4,14.1,410.0,410.07,321.74
2018,4,24,10,30,59.0,377.0,2.5,14.2,427.0,428.44,335.26
2018,4,24,10,45,94.5,402.0,2.55,14.3,484.0,489.77,382.07
2018,4,24,11,0,130.0,427.0,2.6,14.4,541.0,563.41,436.88
2018,4,24,11,15,161.0,437.5,2.7,14.45,581.0,607.69,469.76
2018,4,24,11,30,192.0,448.0,2.8,14.5,621.0,652.09,502.66
2018,4,24,11,45,199.0,451.5,2.85,14.55,632.0,664.77,511.65
2018,4,24,12,0,206.0,455.0,2.9,14.6,643.0,676.52,520.24
2018,4,24,12,15,243.0,445.5,3.0,14.65,666.5,715.37,549.49
2018,4,24,12,30,280.0,436.0,3.1,14.7,690.0,741.31,569.42
2018,4,24,12,45,354.0,404.0,3.25,14.75,722.0,778.77,599.33
2018,4,24,13,0,428.0,372.0,3.4,14.8,754.0,822.76,633.4
2018,4,24,13,15,547.5,310.5,3.55,14.8,789.5,867.77,670.01
2018,4,24,13,30,667.0,249.0,3.7,14.8,825.0,908.48,703.27
2018,4,24,13,45,785.5,184.5,3.8,14.8,843.5,929.62,719.63
2018,4,24,14,0,904.0,120.0,3.9,14.8,862.0,940.59,728.68
2018,4,24,14,15,889.5,121.0,4.0,14.7,828.0,900.6,702.2
2018,4,24,14,30,875.0,122.0,4.1,14.6,794.0,858.39,674.2
2018,4,24,14,45,860.0,121.0,4.15,14.55,754.0,816.33,645.61
2018,4,24,15,0,845.0,120.0,4.2,14.5,714.0,767.58,611.71
2018,4,24,15,15,831.5,116.5,4.2,14.5,671.0,715.97,574.68
2018,4,24,15,30,818.0,113.0,4.2,14.5,628.0,663.2,534.48
2018,4,24,15,45,776.5,109.5,4.2,14.25,568.0,592.5,479.83
2018,4,24,16,0,735.0,106.0,4.2,14.0,508.0,524.15,425.56
2018,4,24,16,15,718.0,100.0,4.2,13.8,461.5,468.03,379.36
2018,4,24,16,30,701.0,94.0,4.2,13.6,415.0,412.39,331.99
2018,4,24,16,45,622.0,95.0,4.15,13.4,354.0,340.39,270.56
2018,4,24,17,0,543.0,96.0,4.1,13.2,293.0,276.5,215.22
2018,4,24,17,15,505.5,86.5,4.05,12.95,247.0,222.27,166.79
2018,4,24,17,30,468.0,77.0,4.0,12.7,201.0,172.19,122.09
2018,4,24,17,45,356.5,66.0,3.9,12.4,148.0,112.92,74.6
2018,4,24,18,0,245.0,55.0,3.8,12.1,95.0,68.95,43.01
2018,4,24,18,15,173.5,39.5,3.7,11.95,63.0,35.61,21.05
2018,4,24,18,30,102.0,24.0,3.6,11.8,31.0,19.89,3.68
2018,4,24,18,45,54.0,12.5,3.5,11.6,16.0,11.91,0.0
2018,4,24,19,0,6.0,1.0,3.4,11.4,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.3,11.35,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.7,9.35,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.7,9.5,4.0,3.81,0.0
2018,4,25,5,45,2.5,10.0,2.65,9.7,10.0,9.26,0.0
2018,4,25,6,0,0.0,16.0,2.6,9.9,16.0,14.83,6.63
2018,4,25,6,15,0.0,26.5,2.5,10.0,26.5,24.58,15.4
2018,4,25,6,30,0.0,37.0,2.4,10.1,37.0,34.35,24.12
2018,4,25,6,45,0.0,50.0,2.3,10.15,50.0,46.47,34.77
2018,4,25,7,0,0.0,63.0,2.2,10.2,63.0,58.6,45.29
2018,4,25,7,15,0.0,68.5,2.05,10.4,68.5,63.73,49.59
2018,4,25,7,30,0.0,74.0,1.9,10.6,74.0,68.87,53.81
2018,4,25,7,45,0.0,94.5,1.75,10.8,94.5,88.06,69.9
2018,4,25,8,0,0.0,115.0,1.6,11.0,115.0,107.35,85.81
2018,4,25,8,15,2.0,143.5,1.55,11.2,144.5,135.44,108.84
2018,4,25,8,30,4.0,172.0,1.5,11.4,174.0,163.94,131.83
2018,4,25,8,45,15.0,212.0,1.4,11.65,221.5,209.8,168.66
2018,4,25,9,0,26.0,252.0,1.3,11.9,269.0,257.03,205.77
2018,4,25,9,15,47.5,290.0,1.35,12.2,324.0,318.36,253.6
2018,4,25,9,30,69.0,328.0,1.4,12.5,379.0,376.2,297.72
2018,4,25,9,45,88.0,353.0,1.45,12.75,421.0,420.55,330.93
2018,4,25,10,0,107.0,378.0,1.5,13.0,463.0,466.17,364.71
2018,4,25,10,15,184.0,387.0,1.6,13.2,540.0,557.79,434.04
2018,4,25,10,30,261.0,396.0,1.7,13.4,617.0,654.17,504.77
2018,4,25,10,45,447.5,331.0,1.8,13.65,721.0,781.15,599.22
2018,4,25,11,0,634.0,266.0,1.9,13.9,825.0,907.91,690.33
2018,4,25,11,15,758.0,204.5,2.05,14.0,883.0,978.12,738.45
2018,4,25,11,30,882.0,143.0,2.2,14.1,941.0,1032.8,775.18
2018,4,25,11,45,889.5,140.0,2.35,14.25,949.0,1044.47,783.4
2018,4,25,12,0,897.0,137.0,2.5,14.4,957.0,1052.59,789.82
2018,4,25,12,15,897.0,136.0,2.6,14.4,954.5,1051.55,790.16
2018,4,25,12,30,897.0,135.0,2.7,14.4,952.0,1046.83,788.24
2018,4,25,12,45,896.5,133.0,2.85,14.45,942.5,1036.94,783.32
2018,4,25,13,0,896.0,131.0,3.0,14.5,933.0,1023.43,776.0
2018,4,25,13,15,890.5,131.0,3.1,14.45,915.0,1003.55,764.21
2018,4,25,13,30,885.0,131.0,3.2,14.4,897.0,980.34,750.15
2018,4,25,13,45,877.0,131.0,3.35,14.4,871.5,951.65,732.46
2018,4,25,14,0,869.0,131.0,3.5,14.4,846.0,920.04,712.57
2018,4,25,14,15,858.0,129.5,3.6,14.3,813.0,887.4,691.68
2018,4,25,14,30,847.0,128.0,3.7,14.2,780.0,846.07,664.33
2018,4,25,14,45,832.0,127.5,3.8,14.1,741.5,800.52,633.58
2018,4,25,15,0,817.0,127.0,3.9,14.0,703.0,753.41,601.22
2018,4,25,15,15,801.0,123.5,3.9,14.0,659.5,701.27,563.26
2018,4,25,15,30,785.0,120.0,3.9,14.0,616.0,648.27,522.84
2018,4,25,15,45,760.0,117.5,4.0,13.75,567.5,590.69,478.47
2018,4,25,16,0,735.0,115.0,4.1,13.5,519.0,533.07,432.73
2018,4,25,16,15,702.0,111.5,4.1,13.25,467.5,471.4,382.27
2018,4,25,16,30,669.0,108.0,4.1,13.0,416.0,411.93,332.13
2018,4,25,16,45,627.5,102.5,4.1,12.8,363.5,349.75,278.51
2018,4,25,17,0,586.0,97.0,4.1,12.6,311.0,291.48,227.02
2018,4,25,17,15,522.5,89.5,4.05,12.35,258.0,229.63,172.72
2018,4,25,17,30,459.0,82.0,4.0,12.1,205.0,173.32,123.69
2018,4,25,17,45,363.0,71.0,3.9,11.85,155.0,118.39,79.13
2018,4,25,18,0,267.0,60.0,3.8,11.6,105.0,75.17,47.49
2018,4,25,18,15,160.0,42.0,3.7,11.45,66.5,38.52,23.72
2018,4,25,18,30,53.0,24.0,3.6,11.3,28.0,20.75,5.56
2018,4,25,18,45,28.0,12.5,3.5,11.15,14.5,11.91,0.0
2018,4,25,19,0,3.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,3.35,11.0,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,2.95,9.4,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.0,9.5,4.0,3.81,0.0
2018,4,26,5,45,2.5,10.5,3.05,9.65,10.5,9.73,0.21
2018,4,26,6,0,0.0,17.0,3.1,9.8,17.0,15.76,7.46
2018,4,26,6,15,0.0,27.0,3.05,9.95,27.0,25.05,15.83
2018,4,26,6,30,0.0,37.0,3.0,10.1,37.0,34.35,24.12
2018,4,26,6,45,0.0,51.0,2.95,10.25,51.0,47.4,35.56
2018,4,26,7,0,0.0,65.0,2.9,10.4,65.0,60.46,46.85
2018,4,26,7,15,0.0,74.0,2.95,10.6,74.0,68.85,53.94
2018,4,26,7,30,0.0,83.0,3.0,10.8,83.0,77.27,60.94
2018,4,26,7,45,0.0,90.0,3.0,10.95,90.0,83.84,66.28
2018,4,26,8,0,0.0,97.0,3.0,11.1,97.0,90.42,71.57
2018,4,26,8,15,5.5,136.5,3.0,11.35,140.0,130.75,105.13
2018,4,26,8,30,11.0,176.0,3.0,11.6,183.0,171.99,138.86
2018,4,26,8,45,17.0,212.5,3.05,11.8,223.5,211.54,170.76
2018,4,26,9,0,23.0,249.0,3.1,12.0,264.0,251.93,202.88
2018,4,26,9,15,25.0,265.5,3.15,12.2,283.0,270.59,217.18
2018,4,26,9,30,27.0,282.0,3.2,12.4,302.0,296.38,237.09
2018,4,26,9,45,54.0,309.0,3.25,12.6,351.5,347.47,277.53
2018,4,26,10,0,81.0,336.0,3.3,12.8,401.0,400.55,318.9
2018,4,26,10,15,206.5,330.5,3.45,12.95,504.0,528.97,420.74
2018,4,26,10,30,332.0,325.0,3.6,13.1,607.0,646.16,511.32
2018,4,26,10,45,544.0,262.0,3.7,13.25,737.0,804.41,632.1
2018,4,26,11,0,756.0,199.0,3.8,13.4,867.0,957.16,742.02
2018,4,26,11,15,836.0,161.0,3.9,13.45,910.5,1004.02,773.41
2018,4,26,11,30,916.0,123.0,4.0,13.5,954.0,1046.07,802.17
2018,4,26,11,45,917.5,123.5,4.1,13.6,960.0,1055.48,808.41
2018,4,26,12,0,919.0,124.0,4.2,13.7,966.0,1061.18,812.49
2018,4,26,12,15,919.5,123.0,4.3,13.7,964.0,1060.59,812.78
2018,4,26,12,30,920.0,122.0,4.4,13.7,962.0,1056.23,811.0
2018,4,26,12,45,919.0,121.5,4.5,13.75,953.0,1047.16,805.92
2018,4,26,13,0,918.0,121.0,4.6,13.8,944.0,1034.39,798.38
2018,4,26,13,15,914.0,120.5,4.7,13.8,926.5,1015.07,786.47
2018,4,26,13,30,910.0,120.0,4.8,13.8,909.0,992.31,772.15
2018,4,26,13,45,905.0,118.5,4.85,13.75,884.5,964.25,753.78
2018,4,26,14,0,900.0,117.0,4.9,13.7,860.0,933.05,733.09
2018,4,26,14,15,892.0,115.5,4.95,13.65,828.0,896.25,708.25
2018,4,26,14,30,884.0,114.0,5.0,13.6,796.0,856.84,681.29
2018,4,26,14,45,873.5,112.0,5.0,13.55,758.5,812.52,650.17
2018,4,26,15,0,863.0,110.0,5.0,13.5,721.0,766.21,617.26
2018,4,26,15,15,848.5,107.0,5.0,13.5,677.0,717.33,581.93
2018,4,26,15,30,834.0,104.0,5.0,13.5,633.0,663.75,540.43
2018,4,26,15,45,814.5,101.0,5.0,13.35,585.0,606.31,495.07
2018,4,26,16,0,795.0,98.0,5.0,13.2,537.0,548.85,448.43
2018,4,26,16,15,768.5,95.0,5.0,13.1,486.0,488.15,397.76
2018,4,26,16,30,742.0,92.0,5.0,13.0,435.0,428.26,346.3
2018,4,26,16,45,706.0,86.5,4.95,12.85,381.5,364.23,290.21
2018,4,26,17,0,670.0,81.0,4.9,12.7,328.0,303.37,235.54
2018,4,26,17,15,616.5,75.0,4.9,12.55,274.5,240.8,179.38
2018,4,26,17,30,563.0,69.0,4.9,12.4,221.0,184.15,128.74
2018,4,26,17,45,452.0,62.0,4.9,12.2,167.0,124.4,80.26
2018,4,26,18,0,341.0,55.0,4.9,12.0,113.0,76.94,46.04
2018,4,26,18,15,210.5,39.5,4.8,11.85,71.5,36.47,21.3
2018,4,26,18,30,80.0,24.0,4.7,11.7,30.0,19.92,6.23
2018,4,26,18,45,44.0,13.0,4.65,11.6,16.0,12.39,0.0
2018,4,26,19,0,8.0,2.0,4.6,11.5,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,4.6,11.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,27,5,15,37.0,7.0,1.9,12.45,8.0,0.0,0.0
2018,4,27,5,30,74.0,14.0,1.8,12.7,16.0,13.34,0.0
2018,4,27,5,45,199.0,28.0,1.75,12.95,49.0,22.12,8.88
2018,4,27,6,0,324.0,42.0,1.7,13.2,82.0,43.61,24.88
2018,4,27,6,15,354.0,53.5,1.65,13.4,116.5,78.03,46.05
2018,4,27,6,30,384.0,65.0,1.6,13.6,151.0,117.39,76.91
2018,4,27,6,45,402.0,82.5,1.55,13.75,193.5,163.37,116.81
2018,4,27,7,0,420.0,100.0,1.5,13.9,236.0,211.51,159.39
2018,4,27,7,15,339.0,125.5,1.5,14.1,247.5,236.34,184.8
2018,4,27,7,30,258.0,151.0,1.5,14.3,259.0,248.34,197.77
2018,4,27,7,45,374.5,152.5,1.45,14.45,332.0,322.38,257.75
2018,4,27,8,0,491.0,154.0,1.4,14.6,405.0,405.78,324.18
2018,4,27,8,15,634.5,133.0,1.4,14.75,491.0,496.77,395.62
2018,4,27,8,30,778.0,112.0,1.4,14.9,577.0,597.36,472.53
2018,4,27,8,45,740.5,134.5,1.4,15.05,604.5,636.05,500.05
2018,4,27,9,0,703.0,157.0,1.4,15.2,632.0,668.88,522.84
2018,4,27,9,15,724.0,161.0,1.4,15.35,676.0,721.38,559.97
2018,4,27,9,30,745.0,165.0,1.4,15.5,720.0,773.43,595.37
2018,4,27,9,45,807.0,147.5,1.45,15.6,774.0,833.9,635.75
2018,4,27,10,0,869.0,130.0,1.5,15.7,828.0,892.39,674.05
2018,4,27,10,15,875.5,132.5,1.6,15.8,856.5,927.98,697.25
2018,4,27,10,30,882.0,135.0,1.7,15.9,885.0,960.73,718.78
2018,4,27,10,45,886.0,136.5,1.75,16.0,906.0,987.1,735.43
2018,4,27,11,0,890.0,138.0,1.8,16.1,927.0,1010.21,750.03
2018,4,27,11,15,892.0,139.5,1.85,16.15,940.5,1027.98,761.38
2018,4,27,11,30,894.0,141.0,1.9,16.2,954.0,1042.25,770.6
2018,4,27,11,45,894.5,142.5,2.0,16.25,960.0,1051.43,777.37
2018,4,27,12,0,895.0,144.0,2.1,16.3,966.0,1056.98,781.94
2018,4,27,12,15,893.5,144.0,2.2,16.3,963.5,1055.36,782.13
2018,4,27,12,30,892.0,144.0,2.3,16.3,961.0,1050.1,780.09
2018,4,27,12,45,888.0,144.5,2.4,16.3,950.5,1039.26,774.48
2018,4,27,13,0,884.0,145.0,2.5,16.3,940.0,1024.9,766.62
2018,4,27,13,15,880.0,143.5,2.6,16.3,922.0,1005.12,755.18
2018,4,27,13,30,876.0,142.0,2.7,16.3,904.0,982.01,741.49
2018,4,27,13,45,870.0,140.5,2.85,16.3,879.0,953.84,724.72
2018,4,27,14,0,864.0,139.0,3.0,16.3,854.0,929.32,710.27
2018,4,27,14,15,855.5,137.0,3.1,16.2,822.5,892.11,686.68
2018,4,27,14,30,847.0,135.0,3.2,16.1,791.0,852.41,661.11
2018,4,27,14,45,834.5,132.5,3.35,16.05,752.5,806.76,631.07
2018,4,27,15,0,822.0,130.0,3.5,16.0,714.0,759.39,599.24
2018,4,27,15,15,806.0,126.5,3.5,16.0,670.0,707.08,561.64
2018,4,27,15,30,790.0,123.0,3.5,16.0,626.0,653.9,521.65
2018,4,27,15,45,768.5,119.5,3.75,15.75,578.0,597.24,479.08
2018,4,27,16,0,747.0,116.0,4.0,15.5,530.0,540.17,434.65
2018,4,27,16,15,719.0,111.5,4.1,15.3,479.0,479.44,385.45
2018,4,27,16,30,691.0,107.0,4.2,15.1,428.0,420.35,336.1
2018,4,27,16,45,653.0,101.0,4.3,14.95,375.5,357.87,282.62
2018,4,27,17,0,615.0,95.0,4.4,14.8,323.0,298.87,230.75
2018,4,27,17,15,562.5,87.5,4.45,14.55,271.0,238.33,177.43
2018,4,27,17,30,510.0,80.0,4.5,14.3,219.0,183.67,129.43
2018,4,27,17,45,434.0,69.5,4.6,14.05,170.0,127.38,82.98
2018,4,27,18,0,358.0,59.0,4.7,13.8,121.0,81.93,49.23
2018,4,27,18,15,251.5,45.0,4.65,13.6,81.5,42.03,25.09
2018,4,27,18,30,145.0,31.0,4.6,13.4,42.0,24.61,10.05
2018,4,27,18,45,75.0,16.5,4.55,13.15,22.0,15.73,0.0
2018,4,27,19,0,5.0,2.0,4.5,12.9,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,4.45,12.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,28,5,15,5.0,5.0,3.6,12.7,5.0,0.0,0.0
2018,4,28,5,30,10.0,10.0,3.7,12.9,10.0,9.53,0.0
2018,4,28,5,45,65.0,27.5,3.8,13.1,35.0,22.68,10.25
2018,4,28,6,0,120.0,45.0,3.9,13.3,60.0,41.07,26.15
2018,4,28,6,15,194.5,61.0,3.85,13.45,99.0,71.51,46.93
2018,4,28,6,30,269.0,77.0,3.8,13.6,138.0,111.52,77.23
2018,4,28,6,45,375.0,85.0,3.8,13.75,194.0,160.47,115.94
2018,4,28,7,0,481.0,93.0,3.8,13.9,250.0,222.06,167.28
2018,4,28,7,15,340.5,125.0,3.75,14.05,246.0,236.68,186.32
2018,4,28,7,30,200.0,157.0,3.7,14.2,242.0,231.48,186.03
2018,4,28,7,45,154.5,179.0,3.65,14.35,249.5,242.35,195.94
2018,4,28,8,0,109.0,201.0,3.6,14.5,257.0,250.45,202.52
2018,4,28,8,15,68.0,201.0,3.55,14.6,237.0,230.29,185.66
2018,4,28,8,30,27.0,201.0,3.5,14.7,217.0,209.23,167.62
2018,4,28,8,45,16.5,193.5,3.4,14.85,203.5,192.91,153.76
2018,4,28,9,0,6.0,186.0,3.3,15.0,190.0,179.17,141.96
2018,4,28,9,15,71.0,256.0,3.35,15.05,309.0,301.63,241.12
2018,4,28,9,30,136.0,326.0,3.4,15.1,428.0,434.28,344.81
2018,4,28,9,45,394.0,275.0,3.4,15.2,588.5,619.77,490.87
2018,4,28,10,0,652.0,224.0,3.4,15.3,749.0,810.1,633.87
2018,4,28,10,15,768.5,179.0,3.45,15.35,819.0,886.07,686.72
2018,4,28,10,30,885.0,134.0,3.5,15.4,889.0,962.46,738.77
2018,4,28,10,45,698.5,217.5,3.55,15.45,822.5,905.36,697.83
2018,4,28,11,0,512.0,301.0,3.6,15.5,756.0,822.32,635.15
2018,4,28,11,15,432.0,353.5,3.6,15.5,741.5,806.38,621.13
2018,4,28,11,30,352.0,406.0,3.6,15.5,727.0,777.04,597.24
2018,4,28,11,45,288.5,430.5,3.65,15.5,694.5,742.09,570.36
2018,4,28,12,0,225.0,455.0,3.7,15.5,662.0,693.81,533.86
2018,4,28,12,15,270.0,440.0,3.75,15.5,688.0,734.66,565.18
2018,4,28,12,30,315.0,425.0,3.8,15.5,714.0,762.78,586.88
2018,4,28,12,45,356.5,406.0,3.9,15.5,730.0,781.16,601.87
2018,4,28,13,0,398.0,387.0,4.0,15.5,746.0,797.04,615.16
2018,4,28,13,15,350.5,396.0,4.05,15.45,707.5,752.97,582.65
2018,4,28,13,30,303.0,405.0,4.1,15.4,669.0,709.0,550.27
2018,4,28,13,45,260.0,402.0,4.2,15.35,624.0,657.56,512.55
2018,4,28,14,0,217.0,399.0,4.3,15.3,579.0,598.09,468.67
2018,4,28,14,15,256.0,373.5,4.4,15.25,578.0,606.36,477.32
2018,4,28,14,30,295.0,348.0,4.5,15.2,577.0,602.1,476.32
2018,4,28,14,45,295.5,326.0,4.6,15.15,546.0,567.23,451.15
2018,4,28,15,0,296.0,304.0,4.7,15.1,515.0,531.47,425.03
2018,4,28,15,15,282.5,288.5,4.7,15.1,480.0,491.53,394.54
2018,4,28,15,30,269.0,273.0,4.7,15.1,445.0,452.08,364.04
2018,4,28,15,45,367.0,228.5,4.85,14.9,444.0,452.44,366.68
2018,4,28,16,0,465.0,184.0,5.0,14.7,443.0,447.45,363.73
2018,4,28,16,15,592.5,140.5,5.05,14.6,438.0,444.39,360.52
2018,4,28,16,30,720.0,97.0,5.1,14.5,433.0,423.13,340.5
2018,4,28,16,45,695.0,90.0,5.15,14.35,383.0,363.2,288.01
2018,4,28,17,0,670.0,83.0,5.2,14.2,333.0,305.2,235.89
2018,4,28,17,15,526.5,85.5,5.2,14.0,263.0,226.69,169.58
2018,4,28,17,30,383.0,88.0,5.2,13.8,193.0,163.03,117.6
2018,4,28,17,45,273.0,74.5,5.2,13.6,141.5,108.43,74.38
2018,4,28,18,0,163.0,61.0,5.2,13.4,90.0,67.8,45.15
2018,4,28,18,15,115.5,44.0,5.15,13.25,61.0,39.42,25.06
2018,4,28,18,30,68.0,27.0,5.1,13.1,32.0,22.28,9.42
2018,4,28,18,45,39.0,14.5,5.0,12.95,17.0,13.82,0.0
2018,4,28,19,0,10.0,2.0,4.9,12.8,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.9,12.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,5,15,27.0,7.5,5.1,12.45,8.5,0.0,0.0
2018,4,29,5,30,54.0,15.0,5.2,12.6,17.0,14.3,0.0
2018,4,29,5,45,66.5,20.5,5.3,12.75,26.5,17.22,7.03
2018,4,29,6,0,79.0,26.0,5.4,12.9,36.0,24.71,13.38
2018,4,29,6,15,106.0,36.5,5.45,12.95,57.0,42.58,26.19
2018,4,29,6,30,133.0,47.0,5.5,13.0,78.0,63.93,43.18
2018,4,29,6,45,77.0,64.5,5.55,13.1,83.5,77.2,57.6
2018,4,29,7,0,21.0,82.0,5.6,13.2,89.0,82.51,64.48
2018,4,29,7,15,88.0,89.0,5.6,13.3,125.5,114.57,90.46
2018,4,29,7,30,155.0,96.0,5.6,13.4,162.0,155.18,124.54
2018,4,29,7,45,90.0,87.0,5.6,13.45,126.5,124.91,100.19
2018,4,29,8,0,25.0,78.0,5.6,13.5,91.0,86.45,67.78
2018,4,29,8,15,17.0,128.5,5.6,13.6,137.5,131.71,105.35
2018,4,29,8,30,9.0,179.0,5.6,13.7,184.0,173.52,139.33
2018,4,29,8,45,11.0,201.5,5.6,13.85,208.5,196.88,157.99
2018,4,29,9,0,13.0,224.0,5.6,14.0,233.0,220.53,176.73
2018,4,29,9,15,14.5,239.0,5.65,14.1,249.5,236.81,189.44
2018,4,29,9,30,16.0,254.0,5.7,14.2,266.0,253.23,202.21
2018,4,29,9,45,14.0,238.5,5.7,14.3,249.5,237.3,188.95
2018,4,29,10,0,12.0,223.0,5.7,14.4,233.0,221.2,175.66
2018,4,29,10,15,11.5,226.0,5.7,14.5,235.5,224.13,177.69
2018,4,29,10,30,11.0,229.0,5.7,14.6,238.0,226.98,179.68
2018,4,29,10,45,51.0,323.0,5.75,14.65,368.0,366.37,291.09
2018,4,29,11,0,91.0,417.0,5.8,14.7,498.0,502.74,396.93
2018,4,29,11,15,166.5,426.0,5.8,14.7,577.0,599.16,472.17
2018,4,29,11,30,242.0,435.0,5.8,14.7,656.0,697.08,547.22
2018,4,29,11,45,423.0,363.5,5.85,14.7,753.0,817.23,641.97
2018,4,29,12,0,604.0,292.0,5.9,14.7,850.0,929.99,729.38
2018,4,29,12,15,750.0,213.5,5.85,14.7,904.5,997.19,779.0
2018,4,29,12,30,896.0,135.0,5.8,14.7,959.0,1044.15,811.82
2018,4,29,12,45,898.5,131.5,5.8,14.75,950.0,1035.65,805.63
2018,4,29,13,0,901.0,128.0,5.8,14.8,941.0,1023.47,797.29
2018,4,29,13,15,897.0,127.0,5.8,14.8,923.5,1003.89,783.96
2018,4,29,13,30,893.0,126.0,5.8,14.8,906.0,980.94,768.31
2018,4,29,13,45,886.5,125.0,5.8,14.8,881.0,952.43,748.69
2018,4,29,14,0,880.0,124.0,5.8,14.8,856.0,920.93,726.9
2018,4,29,14,15,872.0,121.5,5.85,14.75,823.5,883.78,701.32
2018,4,29,14,30,864.0,119.0,5.9,14.7,791.0,844.09,673.68
2018,4,29,14,45,853.5,116.5,5.95,14.7,753.5,800.09,642.44
2018,4,29,15,0,843.0,114.0,6.0,14.7,716.0,757.78,612.19
2018,4,29,15,15,828.0,111.0,6.0,14.7,672.5,705.93,573.93
2018,4,29,15,30,813.0,108.0,6.0,14.7,629.0,653.08,532.51
2018,4,29,15,45,795.5,104.5,6.2,14.5,582.0,597.49,488.8
2018,4,29,16,0,778.0,101.0,6.4,14.3,535.0,541.73,443.57
2018,4,29,16,15,754.5,96.5,6.45,14.15,485.0,482.07,393.5
2018,4,29,16,30,731.0,92.0,6.5,14.0,435.0,422.86,342.4
2018,4,29,16,45,698.0,86.5,6.5,13.85,383.0,360.79,287.66
2018,4,29,17,0,665.0,81.0,6.5,13.7,331.0,301.55,234.14
2018,4,29,17,15,617.5,75.0,6.5,13.5,279.0,241.03,179.47
2018,4,29,17,30,570.0,69.0,6.5,13.3,227.0,185.68,129.68
2018,4,29,17,45,495.0,61.0,6.45,13.1,177.5,129.86,82.87
2018,4,29,18,0,420.0,53.0,6.4,12.9,128.0,83.18,48.06
2018,4,29,18,15,246.0,40.0,6.4,12.75,80.5,37.91,21.86
2018,4,29,18,30,72.0,27.0,6.4,12.6,33.0,22.3,10.15
2018,4,29,18,45,38.0,14.0,6.4,12.45,17.0,13.34,0.0
2018,4,29,19,0,4.0,1.0,6.4,12.3,1.0,0.0,0.0
2018,4,29,19,15,2.0,0.5,6.25,12.25,0.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,5.55,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,4,30,5,15,3.0,6.0,5.1,11.7,6.0,0.0,0.0
2018,4,30,5,30,6.0,12.0,5.1,11.8,12.0,11.44,0.0
2018,4,30,5,45,17.5,27.5,5.15,11.95,29.5,24.63,13.2
2018,4,30,6,0,29.0,43.0,5.2,12.1,47.0,39.38,26.62
2018,4,30,6,15,39.0,61.5,5.2,12.2,69.0,59.3,43.21
2018,4,30,6,30,49.0,80.0,5.2,12.3,91.0,80.78,61.42
2018,4,30,6,45,189.0,94.0,5.2,12.35,154.5,128.76,97.31
2018,4,30,7,0,329.0,108.0,5.2,12.4,218.0,195.26,150.93
2018,4,30,7,15,401.0,121.5,5.1,12.55,278.0,254.25,201.43
2018,4,30,7,30,473.0,135.0,5.0,12.7,338.0,321.39,258.74
2018,4,30,7,45,533.0,140.0,4.95,12.8,396.0,382.63,311.02
2018,4,30,8,0,593.0,145.0,4.9,12.9,454.0,452.46,369.36
2018,4,30,8,15,458.0,195.0,4.9,13.0,447.5,456.7,373.07
2018,4,30,8,30,323.0,245.0,4.9,13.1,441.0,443.44,361.31
2018,4,30,8,45,366.0,253.5,4.9,13.2,491.5,498.01,404.98
2018,4,30,9,0,409.0,262.0,4.9,13.3,542.0,562.13,455.08
2018,4,30,9,15,451.5,264.5,5.05,13.4,590.5,616.95,497.89
2018,4,30,9,30,494.0,267.0,5.2,13.5,639.0,673.86,541.85
2018,4,30,9,45,457.0,296.5,5.3,13.6,653.0,693.19,554.73
2018,4,30,10,0,420.0,326.0,5.4,13.7,667.0,708.28,564.38
2018,4,30,10,15,400.5,348.0,5.5,13.75,682.0,727.7,577.82
2018,4,30,10,30,381.0,370.0,5.6,13.8,697.0,736.51,583.42
2018,4,30,10,45,352.0,387.0,5.75,13.8,694.5,736.78,582.71
2018,4,30,11,0,323.0,404.0,5.9,13.8,692.0,734.38,580.02
2018,4,30,11,15,395.5,379.5,6.0,13.8,738.0,795.64,627.89
2018,4,30,11,30,468.0,355.0,6.1,13.8,784.0,848.94,669.44
2018,4,30,11,45,431.5,373.0,6.2,13.8,770.0,834.81,657.8
2018,4,30,12,0,395.0,391.0,6.3,13.8,756.0,818.09,644.55
2018,4,30,12,15,625.5,279.5,6.4,13.75,856.5,938.59,741.61
2018,4,30,12,30,856.0,168.0,6.5,13.7,957.0,1046.59,821.59
2018,4,30,12,45,829.5,180.0,6.6,13.65,938.0,1025.15,806.62
2018,4,30,13,0,803.0,192.0,6.7,13.6,919.0,1000.61,790.06
2018,4,30,13,15,829.0,176.0,6.85,13.6,913.5,995.99,788.16
2018,4,30,13,30,855.0,160.0,7.0,13.6,908.0,986.93,783.0
2018,4,30,13,45,843.5,160.5,7.1,13.6,881.0,955.69,761.34
2018,4,30,14,0,832.0,161.0,7.2,13.6,854.0,921.8,737.69
2018,4,30,14,15,826.5,157.0,7.35,13.55,823.5,886.11,712.88
2018,4,30,14,30,821.0,153.0,7.5,13.5,793.0,847.85,685.91
2018,4,30,14,45,805.5,150.5,7.6,13.45,753.5,800.81,651.79
2018,4,30,15,0,790.0,148.0,7.7,13.4,714.0,752.37,616.23
2018,4,30,15,15,774.0,144.0,7.7,13.4,670.5,702.4,577.03
2018,4,30,15,30,758.0,140.0,7.7,13.4,627.0,649.91,535.15
2018,4,30,15,45,734.5,136.5,7.85,13.15,579.5,592.88,489.44
2018,4,30,16,0,711.0,133.0,8.0,12.9,532.0,536.42,443.0
2018,4,30,16,15,678.0,129.0,8.0,12.75,480.5,475.58,391.49
2018,4,30,16,30,645.0,125.0,8.0,12.6,429.0,416.99,340.69
2018,4,30,16,45,602.5,118.5,8.05,12.5,376.5,354.89,286.06
2018,4,30,17,0,560.0,112.0,8.1,12.4,324.0,296.87,234.07
2018,4,30,17,15,506.0,102.5,8.05,12.25,272.0,235.34,179.25
2018,4,30,17,30,452.0,93.0,8.0,12.1,220.0,181.99,131.99
2018,4,30,17,45,377.0,81.5,8.0,11.95,172.0,130.0,88.69
2018,4,30,18,0,302.0,70.0,8.0,11.8,124.0,87.05,56.24
2018,4,30,18,15,207.0,53.0,7.9,11.7,84.5,48.0,30.93
2018,4,30,18,30,112.0,36.0,7.8,11.6,45.0,29.15,15.81
2018,4,30,18,45,58.0,19.5,7.75,11.5,24.0,18.59,0.0
2018,4,30,19,0,4.0,3.0,7.7,11.4,3.0,0.0,0.0
2018,4,30,19,15,2.0,1.5,7.55,11.35,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,7.25,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.95,11.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,6.7,11.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,6.2,10.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,5.55,10.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.75,10.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,1,5,15,1.0,5.5,4.65,10.95,5.5,5.24,0.0
2018,5,1,5,30,2.0,11.0,4.7,11.1,11.0,10.48,0.0
2018,5,1,5,45,7.5,26.5,4.75,11.2,27.5,24.25,13.47
2018,5,1,6,0,13.0,42.0,4.8,11.3,44.0,38.23,26.15
2018,5,1,6,15,28.5,59.0,4.75,11.35,65.0,56.33,41.31
2018,5,1,6,30,44.0,76.0,4.7,11.4,86.0,76.6,58.32
2018,5,1,6,45,26.0,71.5,4.65,11.5,78.0,72.23,55.71
2018,5,1,7,0,8.0,67.0,4.6,11.6,70.0,64.55,49.86
2018,5,1,7,15,13.0,83.5,4.55,11.75,89.0,82.06,64.69
2018,5,1,7,30,18.0,100.0,4.5,11.9,108.0,101.32,80.89
2018,5,1,7,45,75.5,160.5,4.45,12.05,199.5,186.06,151.67
2018,5,1,8,0,133.0,221.0,4.4,12.2,291.0,281.73,230.27
2018,5,1,8,15,99.0,234.5,4.4,12.45,289.5,280.0,228.08
2018,5,1,8,30,65.0,248.0,4.4,12.7,288.0,278.11,225.51
2018,5,1,8,45,134.0,280.5,4.4,12.9,370.0,365.24,295.97
2018,5,1,9,0,203.0,313.0,4.4,13.1,452.0,454.01,366.23
2018,5,1,9,15,321.0,298.5,4.45,13.3,533.5,545.46,438.95
2018,5,1,9,30,439.0,284.0,4.5,13.5,615.0,646.87,517.8
2018,5,1,9,45,642.0,211.5,4.55,13.7,720.5,764.8,610.1
2018,5,1,10,0,845.0,139.0,4.6,13.9,826.0,886.87,698.93
2018,5,1,10,15,858.5,138.5,4.65,14.05,857.0,925.21,724.63
2018,5,1,10,30,872.0,138.0,4.7,14.2,888.0,954.16,744.07
2018,5,1,10,45,877.5,139.0,4.75,14.35,909.5,980.95,762.03
2018,5,1,11,0,883.0,140.0,4.8,14.5,931.0,1004.59,777.81
2018,5,1,11,15,885.5,141.5,4.85,14.6,944.5,1022.52,789.8
2018,5,1,11,30,888.0,143.0,4.9,14.7,958.0,1036.99,799.51
2018,5,1,11,45,888.5,144.0,4.95,14.75,963.5,1045.43,805.32
2018,5,1,12,0,889.0,145.0,5.0,14.8,969.0,1050.29,808.81
2018,5,1,12,15,891.5,142.5,5.1,14.85,967.5,1050.07,809.34
2018,5,1,12,30,894.0,140.0,5.2,14.9,966.0,1046.23,807.5
2018,5,1,12,45,895.0,137.5,5.3,14.95,957.0,1037.24,802.18
2018,5,1,13,0,896.0,135.0,5.4,15.0,948.0,1024.65,794.42
2018,5,1,13,15,892.5,134.0,5.55,15.0,930.5,1005.63,782.69
2018,5,1,13,30,889.0,133.0,5.7,15.0,913.0,983.25,768.55
2018,5,1,13,45,884.0,131.5,5.8,15.0,888.5,955.72,750.32
2018,5,1,14,0,879.0,130.0,5.9,15.0,864.0,925.14,729.8
2018,5,1,14,15,861.0,132.5,6.0,14.95,829.0,890.18,706.08
2018,5,1,14,30,843.0,135.0,6.1,14.9,794.0,847.2,676.21
2018,5,1,14,45,751.0,162.5,6.2,14.8,728.5,771.82,621.69
2018,5,1,15,0,659.0,190.0,6.3,14.7,663.0,698.28,565.12
2018,5,1,15,15,620.0,188.0,6.3,14.7,611.5,637.8,518.18
2018,5,1,15,30,581.0,186.0,6.3,14.7,560.0,579.0,471.73
2018,5,1,15,45,526.0,186.5,6.45,14.35,506.0,512.34,418.93
2018,5,1,16,0,471.0,187.0,6.6,14.0,452.0,452.84,370.76
2018,5,1,16,15,478.0,166.0,6.6,13.8,413.5,408.31,333.91
2018,5,1,16,30,485.0,145.0,6.6,13.6,375.0,362.26,294.61
2018,5,1,16,45,495.5,126.5,6.65,13.35,337.5,318.54,255.94
2018,5,1,17,0,506.0,108.0,6.7,13.1,300.0,273.08,214.47
2018,5,1,17,15,504.0,94.5,6.65,12.9,261.5,229.17,173.49
2018,5,1,17,30,502.0,81.0,6.6,12.7,223.0,183.03,130.51
2018,5,1,17,45,412.5,70.5,6.6,12.45,171.0,125.39,83.03
2018,5,1,18,0,323.0,60.0,6.6,12.2,119.0,80.17,49.51
2018,5,1,18,15,231.5,45.5,6.5,12.05,81.0,42.36,25.81
2018,5,1,18,30,140.0,31.0,6.4,11.9,43.0,24.35,12.78
2018,5,1,18,45,74.5,17.5,6.35,11.75,23.5,16.68,0.0
2018,5,1,19,0,9.0,4.0,6.3,11.6,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,6.2,11.55,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,6.05,11.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.85,11.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.25,11.0,2.0,1.91,0.0
2018,5,2,5,30,0.0,4.0,2.3,11.1,4.0,3.7,0.0
2018,5,2,5,45,0.0,9.5,2.3,11.15,9.5,8.79,1.44
2018,5,2,6,0,0.0,15.0,2.3,11.2,15.0,13.89,6.07
2018,5,2,6,15,0.0,25.0,2.35,11.35,25.0,23.18,14.27
2018,5,2,6,30,0.0,35.0,2.4,11.5,35.0,32.49,22.46
2018,5,2,6,45,0.0,61.5,2.45,11.6,61.5,57.17,43.81
2018,5,2,7,0,0.0,88.0,2.5,11.7,88.0,81.66,64.72
2018,5,2,7,15,13.0,119.0,2.45,11.95,124.5,114.91,92.42
2018,5,2,7,30,26.0,150.0,2.4,12.2,161.0,151.48,122.62
2018,5,2,7,45,56.0,185.5,2.4,12.45,213.5,200.93,163.03
2018,5,2,8,0,86.0,221.0,2.4,12.7,266.0,254.13,205.99
2018,5,2,8,15,60.5,228.0,2.4,12.95,261.0,251.94,203.4
2018,5,2,8,30,35.0,235.0,2.4,13.2,256.0,246.87,198.34
2018,5,2,8,45,40.5,260.0,2.35,13.45,286.5,277.34,222.06
2018,5,2,9,0,46.0,285.0,2.3,13.7,317.0,308.44,245.83
2018,5,2,9,15,91.0,313.0,2.3,13.95,380.5,372.86,296.3
2018,5,2,9,30,136.0,341.0,2.3,14.2,444.0,448.4,354.08
2018,5,2,9,45,471.0,246.0,2.3,14.45,626.0,653.86,515.17
2018,5,2,10,0,806.0,151.0,2.3,14.7,808.0,865.33,667.79
2018,5,2,10,15,732.0,194.5,2.3,14.9,806.5,872.83,669.46
2018,5,2,10,30,658.0,238.0,2.3,15.1,805.0,869.84,665.57
2018,5,2,10,45,562.5,293.5,2.3,15.25,786.5,849.64,647.86
2018,5,2,11,0,467.0,349.0,2.3,15.4,768.0,825.81,627.63
2018,5,2,11,15,353.5,389.0,2.35,15.55,709.0,754.1,574.42
2018,5,2,11,30,240.0,429.0,2.4,15.7,650.0,687.39,523.92
2018,5,2,11,45,216.0,447.0,2.4,15.8,646.5,673.6,513.46
2018,5,2,12,0,192.0,465.0,2.4,15.9,643.0,669.08,509.04
2018,5,2,12,15,192.0,463.5,2.5,15.9,641.5,667.45,508.43
2018,5,2,12,30,192.0,462.0,2.6,15.9,640.0,664.8,507.11
2018,5,2,12,45,189.5,457.5,2.65,15.95,631.5,655.57,500.78
2018,5,2,13,0,187.0,453.0,2.7,16.0,623.0,645.43,493.88
2018,5,2,13,15,181.5,443.5,2.75,15.95,606.0,626.43,480.76
2018,5,2,13,30,176.0,434.0,2.8,15.9,589.0,606.81,467.2
2018,5,2,13,45,143.5,416.5,2.85,15.85,540.5,553.64,428.24
2018,5,2,14,0,111.0,399.0,2.9,15.8,492.0,501.62,389.75
2018,5,2,14,15,100.5,380.5,2.95,15.7,462.5,460.64,359.89
2018,5,2,14,30,90.0,362.0,3.0,15.6,433.0,429.06,336.65
2018,5,2,14,45,89.0,344.0,3.0,15.5,411.0,406.03,319.89
2018,5,2,15,0,88.0,326.0,3.0,15.4,389.0,382.88,302.85
2018,5,2,15,15,80.0,302.0,3.0,15.4,357.0,348.76,276.88
2018,5,2,15,30,72.0,278.0,3.0,15.4,325.0,315.31,251.2
2018,5,2,15,45,92.5,260.5,3.0,15.15,316.0,306.28,245.25
2018,5,2,16,0,113.0,243.0,3.0,14.9,307.0,299.12,240.38
2018,5,2,16,15,146.5,220.5,3.0,14.7,295.5,286.62,230.92
2018,5,2,16,30,180.0,198.0,3.0,14.5,284.0,270.34,217.7
2018,5,2,16,45,213.5,172.0,2.95,14.3,262.0,246.88,197.71
2018,5,2,17,0,247.0,146.0,2.9,14.1,240.0,221.18,174.77
2018,5,2,17,15,361.5,111.5,2.9,13.85,226.5,204.67,155.86
2018,5,2,17,30,476.0,77.0,2.9,13.6,213.0,173.84,122.82
2018,5,2,17,45,465.5,65.5,2.85,13.3,175.5,130.03,84.09
2018,5,2,18,0,455.0,54.0,2.8,13.0,138.0,87.45,50.16
2018,5,2,18,15,349.5,43.5,2.65,12.8,96.0,44.85,25.79
2018,5,2,18,30,244.0,33.0,2.5,12.6,54.0,26.02,14.49
2018,5,2,18,45,134.5,19.0,2.35,12.35,29.5,18.11,0.0
2018,5,2,19,0,25.0,5.0,2.2,12.1,5.0,0.0,0.0
2018,5,2,19,15,12.5,2.5,2.05,12.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
