Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,5,15,8.0,2.0,2.95,11.4,2.5,1.91,0.0
2018,5,3,5,30,16.0,4.0,2.9,11.4,5.0,3.51,0.0
2018,5,3,5,45,8.0,5.5,2.85,11.4,6.0,5.22,0.0
2018,5,3,6,0,0.0,7.0,2.8,11.4,7.0,6.48,0.0
2018,5,3,6,15,18.5,12.5,2.75,11.45,17.0,13.62,5.28
2018,5,3,6,30,37.0,18.0,2.7,11.5,27.0,22.72,12.38
2018,5,3,6,45,18.5,23.0,2.7,11.55,27.5,25.99,16.2
2018,5,3,7,0,0.0,28.0,2.7,11.6,28.0,25.98,16.89
2018,5,3,7,15,0.0,31.0,2.7,11.65,31.0,28.77,19.25
2018,5,3,7,30,0.0,34.0,2.7,11.7,34.0,31.57,21.59
2018,5,3,7,45,0.0,41.0,2.75,11.8,41.0,38.1,27.08
2018,5,3,8,0,0.0,48.0,2.8,11.9,48.0,44.64,32.52
2018,5,3,8,15,0.0,61.5,2.85,12.05,61.5,57.24,43.05
2018,5,3,8,30,0.0,75.0,2.9,12.2,75.0,69.87,53.49
2018,5,3,8,45,0.0,104.0,2.95,12.4,104.0,97.06,75.95
2018,5,3,9,0,0.0,133.0,3.0,12.6,133.0,124.44,98.28
2018,5,3,9,15,3.5,170.5,3.1,12.75,173.0,162.73,129.37
2018,5,3,9,30,7.0,208.0,3.2,12.9,213.0,201.57,160.49
2018,5,3,9,45,12.0,243.0,3.3,13.05,252.5,239.77,190.79
2018,5,3,10,0,17.0,278.0,3.4,13.2,292.0,278.52,221.18
2018,5,3,10,15,16.5,276.5,3.45,13.3,290.5,277.29,219.75
2018,5,3,10,30,16.0,275.0,3.5,13.4,289.0,275.97,218.39
2018,5,3,10,45,18.5,293.0,3.55,13.55,309.5,296.37,234.17
2018,5,3,11,0,21.0,311.0,3.6,13.7,330.0,316.86,249.89
2018,5,3,11,15,37.5,355.5,3.65,13.8,390.0,387.88,305.05
2018,5,3,11,30,54.0,400.0,3.7,13.9,450.0,450.53,352.82
2018,5,3,11,45,140.0,418.0,3.75,14.0,548.0,567.04,443.02
2018,5,3,12,0,226.0,436.0,3.8,14.1,646.0,672.88,522.92
2018,5,3,12,15,503.5,316.5,3.9,14.2,783.5,850.07,659.58
2018,5,3,12,30,781.0,197.0,4.0,14.3,921.0,999.19,767.97
2018,5,3,12,45,856.0,155.5,4.05,14.45,941.5,1024.62,784.45
2018,5,3,13,0,931.0,114.0,4.1,14.6,962.0,1036.6,792.76
2018,5,3,13,15,927.5,113.0,4.2,14.65,944.0,1017.01,780.21
2018,5,3,13,30,924.0,112.0,4.3,14.7,926.0,993.93,765.54
2018,5,3,13,45,894.0,123.5,4.4,14.8,893.0,955.85,740.5
2018,5,3,14,0,864.0,135.0,4.5,14.9,860.0,915.8,713.89
2018,5,3,14,15,871.0,125.5,4.5,14.9,833.0,885.14,693.26
2018,5,3,14,30,878.0,116.0,4.5,14.9,806.0,850.93,669.92
2018,5,3,14,45,873.5,111.5,4.55,14.95,770.0,809.25,641.17
2018,5,3,15,0,869.0,107.0,4.6,15.0,734.0,765.13,610.35
2018,5,3,15,15,820.5,114.0,4.6,15.0,678.0,702.35,564.63
2018,5,3,15,30,772.0,121.0,4.6,15.0,622.0,638.16,514.97
2018,5,3,15,45,751.5,116.5,4.55,14.9,574.0,581.87,470.8
2018,5,3,16,0,731.0,112.0,4.5,14.8,526.0,525.73,425.57
2018,5,3,16,15,736.0,101.5,4.55,14.65,486.0,476.74,385.12
2018,5,3,16,30,741.0,91.0,4.6,14.5,446.0,426.62,342.13
2018,5,3,16,45,709.0,87.5,4.6,14.4,395.0,365.82,289.17
2018,5,3,17,0,677.0,84.0,4.6,14.3,344.0,308.41,237.8
2018,5,3,17,15,626.0,78.0,4.75,14.05,290.5,246.38,182.72
2018,5,3,17,30,575.0,72.0,4.9,13.8,237.0,189.91,132.63
2018,5,3,17,45,484.0,63.5,5.0,13.5,183.0,130.99,84.22
2018,5,3,18,0,393.0,55.0,5.1,13.2,129.0,83.15,49.02
2018,5,3,18,15,298.5,44.0,5.1,12.95,90.0,43.04,25.06
2018,5,3,18,30,204.0,33.0,5.1,12.7,51.0,25.93,14.76
2018,5,3,18,45,111.5,18.5,5.15,12.45,27.5,17.63,0.0
2018,5,3,19,0,19.0,4.0,5.2,12.2,4.0,3.81,0.0
2018,5,3,19,15,9.5,2.0,5.2,12.05,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.95,11.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,4,5,15,3.5,4.5,2.6,10.8,4.5,4.29,0.0
2018,5,4,5,30,7.0,9.0,2.8,11.0,9.0,8.45,0.0
2018,5,4,5,45,3.5,14.0,3.05,11.2,14.0,12.97,5.11
2018,5,4,6,0,0.0,19.0,3.3,11.4,19.0,17.61,9.24
2018,5,4,6,15,0.0,22.5,3.5,11.7,22.5,20.86,12.26
2018,5,4,6,30,0.0,26.0,3.7,12.0,26.0,24.11,15.19
2018,5,4,6,45,13.0,73.5,3.9,12.25,78.0,71.0,55.03
2018,5,4,7,0,26.0,121.0,4.1,12.5,130.0,119.69,96.04
2018,5,4,7,15,49.0,148.5,3.8,12.8,169.0,155.39,125.44
2018,5,4,7,30,72.0,176.0,3.5,13.1,208.0,194.09,157.18
2018,5,4,7,45,105.0,201.5,3.2,13.35,254.0,241.2,195.46
2018,5,4,8,0,138.0,227.0,2.9,13.6,300.0,289.8,234.44
2018,5,4,8,15,119.5,246.5,2.55,13.95,314.0,307.07,247.2
2018,5,4,8,30,101.0,266.0,2.2,14.3,328.0,317.48,254.11
2018,5,4,8,45,77.0,277.0,1.8,14.65,326.5,318.01,252.75
2018,5,4,9,0,53.0,288.0,1.4,15.0,325.0,316.05,249.16
2018,5,4,9,15,57.5,301.5,1.35,15.4,343.5,335.79,263.5
2018,5,4,9,30,62.0,315.0,1.3,15.8,362.0,355.77,277.73
2018,5,4,9,45,92.5,352.5,1.2,16.15,426.5,421.72,326.65
2018,5,4,10,0,123.0,390.0,1.1,16.5,491.0,498.27,381.46
2018,5,4,10,15,120.0,403.5,1.35,16.75,504.5,514.28,392.74
2018,5,4,10,30,117.0,417.0,1.6,17.0,518.0,529.67,403.97
2018,5,4,10,45,184.5,423.0,1.9,17.25,587.0,603.58,459.73
2018,5,4,11,0,252.0,429.0,2.2,17.5,656.0,689.49,522.62
2018,5,4,11,15,311.0,419.5,2.45,17.6,704.0,742.76,562.03
2018,5,4,11,30,370.0,410.0,2.7,17.7,752.0,796.12,601.5
2018,5,4,11,45,437.5,388.0,2.95,17.75,794.5,853.64,643.98
2018,5,4,12,0,505.0,366.0,3.2,17.8,837.0,901.48,679.71
2018,5,4,12,15,639.0,289.0,3.3,17.85,883.5,959.21,723.81
2018,5,4,12,30,773.0,212.0,3.4,17.9,930.0,1012.31,761.41
2018,5,4,12,45,844.5,166.0,3.45,17.95,943.0,1023.48,768.94
2018,5,4,13,0,916.0,120.0,3.5,18.0,956.0,1027.5,772.18
2018,5,4,13,15,885.5,134.5,3.6,18.0,930.0,997.81,753.36
2018,5,4,13,30,855.0,149.0,3.7,18.0,904.0,973.34,738.27
2018,5,4,13,45,858.5,142.0,3.75,18.0,882.0,941.24,717.48
2018,5,4,14,0,862.0,135.0,3.8,18.0,860.0,913.53,699.68
2018,5,4,14,15,855.0,132.5,4.0,17.9,829.0,883.53,681.21
2018,5,4,14,30,848.0,130.0,4.2,17.8,798.0,844.78,656.23
2018,5,4,14,45,831.0,129.0,4.35,17.7,757.5,797.34,624.53
2018,5,4,15,0,814.0,128.0,4.5,17.6,717.0,748.57,591.57
2018,5,4,15,15,781.0,129.5,4.5,17.6,667.5,690.01,548.64
2018,5,4,15,30,748.0,131.0,4.5,17.6,618.0,632.82,505.01
2018,5,4,15,45,757.0,118.0,4.8,17.2,579.5,586.49,470.93
2018,5,4,16,0,766.0,105.0,5.1,16.8,541.0,538.12,433.57
2018,5,4,16,15,752.5,99.0,5.15,16.5,494.5,482.88,388.33
2018,5,4,16,30,739.0,93.0,5.2,16.2,448.0,426.9,341.0
2018,5,4,16,45,702.5,87.0,5.3,15.9,393.5,362.78,285.89
2018,5,4,17,0,666.0,81.0,5.4,15.6,339.0,301.88,232.14
2018,5,4,17,15,613.5,75.0,5.35,15.2,285.5,240.18,177.49
2018,5,4,17,30,561.0,69.0,5.3,14.8,232.0,184.23,128.08
2018,5,4,17,45,487.5,61.0,5.3,14.45,182.0,129.28,82.38
2018,5,4,18,0,414.0,53.0,5.3,14.1,132.0,83.22,48.06
2018,5,4,18,15,324.5,43.0,5.15,13.8,93.5,43.95,25.2
2018,5,4,18,30,235.0,33.0,5.0,13.5,55.0,25.89,14.99
2018,5,4,18,45,130.0,19.0,4.9,13.25,30.0,15.15,0.0
2018,5,4,19,0,25.0,5.0,4.8,13.0,5.0,4.77,0.0
2018,5,4,19,15,12.5,2.5,4.7,12.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,5,5,15,3.5,2.5,4.35,11.65,2.5,2.38,0.0
2018,5,5,5,30,7.0,5.0,4.3,11.8,5.0,4.74,0.0
2018,5,5,5,45,3.5,6.5,4.25,11.9,6.5,6.1,0.0
2018,5,5,6,0,0.0,8.0,4.2,12.0,8.0,7.4,0.6
2018,5,5,6,15,0.0,15.0,4.1,12.1,15.0,13.89,6.27
2018,5,5,6,30,0.0,22.0,4.0,12.2,22.0,20.39,11.97
2018,5,5,6,45,0.0,32.0,3.95,12.3,32.0,29.69,20.04
2018,5,5,7,0,0.0,42.0,3.9,12.4,42.0,39.01,28.03
2018,5,5,7,15,0.0,68.5,3.9,12.45,68.5,63.73,49.11
2018,5,5,7,30,0.0,95.0,3.9,12.5,95.0,88.43,69.88
2018,5,5,7,45,2.5,120.5,3.9,12.6,122.0,113.44,90.63
2018,5,5,8,0,5.0,146.0,3.9,12.7,149.0,138.89,111.5
2018,5,5,8,15,13.5,185.0,3.85,12.85,193.5,180.91,145.81
2018,5,5,8,30,22.0,224.0,3.8,13.0,238.0,224.11,180.59
2018,5,5,8,45,33.0,254.0,3.75,13.2,276.5,266.06,213.9
2018,5,5,9,0,44.0,284.0,3.7,13.4,315.0,305.54,244.81
2018,5,5,9,15,56.5,312.0,3.5,13.7,354.0,345.28,275.37
2018,5,5,9,30,69.0,340.0,3.3,14.0,393.0,386.13,306.29
2018,5,5,9,45,78.0,361.5,3.1,14.3,424.0,418.47,330.11
2018,5,5,10,0,87.0,383.0,2.9,14.6,455.0,451.32,353.97
2018,5,5,10,15,83.5,395.0,2.85,14.8,465.5,463.68,362.17
2018,5,5,10,30,80.0,407.0,2.8,15.0,476.0,475.55,370.06
2018,5,5,10,45,97.0,422.0,2.75,15.25,508.0,509.44,394.95
2018,5,5,11,0,114.0,437.0,2.7,15.5,540.0,553.9,427.1
2018,5,5,11,15,110.0,442.0,2.95,15.55,542.5,557.69,429.85
2018,5,5,11,30,106.0,447.0,3.2,15.6,545.0,550.01,424.51
2018,5,5,11,45,93.5,443.5,3.45,15.65,530.5,534.94,413.41
2018,5,5,12,0,81.0,440.0,3.7,15.7,516.0,519.23,401.76
2018,5,5,12,15,89.0,438.5,4.1,15.55,521.5,525.68,407.92
2018,5,5,12,30,97.0,437.0,4.5,15.4,527.0,531.6,413.93
2018,5,5,12,45,84.0,422.5,4.85,15.25,500.0,502.68,392.95
2018,5,5,13,0,71.0,408.0,5.2,15.1,473.0,473.65,371.65
2018,5,5,13,15,46.5,347.5,5.45,14.9,389.5,386.85,305.21
2018,5,5,13,30,22.0,287.0,5.7,14.7,306.0,301.45,238.47
2018,5,5,13,45,20.5,282.0,5.9,14.5,299.5,286.66,227.39
2018,5,5,14,0,19.0,277.0,6.1,14.3,293.0,279.75,222.38
2018,5,5,14,15,20.0,272.0,6.2,14.1,288.5,275.01,219.16
2018,5,5,14,30,21.0,267.0,6.3,13.9,284.0,270.13,215.84
2018,5,5,14,45,37.0,280.5,6.35,13.7,308.0,301.01,241.63
2018,5,5,15,0,53.0,294.0,6.4,13.5,332.0,324.21,261.21
2018,5,5,15,15,162.0,283.5,6.4,13.5,391.0,393.36,319.69
2018,5,5,15,30,271.0,273.0,6.4,13.5,450.0,450.95,367.68
2018,5,5,15,45,376.0,228.5,6.25,13.35,454.5,455.88,373.26
2018,5,5,16,0,481.0,184.0,6.1,13.2,459.0,454.48,372.61
2018,5,5,16,15,425.5,176.0,6.0,13.15,403.0,390.78,319.59
2018,5,5,16,30,370.0,168.0,5.9,13.1,347.0,332.29,270.4
2018,5,5,16,45,427.5,138.5,5.75,13.1,322.5,303.14,243.73
2018,5,5,17,0,485.0,109.0,5.6,13.1,298.0,266.98,209.44
2018,5,5,17,15,456.0,97.0,5.6,12.95,254.0,216.75,164.37
2018,5,5,17,30,427.0,85.0,5.6,12.8,210.0,169.67,122.16
2018,5,5,17,45,350.0,74.0,5.6,12.65,163.0,119.61,80.92
2018,5,5,18,0,273.0,63.0,5.6,12.5,116.0,78.83,50.34
2018,5,5,18,15,202.5,48.0,5.55,12.3,81.0,44.15,27.66
2018,5,5,18,30,132.0,33.0,5.5,12.1,46.0,27.08,16.33
2018,5,5,18,45,72.0,19.0,5.4,11.95,25.5,15.83,0.0
2018,5,5,19,0,12.0,5.0,5.3,11.8,5.0,4.77,0.0
2018,5,5,19,15,6.0,2.5,5.25,11.75,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,6,5,15,22.0,9.5,4.1,11.15,11.0,9.05,0.0
2018,5,6,5,30,44.0,19.0,4.2,11.3,22.0,15.9,0.0
2018,5,6,5,45,110.0,35.0,4.35,11.4,50.0,28.66,18.5
2018,5,6,6,0,176.0,51.0,4.5,11.5,78.0,50.04,32.29
2018,5,6,6,15,199.5,66.5,4.5,11.65,108.5,78.96,53.41
2018,5,6,6,30,223.0,82.0,4.5,11.8,139.0,110.87,79.62
2018,5,6,6,45,184.5,109.5,4.55,11.95,163.5,142.73,109.59
2018,5,6,7,0,146.0,137.0,4.6,12.1,188.0,169.17,134.49
2018,5,6,7,15,304.5,137.5,4.55,12.3,266.5,235.77,188.1
2018,5,6,7,30,463.0,138.0,4.5,12.5,345.0,321.97,259.26
2018,5,6,7,45,329.5,177.0,4.45,12.65,333.0,323.29,262.96
2018,5,6,8,0,196.0,216.0,4.4,12.8,321.0,308.85,251.66
2018,5,6,8,15,162.0,246.0,4.5,13.05,338.5,330.37,268.68
2018,5,6,8,30,128.0,276.0,4.6,13.3,356.0,348.28,282.02
2018,5,6,8,45,124.5,296.5,4.7,13.5,379.0,373.75,301.62
2018,5,6,9,0,121.0,317.0,4.8,13.7,402.0,398.66,320.51
2018,5,6,9,15,192.0,328.0,4.9,13.9,471.5,469.85,377.27
2018,5,6,9,30,263.0,339.0,5.0,14.1,541.0,553.5,442.61
2018,5,6,9,45,429.5,299.0,5.1,14.25,645.5,671.22,535.71
2018,5,6,10,0,596.0,259.0,5.2,14.4,750.0,794.23,630.61
2018,5,6,10,15,587.0,272.0,5.3,14.55,769.0,818.77,647.3
2018,5,6,10,30,578.0,285.0,5.4,14.7,788.0,839.17,661.41
2018,5,6,10,45,553.0,306.5,5.55,14.8,797.0,852.14,669.87
2018,5,6,11,0,528.0,328.0,5.7,14.9,806.0,861.77,675.93
2018,5,6,11,15,507.5,339.5,5.75,14.95,804.5,862.61,675.63
2018,5,6,11,30,487.0,351.0,5.8,15.0,803.0,860.65,673.38
2018,5,6,11,45,485.5,360.0,5.85,15.0,812.5,872.57,681.88
2018,5,6,12,0,484.0,369.0,5.9,15.0,822.0,882.18,688.7
2018,5,6,12,15,572.5,326.5,5.9,14.95,861.0,927.93,724.83
2018,5,6,12,30,661.0,284.0,5.9,14.9,900.0,971.93,759.24
2018,5,6,12,45,556.0,329.0,5.85,14.9,843.5,905.75,708.07
2018,5,6,13,0,451.0,374.0,5.8,14.9,787.0,840.17,657.36
2018,5,6,13,15,465.0,354.0,5.7,14.8,772.5,825.02,647.49
2018,5,6,13,30,479.0,334.0,5.6,14.7,758.0,807.34,635.51
2018,5,6,13,45,427.5,346.5,5.5,14.6,717.5,759.19,598.84
2018,5,6,14,0,376.0,359.0,5.4,14.5,677.0,704.35,557.22
2018,5,6,14,15,299.0,346.0,5.35,14.4,593.0,611.65,486.56
2018,5,6,14,30,222.0,333.0,5.3,14.3,509.0,522.97,417.82
2018,5,6,14,45,161.0,329.5,5.2,14.25,454.0,454.26,363.69
2018,5,6,15,0,100.0,326.0,5.1,14.2,399.0,390.84,313.02
2018,5,6,15,15,116.0,309.0,5.1,14.2,388.5,385.86,310.16
2018,5,6,15,30,132.0,292.0,5.1,14.2,378.0,372.77,300.62
2018,5,6,15,45,159.0,256.5,5.0,13.95,353.0,346.59,280.94
2018,5,6,16,0,186.0,221.0,4.9,13.7,328.0,317.67,258.49
2018,5,6,16,15,192.0,207.0,4.85,13.6,308.5,295.88,240.71
2018,5,6,16,30,198.0,193.0,4.8,13.5,289.0,273.1,221.64
2018,5,6,16,45,201.5,164.5,4.75,13.4,252.5,236.9,191.08
2018,5,6,17,0,205.0,136.0,4.7,13.3,216.0,197.62,157.26
2018,5,6,17,15,324.5,111.0,4.7,13.15,216.5,194.08,149.15
2018,5,6,17,30,444.0,86.0,4.7,13.0,217.0,174.27,125.17
2018,5,6,17,45,419.0,74.0,4.65,12.9,178.0,130.08,86.58
2018,5,6,18,0,394.0,62.0,4.6,12.8,139.0,88.81,53.79
2018,5,6,18,15,300.0,49.5,4.45,12.7,98.0,48.2,29.15
2018,5,6,18,30,206.0,37.0,4.3,12.6,57.0,29.03,18.13
2018,5,6,18,45,116.0,22.0,4.2,12.5,32.0,17.57,0.0
2018,5,6,19,0,26.0,7.0,4.1,12.4,7.0,6.67,0.0
2018,5,6,19,15,13.0,3.5,4.05,12.4,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,5,15,78.5,12.5,4.2,11.7,17.0,11.91,0.0
2018,5,7,5,30,157.0,25.0,4.2,12.0,34.0,19.89,0.46
2018,5,7,5,45,277.0,37.0,4.25,12.3,73.0,28.84,18.73
2018,5,7,6,0,397.0,49.0,4.3,12.6,112.0,57.22,32.55
2018,5,7,6,15,479.0,57.0,4.25,12.85,160.5,99.44,58.62
2018,5,7,6,30,561.0,65.0,4.2,13.1,209.0,151.76,98.92
2018,5,7,6,45,613.5,71.5,4.2,13.3,261.5,205.89,145.8
2018,5,7,7,0,666.0,78.0,4.2,13.5,314.0,265.96,199.26
2018,5,7,7,15,703.0,83.0,4.2,13.75,367.5,324.88,252.28
2018,5,7,7,30,740.0,88.0,4.2,14.0,421.0,387.26,307.22
2018,5,7,7,45,766.5,92.0,4.2,14.25,472.5,447.76,359.4
2018,5,7,8,0,793.0,96.0,4.2,14.5,524.0,508.87,410.53
2018,5,7,8,15,813.0,99.5,4.25,14.7,573.5,567.07,458.1
2018,5,7,8,30,833.0,103.0,4.3,14.9,623.0,625.54,504.52
2018,5,7,8,45,848.0,105.5,4.3,15.1,668.0,679.62,546.16
2018,5,7,9,0,863.0,108.0,4.3,15.3,713.0,730.09,583.58
2018,5,7,9,15,877.5,109.0,4.3,15.5,754.0,779.76,618.21
2018,5,7,9,30,892.0,110.0,4.3,15.7,795.0,827.96,651.28
2018,5,7,9,45,904.0,109.5,4.3,15.9,830.5,870.81,680.09
2018,5,7,10,0,916.0,109.0,4.3,16.1,866.0,911.46,707.07
2018,5,7,10,15,922.0,110.5,4.3,16.25,894.0,946.34,729.91
2018,5,7,10,30,928.0,112.0,4.3,16.4,922.0,978.23,750.64
2018,5,7,10,45,932.0,113.5,4.35,16.55,943.0,1005.08,768.13
2018,5,7,11,0,936.0,115.0,4.4,16.7,964.0,1028.54,783.43
2018,5,7,11,15,922.0,126.5,4.4,16.8,972.5,1040.96,790.93
2018,5,7,11,30,908.0,138.0,4.4,16.9,981.0,1049.24,795.78
2018,5,7,11,45,862.0,167.5,4.45,17.0,971.5,1049.17,795.63
2018,5,7,12,0,816.0,197.0,4.5,17.1,962.0,1035.96,786.69
2018,5,7,12,15,808.0,201.0,4.55,17.15,957.0,1031.55,784.12
2018,5,7,12,30,800.0,205.0,4.6,17.2,952.0,1023.78,779.29
2018,5,7,12,45,786.5,209.5,4.65,17.25,937.5,1007.79,768.91
2018,5,7,13,0,773.0,214.0,4.7,17.3,923.0,995.36,761.11
2018,5,7,13,15,797.5,194.5,4.75,17.25,914.0,980.09,751.67
2018,5,7,13,30,822.0,175.0,4.8,17.2,905.0,967.05,743.86
2018,5,7,13,45,852.5,153.5,4.85,17.2,892.0,952.97,735.22
2018,5,7,14,0,883.0,132.0,4.9,17.2,879.0,927.83,718.81
2018,5,7,14,15,889.5,122.5,5.0,17.1,851.5,896.27,698.45
2018,5,7,14,30,896.0,113.0,5.1,17.0,824.0,861.15,675.34
2018,5,7,14,45,856.0,122.5,5.15,16.95,775.5,809.16,639.23
2018,5,7,15,0,816.0,132.0,5.2,16.9,727.0,753.06,599.63
2018,5,7,15,15,816.5,123.0,5.2,16.9,688.5,707.49,566.37
2018,5,7,15,30,817.0,114.0,5.2,16.9,650.0,659.6,529.8
2018,5,7,15,45,816.5,106.0,5.4,16.6,608.5,609.97,492.02
2018,5,7,16,0,816.0,98.0,5.6,16.3,567.0,558.47,451.32
2018,5,7,16,15,794.5,93.5,5.65,16.05,516.5,498.25,401.77
2018,5,7,16,30,773.0,89.0,5.7,15.8,466.0,438.84,351.34
2018,5,7,16,45,741.5,84.5,5.75,15.5,413.0,376.63,297.32
2018,5,7,17,0,710.0,80.0,5.8,15.2,360.0,315.71,243.06
2018,5,7,17,15,665.0,75.0,5.8,14.9,307.0,254.53,188.18
2018,5,7,17,30,620.0,70.0,5.8,14.6,254.0,198.11,137.64
2018,5,7,17,45,553.5,62.5,5.8,14.25,203.0,141.13,89.6
2018,5,7,18,0,487.0,55.0,5.8,13.9,152.0,92.12,52.6
2018,5,7,18,15,385.0,46.0,5.7,13.65,108.5,48.91,27.93
2018,5,7,18,30,283.0,37.0,5.6,13.4,65.0,29.04,18.27
2018,5,7,18,45,162.0,22.5,5.45,13.15,36.5,17.96,0.0
2018,5,7,19,0,41.0,8.0,5.3,12.9,8.0,7.63,0.0
2018,5,7,19,15,20.5,4.0,5.1,12.8,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,8,4,45,3.5,0.5,4.5,11.9,0.5,0.0,0.0
2018,5,8,5,0,7.0,1.0,4.5,12.0,1.0,0.0,0.0
2018,5,8,5,15,95.0,11.5,4.6,12.2,17.5,10.96,0.0
2018,5,8,5,30,183.0,22.0,4.7,12.4,34.0,17.92,1.78
2018,5,8,5,45,133.5,20.5,4.75,12.55,33.0,15.55,7.57
2018,5,8,6,0,84.0,19.0,4.8,12.7,32.0,18.84,8.11
2018,5,8,6,15,52.0,25.5,4.75,12.9,34.5,28.49,16.52
2018,5,8,6,30,20.0,32.0,4.7,13.1,37.0,33.39,22.2
2018,5,8,6,45,10.0,55.0,4.65,13.25,57.5,53.37,39.88
2018,5,8,7,0,0.0,78.0,4.6,13.4,78.0,72.48,56.47
2018,5,8,7,15,0.0,102.0,4.55,13.55,102.0,94.76,75.14
2018,5,8,7,30,0.0,126.0,4.5,13.7,126.0,117.2,93.68
2018,5,8,7,45,15.0,161.0,4.4,13.8,169.0,156.94,126.35
2018,5,8,8,0,30.0,196.0,4.3,13.9,212.0,201.08,162.28
2018,5,8,8,15,74.5,237.0,4.15,13.95,282.5,267.93,216.51
2018,5,8,8,30,119.0,278.0,4.0,14.0,353.0,344.32,277.45
2018,5,8,8,45,145.5,297.5,3.9,14.0,395.5,388.32,311.9
2018,5,8,9,0,172.0,317.0,3.8,14.0,438.0,434.53,347.76
2018,5,8,9,15,212.5,330.0,3.65,14.0,488.0,486.85,388.17
2018,5,8,9,30,253.0,343.0,3.5,14.0,538.0,548.91,435.18
2018,5,8,9,45,304.0,343.0,3.4,14.05,587.5,602.58,475.64
2018,5,8,10,0,355.0,343.0,3.3,14.1,637.0,658.7,517.31
2018,5,8,10,15,493.5,296.0,3.2,14.25,719.0,756.49,590.91
2018,5,8,10,30,632.0,249.0,3.1,14.4,801.0,854.42,662.38
2018,5,8,10,45,655.0,241.0,2.95,14.5,825.0,884.14,681.4
2018,5,8,11,0,678.0,233.0,2.8,14.6,849.0,912.02,698.82
2018,5,8,11,15,555.5,307.0,2.75,14.85,816.5,875.76,668.63
2018,5,8,11,30,433.0,381.0,2.7,15.1,784.0,835.87,635.73
2018,5,8,11,45,460.5,373.5,2.65,15.35,804.5,859.89,652.39
2018,5,8,12,0,488.0,366.0,2.6,15.6,825.0,881.99,667.06
2018,5,8,12,15,478.5,368.0,2.8,15.8,817.0,874.21,662.28
2018,5,8,12,30,469.0,370.0,3.0,16.0,809.0,864.19,656.15
2018,5,8,12,45,560.5,312.5,3.2,16.2,831.5,892.22,679.93
2018,5,8,13,0,652.0,255.0,3.4,16.4,854.0,917.92,701.65
2018,5,8,13,15,742.5,201.0,3.7,16.4,871.0,938.55,718.48
2018,5,8,13,30,833.0,147.0,4.0,16.4,888.0,948.3,727.5
2018,5,8,13,45,716.0,196.0,4.3,16.4,820.5,874.39,677.77
2018,5,8,14,0,599.0,245.0,4.6,16.4,753.0,798.4,624.61
2018,5,8,14,15,740.0,174.0,4.75,16.3,778.0,827.98,650.44
2018,5,8,14,30,881.0,103.0,4.9,16.2,803.0,838.22,659.9
2018,5,8,14,45,870.5,101.0,5.0,16.05,765.5,794.45,629.88
2018,5,8,15,0,860.0,99.0,5.1,15.9,728.0,748.76,598.27
2018,5,8,15,15,847.0,97.0,5.1,15.9,686.0,699.62,562.84
2018,5,8,15,30,834.0,95.0,5.1,15.9,644.0,649.26,524.3
2018,5,8,15,45,814.5,93.0,4.9,15.7,597.0,595.35,481.32
2018,5,8,16,0,795.0,91.0,4.7,15.5,550.0,539.6,435.98
2018,5,8,16,15,769.0,88.5,4.6,15.4,499.5,480.38,386.87
2018,5,8,16,30,743.0,86.0,4.5,15.3,449.0,422.47,337.51
2018,5,8,16,45,710.0,82.0,4.4,15.15,397.5,361.96,284.97
2018,5,8,17,0,677.0,78.0,4.3,15.0,346.0,302.93,232.56
2018,5,8,17,15,632.0,73.0,4.25,14.85,295.0,243.79,179.78
2018,5,8,17,30,587.0,68.0,4.2,14.7,244.0,189.42,131.34
2018,5,8,17,45,522.0,61.5,4.2,14.55,195.5,135.66,86.19
2018,5,8,18,0,457.0,55.0,4.2,14.4,147.0,89.65,51.57
2018,5,8,18,15,361.0,45.5,4.05,14.25,105.0,47.93,27.39
2018,5,8,18,30,265.0,36.0,3.9,14.1,63.0,28.14,17.67
2018,5,8,18,45,154.0,22.5,3.75,13.9,36.0,17.9,0.0
2018,5,8,19,0,43.0,9.0,3.6,13.7,9.0,8.58,0.0
2018,5,8,19,15,21.5,4.5,3.4,13.65,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,3.1,12.4,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,3.1,12.4,2.0,0.0,0.0
2018,5,9,5,15,104.5,13.5,3.25,12.6,20.0,12.87,0.0
2018,5,9,5,30,199.0,25.0,3.4,12.8,38.0,19.8,4.22
2018,5,9,5,45,302.0,34.5,3.55,13.05,74.0,27.31,17.63
2018,5,9,6,0,405.0,44.0,3.7,13.3,110.0,53.63,28.9
2018,5,9,6,15,324.0,54.0,3.8,13.45,119.0,80.83,49.3
2018,5,9,6,30,243.0,64.0,3.9,13.6,128.0,98.48,67.79
2018,5,9,6,45,141.5,99.0,3.95,13.75,138.0,123.65,94.44
2018,5,9,7,0,40.0,134.0,4.0,13.9,148.0,135.38,108.21
2018,5,9,7,15,35.0,150.5,4.15,14.05,164.5,152.29,122.47
2018,5,9,7,30,30.0,167.0,4.3,14.2,181.0,168.63,135.93
2018,5,9,7,45,26.0,182.5,4.45,14.35,195.5,182.03,146.68
2018,5,9,8,0,22.0,198.0,4.6,14.5,210.0,196.36,158.0
2018,5,9,8,15,19.0,205.5,4.75,14.6,216.5,203.24,163.15
2018,5,9,8,30,16.0,213.0,4.9,14.7,223.0,209.74,167.93
2018,5,9,8,45,22.0,237.5,5.05,14.85,252.5,238.08,190.46
2018,5,9,9,0,28.0,262.0,5.2,15.0,282.0,271.96,217.2
2018,5,9,9,15,71.0,310.5,5.3,15.1,364.5,354.03,282.82
2018,5,9,9,30,114.0,359.0,5.4,15.2,447.0,446.99,355.67
2018,5,9,9,45,109.0,375.0,5.5,15.3,462.0,456.89,362.42
2018,5,9,10,0,104.0,391.0,5.6,15.4,477.0,473.09,374.17
2018,5,9,10,15,121.0,403.5,5.65,15.5,507.0,513.45,404.98
2018,5,9,10,30,138.0,416.0,5.7,15.6,537.0,546.24,429.83
2018,5,9,10,45,179.0,417.5,5.75,15.65,578.0,590.86,464.53
2018,5,9,11,0,220.0,419.0,5.8,15.7,619.0,636.4,499.66
2018,5,9,11,15,171.0,425.0,5.75,15.75,582.0,598.63,469.06
2018,5,9,11,30,122.0,431.0,5.7,15.8,545.0,558.7,436.98
2018,5,9,11,45,208.0,409.0,5.65,15.9,604.5,623.59,488.77
2018,5,9,12,0,294.0,387.0,5.6,16.0,664.0,698.46,546.68
2018,5,9,12,15,526.5,296.5,5.6,16.0,790.5,849.26,664.41
2018,5,9,12,30,759.0,206.0,5.6,16.0,917.0,982.55,762.99
2018,5,9,12,45,609.5,275.5,5.55,16.05,842.5,904.42,704.62
2018,5,9,13,0,460.0,345.0,5.5,16.1,768.0,818.24,637.81
2018,5,9,13,15,693.5,227.5,5.65,16.1,852.0,917.99,718.09
2018,5,9,13,30,927.0,110.0,5.8,16.1,936.0,991.66,771.88
2018,5,9,13,45,922.0,108.5,5.9,16.15,911.0,963.39,752.51
2018,5,9,14,0,917.0,107.0,6.0,16.2,886.0,931.97,731.34
2018,5,9,14,15,909.0,105.5,6.1,16.1,854.0,894.98,706.39
2018,5,9,14,30,901.0,104.0,6.2,16.0,822.0,855.38,679.28
2018,5,9,14,45,890.0,103.0,6.35,15.95,784.0,811.53,648.78
2018,5,9,15,0,879.0,102.0,6.5,15.9,746.0,765.72,616.4
2018,5,9,15,15,866.0,99.5,6.5,15.9,703.0,715.29,579.46
2018,5,9,15,30,853.0,97.0,6.5,15.9,660.0,663.59,539.33
2018,5,9,15,45,831.0,95.0,6.7,15.55,611.0,607.29,495.21
2018,5,9,16,0,809.0,93.0,6.9,15.2,562.0,549.35,448.46
2018,5,9,16,15,785.5,91.0,6.95,15.0,512.5,491.18,399.63
2018,5,9,16,30,762.0,89.0,7.0,14.8,463.0,434.0,350.22
2018,5,9,16,45,727.5,85.5,7.1,14.6,410.5,372.35,296.03
2018,5,9,17,0,693.0,82.0,7.2,14.4,358.0,312.27,242.05
2018,5,9,17,15,647.0,77.0,7.1,14.15,305.5,251.89,187.53
2018,5,9,17,30,601.0,72.0,7.0,13.9,253.0,196.4,137.59
2018,5,9,17,45,529.5,65.0,6.9,13.7,202.0,140.31,90.29
2018,5,9,18,0,458.0,58.0,6.8,13.5,151.0,92.79,54.39
2018,5,9,18,15,357.5,47.5,6.6,13.35,107.5,49.92,29.1
2018,5,9,18,30,257.0,37.0,6.4,13.2,64.0,28.89,18.51
2018,5,9,18,45,148.5,22.5,6.2,13.0,36.5,17.85,0.0
2018,5,9,19,0,40.0,8.0,6.0,12.8,9.0,7.63,0.0
2018,5,9,19,15,20.0,4.0,5.9,12.8,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.65,12.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.8,12.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,6.85,12.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,6.75,12.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,6.45,12.15,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,6.3,12.2,2.0,0.0,0.0
2018,5,10,5,15,67.0,14.5,6.3,12.3,19.0,13.82,0.0
2018,5,10,5,30,130.0,27.0,6.3,12.4,36.0,21.36,6.4
2018,5,10,5,45,203.0,37.5,6.35,12.5,65.0,28.97,19.16
2018,5,10,6,0,276.0,48.0,6.4,12.6,94.0,51.35,30.34
2018,5,10,6,15,222.0,52.5,6.4,12.75,97.5,69.13,43.89
2018,5,10,6,30,168.0,57.0,6.4,12.9,101.0,80.23,55.81
2018,5,10,6,45,84.0,76.0,6.45,13.05,98.0,90.0,68.42
2018,5,10,7,0,0.0,95.0,6.5,13.2,95.0,88.06,69.76
2018,5,10,7,15,0.0,107.5,6.45,13.4,107.5,99.82,79.47
2018,5,10,7,30,0.0,120.0,6.4,13.6,120.0,111.61,89.07
2018,5,10,7,45,21.0,158.5,6.4,13.75,170.0,157.33,126.9
2018,5,10,8,0,42.0,197.0,6.4,13.9,220.0,208.04,168.54
2018,5,10,8,15,133.5,237.0,6.55,14.1,319.5,305.1,248.36
2018,5,10,8,30,225.0,277.0,6.7,14.3,419.0,408.53,332.29
2018,5,10,8,45,458.0,225.5,6.85,14.45,540.5,536.65,437.91
2018,5,10,9,0,691.0,174.0,7.0,14.6,662.0,677.95,552.26
2018,5,10,9,15,701.5,181.0,7.1,14.75,700.5,724.35,587.71
2018,5,10,9,30,712.0,188.0,7.2,14.9,739.0,769.5,621.96
2018,5,10,9,45,652.5,229.0,7.3,15.0,751.0,788.69,634.25
2018,5,10,10,0,593.0,270.0,7.4,15.1,763.0,800.76,641.0
2018,5,10,10,15,574.5,288.5,7.45,15.2,779.0,820.76,654.78
2018,5,10,10,30,556.0,307.0,7.5,15.3,795.0,839.23,667.23
2018,5,10,10,45,544.0,323.5,7.5,15.35,810.0,858.76,680.56
2018,5,10,11,0,532.0,340.0,7.5,15.4,825.0,875.58,691.82
2018,5,10,11,15,653.5,279.0,7.4,15.45,883.5,944.16,745.47
2018,5,10,11,30,775.0,218.0,7.3,15.5,942.0,1011.58,794.6
2018,5,10,11,45,762.0,228.5,7.25,15.5,943.5,1015.61,796.73
2018,5,10,12,0,749.0,239.0,7.2,15.5,945.0,1016.19,796.77
2018,5,10,12,15,717.0,257.5,7.2,15.5,932.0,1002.43,786.81
2018,5,10,12,30,685.0,276.0,7.2,15.5,919.0,985.42,774.26
2018,5,10,12,45,737.5,240.5,7.15,15.55,926.0,995.58,781.99
2018,5,10,13,0,790.0,205.0,7.1,15.6,933.0,994.82,781.39
2018,5,10,13,15,808.0,189.0,7.3,15.5,921.5,982.98,774.56
2018,5,10,13,30,826.0,173.0,7.5,15.4,910.0,967.12,764.84
2018,5,10,13,45,808.0,176.0,7.65,15.3,880.5,933.24,741.59
2018,5,10,14,0,790.0,179.0,7.8,15.2,851.0,897.19,716.6
2018,5,10,14,15,824.5,153.5,7.9,15.1,832.5,875.98,702.42
2018,5,10,14,30,859.0,128.0,8.0,15.0,814.0,844.51,680.41
2018,5,10,14,45,840.5,129.0,8.05,14.9,774.0,802.53,650.1
2018,5,10,15,0,822.0,130.0,8.1,14.8,734.0,754.56,614.94
2018,5,10,15,15,797.5,129.5,8.1,14.8,687.5,699.9,572.81
2018,5,10,15,30,773.0,129.0,8.1,14.8,641.0,645.16,529.05
2018,5,10,15,45,750.5,125.0,8.25,14.55,592.5,588.6,483.77
2018,5,10,16,0,728.0,121.0,8.4,14.3,544.0,532.03,437.32
2018,5,10,16,15,641.0,128.0,8.4,14.15,476.0,454.61,372.39
2018,5,10,16,30,554.0,135.0,8.4,14.0,408.0,385.02,313.16
2018,5,10,16,45,502.0,129.0,8.4,13.85,355.5,323.01,259.57
2018,5,10,17,0,450.0,123.0,8.4,13.7,303.0,268.64,211.87
2018,5,10,17,15,420.5,108.5,8.4,13.45,258.0,218.07,166.83
2018,5,10,17,30,391.0,94.0,8.4,13.2,213.0,170.77,124.72
2018,5,10,17,45,346.5,80.5,8.4,13.0,171.0,125.49,86.18
2018,5,10,18,0,302.0,67.0,8.4,12.8,129.0,85.57,54.82
2018,5,10,18,15,230.5,52.5,8.3,12.65,92.0,49.41,31.21
2018,5,10,18,30,159.0,38.0,8.2,12.5,55.0,29.55,19.25
2018,5,10,18,45,90.0,23.5,8.1,12.35,32.0,19.45,0.22
2018,5,10,19,0,21.0,9.0,8.0,12.2,9.0,8.58,0.0
2018,5,10,19,15,10.5,4.5,7.95,12.15,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.9,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,7.85,12.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,7.8,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,7.65,12.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,7.35,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,5.9,11.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,5.55,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,5.0,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,3.7,11.25,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,3.6,11.3,2.0,0.0,0.0
2018,5,11,5,15,63.5,14.0,3.75,11.5,18.5,13.34,0.0
2018,5,11,5,30,120.0,26.0,3.9,11.7,35.0,20.47,7.01
2018,5,11,5,45,196.5,40.0,4.0,11.95,67.5,30.92,20.99
2018,5,11,6,0,273.0,54.0,4.1,12.2,100.0,56.51,34.75
2018,5,11,6,15,341.0,66.5,4.2,12.4,144.0,94.08,60.0
2018,5,11,6,30,409.0,79.0,4.3,12.6,188.0,139.9,95.94
2018,5,11,6,45,427.5,93.0,4.4,12.85,229.0,183.99,134.96
2018,5,11,7,0,446.0,107.0,4.5,13.1,270.0,230.14,176.46
2018,5,11,7,15,482.5,118.5,4.45,13.35,319.0,282.05,222.1
2018,5,11,7,30,519.0,130.0,4.4,13.6,368.0,337.69,270.22
2018,5,11,7,45,542.0,140.0,4.35,13.85,414.0,389.16,314.14
2018,5,11,8,0,565.0,150.0,4.3,14.1,460.0,444.94,360.32
2018,5,11,8,15,595.0,157.0,4.2,14.4,509.5,500.72,405.17
2018,5,11,8,30,625.0,164.0,4.1,14.7,559.0,558.3,450.21
2018,5,11,8,45,639.0,174.0,4.0,14.95,603.0,609.61,489.27
2018,5,11,9,0,653.0,184.0,3.9,15.2,647.0,660.58,527.06
2018,5,11,9,15,667.0,193.0,3.9,15.5,688.5,709.97,562.99
2018,5,11,9,30,681.0,202.0,3.9,15.8,730.0,758.51,597.55
2018,5,11,9,45,694.5,207.5,3.9,16.1,766.5,802.04,627.93
2018,5,11,10,0,708.0,213.0,3.9,16.4,803.0,844.15,656.71
2018,5,11,10,15,798.5,174.0,3.95,16.6,860.0,904.69,698.12
2018,5,11,10,30,889.0,135.0,4.0,16.8,917.0,963.89,737.88
2018,5,11,10,45,906.5,130.0,4.0,17.05,943.0,995.94,758.06
2018,5,11,11,0,924.0,125.0,4.0,17.3,969.0,1025.25,776.49
2018,5,11,11,15,932.5,122.5,4.05,17.4,984.5,1045.26,789.37
2018,5,11,11,30,941.0,120.0,4.1,17.5,1000.0,1061.84,800.08
2018,5,11,11,45,945.0,119.0,4.1,17.65,1007.0,1071.88,806.0
2018,5,11,12,0,949.0,118.0,4.1,17.8,1014.0,1078.22,809.59
2018,5,11,12,15,949.5,117.5,4.15,17.85,1012.0,1077.79,809.46
2018,5,11,12,30,950.0,117.0,4.2,17.9,1010.0,1073.58,806.98
2018,5,11,12,45,949.0,115.5,4.25,17.95,1000.0,1063.1,800.42
2018,5,11,13,0,948.0,114.0,4.3,18.0,990.0,1048.91,791.49
2018,5,11,13,15,945.5,113.5,4.35,18.05,973.0,1030.61,779.87
2018,5,11,13,30,943.0,113.0,4.4,18.1,956.0,1008.77,765.98
2018,5,11,13,45,938.5,111.5,4.45,18.1,931.0,980.64,748.04
2018,5,11,14,0,934.0,110.0,4.5,18.1,906.0,949.28,727.82
2018,5,11,14,15,925.0,108.5,4.6,18.05,873.0,910.99,703.12
2018,5,11,14,30,916.0,107.0,4.7,18.0,840.0,870.1,676.29
2018,5,11,14,45,905.0,105.5,4.8,17.95,801.0,825.27,646.24
2018,5,11,15,0,894.0,104.0,4.9,17.9,762.0,778.44,614.28
2018,5,11,15,15,881.0,101.5,4.9,17.9,718.5,727.45,578.17
2018,5,11,15,30,868.0,99.0,4.9,17.9,675.0,675.17,538.82
2018,5,11,15,45,850.0,96.5,5.2,17.65,627.0,620.15,497.31
2018,5,11,16,0,832.0,94.0,5.5,17.4,579.0,563.06,452.62
2018,5,11,16,15,808.5,91.0,5.6,17.15,528.0,502.77,403.38
2018,5,11,16,30,785.0,88.0,5.7,16.9,477.0,443.46,353.34
2018,5,11,16,45,754.5,84.0,5.75,16.6,424.0,381.69,299.92
2018,5,11,17,0,724.0,80.0,5.8,16.3,371.0,320.98,246.08
2018,5,11,17,15,680.5,75.0,5.7,15.95,318.0,259.57,191.2
2018,5,11,17,30,637.0,70.0,5.6,15.6,265.0,202.69,140.4
2018,5,11,17,45,572.5,63.5,5.5,15.25,214.0,146.01,92.59
2018,5,11,18,0,508.0,57.0,5.4,14.9,163.0,96.97,55.47
2018,5,11,18,15,411.0,47.5,5.2,14.65,118.0,52.01,29.33
2018,5,11,18,30,314.0,38.0,5.0,14.4,73.0,30.99,20.44
2018,5,11,18,45,188.5,24.5,4.85,14.15,42.5,19.44,2.01
2018,5,11,19,0,63.0,11.0,4.7,13.9,12.0,10.48,0.0
2018,5,11,19,15,31.5,5.5,4.5,13.9,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,12,4,45,6.5,1.0,1.85,14.95,1.0,0.0,0.0
2018,5,12,5,0,13.0,2.0,1.8,15.0,2.0,0.0,0.0
2018,5,12,5,15,126.5,14.5,1.75,15.35,23.5,13.82,0.0
2018,5,12,5,30,240.0,27.0,1.7,15.7,45.0,22.3,8.87
2018,5,12,5,45,323.5,38.0,1.65,16.05,82.0,30.2,20.1
2018,5,12,6,0,407.0,49.0,1.6,16.4,119.0,59.42,32.84
2018,5,12,6,15,509.5,55.0,1.6,16.6,172.5,102.85,59.1
2018,5,12,6,30,612.0,61.0,1.6,16.8,226.0,158.71,100.97
2018,5,12,6,45,659.5,66.0,1.6,17.05,278.0,213.25,147.57
2018,5,12,7,0,707.0,71.0,1.6,17.3,330.0,274.46,200.84
2018,5,12,7,15,740.5,75.0,1.6,17.55,383.0,333.11,252.15
2018,5,12,7,30,774.0,79.0,1.6,17.8,436.0,394.72,304.62
2018,5,12,7,45,705.5,106.0,1.55,18.05,460.0,433.97,338.57
2018,5,12,8,0,637.0,133.0,1.5,18.3,484.0,465.55,364.54
2018,5,12,8,15,596.5,159.0,1.35,18.55,511.0,503.46,393.07
2018,5,12,8,30,556.0,185.0,1.2,18.8,538.0,533.14,413.96
2018,5,12,8,45,666.5,162.0,1.1,19.05,614.5,615.95,474.43
2018,5,12,9,0,777.0,139.0,1.0,19.3,691.0,702.62,535.09
2018,5,12,9,15,840.0,122.0,1.05,19.35,749.0,767.45,578.93
2018,5,12,9,30,903.0,105.0,1.1,19.4,807.0,830.88,620.27
2018,5,12,9,45,847.5,135.0,1.2,19.45,816.5,853.2,634.5
2018,5,12,10,0,792.0,165.0,1.3,19.5,826.0,864.74,642.13
2018,5,12,10,15,718.0,209.5,1.5,19.35,823.5,871.92,648.83
2018,5,12,10,30,644.0,254.0,1.7,19.2,821.0,868.5,647.36
2018,5,12,10,45,786.5,186.0,1.9,19.05,894.5,945.83,701.85
2018,5,12,11,0,929.0,118.0,2.1,18.9,968.0,1022.52,753.4
2018,5,12,11,15,931.0,118.5,2.25,18.8,980.5,1039.22,765.01
2018,5,12,11,30,933.0,119.0,2.4,18.7,993.0,1052.34,775.04
2018,5,12,11,45,933.0,119.5,2.55,18.55,997.5,1059.82,781.66
2018,5,12,12,0,933.0,120.0,2.7,18.4,1002.0,1063.6,786.01
2018,5,12,12,15,890.5,144.0,2.8,18.3,984.5,1044.5,774.8
2018,5,12,12,30,848.0,168.0,2.9,18.2,967.0,1031.52,767.83
2018,5,12,12,45,836.5,171.0,3.0,18.1,952.0,1015.84,759.01
2018,5,12,13,0,825.0,174.0,3.1,18.0,937.0,996.99,748.07
2018,5,12,13,15,770.5,198.0,3.1,17.85,900.0,954.68,720.58
2018,5,12,13,30,716.0,222.0,3.1,17.7,863.0,916.88,696.14
2018,5,12,13,45,749.5,199.5,3.15,17.6,854.5,906.55,690.68
2018,5,12,14,0,783.0,177.0,3.2,17.5,846.0,888.02,679.35
2018,5,12,14,15,822.5,152.5,3.15,17.35,832.5,872.38,669.6
2018,5,12,14,30,862.0,128.0,3.1,17.2,819.0,846.28,652.56
2018,5,12,14,45,850.5,126.0,3.0,17.1,781.0,806.67,625.54
2018,5,12,15,0,839.0,124.0,2.9,17.0,743.0,760.59,593.81
2018,5,12,15,15,824.5,121.0,2.9,17.0,700.0,709.85,558.1
2018,5,12,15,30,810.0,118.0,2.9,17.0,657.0,658.11,519.69
2018,5,12,15,45,790.5,115.0,2.65,16.7,610.0,602.59,477.03
2018,5,12,16,0,771.0,112.0,2.4,16.4,563.0,547.12,433.39
2018,5,12,16,15,745.5,108.0,2.3,16.25,512.5,487.4,385.63
2018,5,12,16,30,720.0,104.0,2.2,16.1,462.0,429.31,337.78
2018,5,12,16,45,686.0,99.0,2.15,15.9,410.0,368.54,286.73
2018,5,12,17,0,652.0,94.0,2.1,15.7,358.0,310.68,236.77
2018,5,12,17,15,605.5,87.5,2.0,15.45,306.0,251.15,185.03
2018,5,12,17,30,559.0,81.0,1.9,15.2,254.0,196.62,137.57
2018,5,12,17,45,493.0,73.0,1.85,14.95,204.5,142.97,93.21
2018,5,12,18,0,427.0,65.0,1.8,14.7,155.0,97.25,58.89
2018,5,12,18,15,333.0,54.0,1.8,14.4,112.5,54.33,32.79
2018,5,12,18,30,239.0,43.0,1.8,14.1,70.0,33.59,22.81
2018,5,12,18,45,139.5,27.0,1.75,13.8,41.0,21.45,4.49
2018,5,12,19,0,40.0,11.0,1.7,13.5,12.0,10.48,0.0
2018,5,12,19,15,20.0,5.5,1.75,13.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
