Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,2.45,12.95,2.5,2.38,0.0
2018,5,13,5,30,0.0,5.0,2.5,13.0,5.0,4.62,0.0
2018,5,13,5,45,0.0,9.0,2.55,13.05,9.0,8.33,1.55
2018,5,13,6,0,0.0,13.0,2.6,13.1,13.0,12.04,4.58
2018,5,13,6,15,0.0,20.5,2.65,13.2,20.5,19.0,10.67
2018,5,13,6,30,0.0,28.0,2.7,13.3,28.0,25.97,16.74
2018,5,13,6,45,0.0,53.5,2.7,13.35,53.5,49.72,37.14
2018,5,13,7,0,0.0,79.0,2.7,13.4,79.0,73.42,57.23
2018,5,13,7,15,1.0,104.0,2.65,13.55,104.5,96.93,76.84
2018,5,13,7,30,2.0,129.0,2.6,13.7,130.0,120.72,96.4
2018,5,13,7,45,2.0,138.5,2.55,13.85,139.5,129.9,103.6
2018,5,13,8,0,2.0,148.0,2.5,14.0,149.0,139.08,110.75
2018,5,13,8,15,5.5,175.0,2.5,14.2,178.5,166.7,132.92
2018,5,13,8,30,9.0,202.0,2.5,14.4,208.0,194.82,155.2
2018,5,13,8,45,11.5,218.0,2.5,14.6,226.0,212.32,168.71
2018,5,13,9,0,14.0,234.0,2.5,14.8,244.0,230.08,182.35
2018,5,13,9,15,27.0,273.0,2.5,14.95,293.5,283.28,224.08
2018,5,13,9,30,40.0,312.0,2.5,15.1,343.0,333.71,262.87
2018,5,13,9,45,48.0,335.0,2.55,15.25,374.0,365.31,286.66
2018,5,13,10,0,56.0,358.0,2.6,15.4,405.0,397.45,310.71
2018,5,13,10,15,51.0,366.0,2.6,15.5,410.0,403.33,314.33
2018,5,13,10,30,46.0,374.0,2.6,15.6,415.0,408.74,317.72
2018,5,13,10,45,60.5,402.0,2.65,15.7,457.0,452.34,350.5
2018,5,13,11,0,75.0,430.0,2.7,15.8,499.0,496.46,383.13
2018,5,13,11,15,59.0,409.0,2.75,15.9,463.5,461.08,355.98
2018,5,13,11,30,43.0,388.0,2.8,16.0,428.0,424.95,328.5
2018,5,13,11,45,33.5,369.0,2.8,16.05,400.5,396.79,307.06
2018,5,13,12,0,24.0,350.0,2.8,16.1,373.0,368.3,285.24
2018,5,13,12,15,31.0,372.0,2.8,16.1,401.5,397.52,307.63
2018,5,13,12,30,38.0,394.0,2.8,16.1,430.0,426.51,329.51
2018,5,13,12,45,47.0,402.5,2.8,16.15,446.5,443.44,342.39
2018,5,13,13,0,56.0,411.0,2.8,16.2,463.0,459.88,354.95
2018,5,13,13,15,72.5,418.5,2.8,16.15,484.5,481.92,372.11
2018,5,13,13,30,89.0,426.0,2.8,16.1,506.0,502.99,388.47
2018,5,13,13,45,84.5,412.0,2.8,16.05,486.0,481.9,373.05
2018,5,13,14,0,80.0,398.0,2.8,16.0,466.0,460.74,357.75
2018,5,13,14,15,115.0,365.5,2.75,15.95,459.5,462.76,361.11
2018,5,13,14,30,150.0,333.0,2.7,15.9,453.0,454.02,356.27
2018,5,13,14,45,144.5,316.0,2.7,15.8,427.5,425.96,335.54
2018,5,13,15,0,139.0,299.0,2.7,15.7,402.0,397.93,314.73
2018,5,13,15,15,177.0,274.0,2.7,15.7,397.0,392.78,312.29
2018,5,13,15,30,215.0,249.0,2.7,15.7,392.0,388.58,310.11
2018,5,13,15,45,228.0,231.5,2.7,15.5,373.5,367.21,294.02
2018,5,13,16,0,241.0,214.0,2.7,15.3,355.0,344.11,276.18
2018,5,13,16,15,263.5,197.0,2.65,15.1,339.0,324.52,260.54
2018,5,13,16,30,286.0,180.0,2.6,14.9,323.0,302.12,241.89
2018,5,13,16,45,412.5,143.5,2.6,14.75,324.5,301.72,238.96
2018,5,13,17,0,539.0,107.0,2.6,14.6,326.0,285.53,220.57
2018,5,13,17,15,527.5,96.0,2.55,14.4,285.5,237.97,177.8
2018,5,13,17,30,516.0,85.0,2.5,14.2,245.0,191.38,135.72
2018,5,13,17,45,370.5,77.0,2.45,14.0,181.0,126.59,85.38
2018,5,13,18,0,225.0,69.0,2.4,13.8,117.0,81.58,54.28
2018,5,13,18,15,211.5,54.5,2.4,13.65,90.0,50.97,32.62
2018,5,13,18,30,198.0,40.0,2.4,13.5,63.0,31.03,20.8
2018,5,13,18,45,121.5,25.5,2.35,13.3,37.5,20.13,5.16
2018,5,13,19,0,45.0,11.0,2.3,13.1,12.0,10.48,0.0
2018,5,13,19,15,22.5,5.5,2.35,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,2.1,11.7,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,2.0,11.7,1.0,0.0,0.0
2018,5,14,5,15,1.0,2.5,1.9,11.75,2.5,2.38,0.0
2018,5,14,5,30,0.0,4.0,1.8,11.8,4.0,3.7,0.0
2018,5,14,5,45,0.0,7.0,1.65,11.85,7.0,6.48,0.0
2018,5,14,6,0,0.0,10.0,1.5,11.9,10.0,9.26,2.27
2018,5,14,6,15,0.0,15.0,1.45,12.05,15.0,13.89,6.36
2018,5,14,6,30,0.0,20.0,1.4,12.2,20.0,18.54,10.43
2018,5,14,6,45,0.0,37.5,1.3,12.35,37.5,34.81,24.5
2018,5,14,7,0,0.0,55.0,1.2,12.5,55.0,51.12,38.43
2018,5,14,7,15,0.0,66.0,1.25,12.7,66.0,61.4,47.01
2018,5,14,7,30,0.0,77.0,1.3,12.9,77.0,71.68,55.49
2018,5,14,7,45,0.0,90.0,1.35,13.1,90.0,83.83,65.44
2018,5,14,8,0,0.0,103.0,1.4,13.3,103.0,95.99,75.28
2018,5,14,8,15,0.0,114.5,1.55,13.5,114.5,106.8,83.91
2018,5,14,8,30,0.0,126.0,1.7,13.7,126.0,117.65,92.5
2018,5,14,8,45,0.0,138.5,1.85,13.9,138.5,129.47,101.84
2018,5,14,9,0,0.0,151.0,2.0,14.1,151.0,141.34,111.15
2018,5,14,9,15,2.0,164.5,2.1,14.25,166.0,155.71,122.51
2018,5,14,9,30,4.0,178.0,2.2,14.4,181.0,170.29,133.97
2018,5,14,9,45,7.0,202.0,2.35,14.6,207.5,195.88,154.18
2018,5,14,10,0,10.0,226.0,2.5,14.8,234.0,221.78,174.44
2018,5,14,10,15,17.5,272.0,2.6,14.95,287.0,273.15,214.63
2018,5,14,10,30,25.0,318.0,2.7,15.1,340.0,333.12,260.76
2018,5,14,10,45,42.5,364.5,2.75,15.2,403.0,397.3,309.73
2018,5,14,11,0,60.0,411.0,2.8,15.3,466.0,462.44,358.58
2018,5,14,11,15,146.5,422.5,2.85,15.4,559.5,570.18,440.75
2018,5,14,11,30,233.0,434.0,2.9,15.5,653.0,679.52,521.63
2018,5,14,11,45,522.0,306.0,2.95,15.55,800.0,849.79,651.1
2018,5,14,12,0,811.0,178.0,3.0,15.6,947.0,1007.6,761.89
2018,5,14,12,15,847.5,157.0,3.05,15.65,959.0,1012.92,764.27
2018,5,14,12,30,884.0,136.0,3.1,15.7,971.0,1025.0,772.77
2018,5,14,12,45,799.0,180.5,3.2,15.7,929.0,987.14,748.16
2018,5,14,13,0,714.0,225.0,3.3,15.7,887.0,944.59,720.51
2018,5,14,13,15,745.5,204.0,3.4,15.65,884.0,940.99,719.7
2018,5,14,13,30,777.0,183.0,3.5,15.6,881.0,928.86,712.72
2018,5,14,13,45,822.0,155.0,3.6,15.55,875.5,922.92,710.17
2018,5,14,14,0,867.0,127.0,3.7,15.5,870.0,905.53,699.61
2018,5,14,14,15,859.5,125.0,3.8,15.4,839.5,870.22,676.56
2018,5,14,14,30,852.0,123.0,3.9,15.3,809.0,832.44,651.6
2018,5,14,14,45,842.0,120.5,4.0,15.2,772.0,789.92,622.88
2018,5,14,15,0,832.0,118.0,4.1,15.1,735.0,748.76,594.8
2018,5,14,15,15,818.0,115.5,4.1,15.1,693.0,699.34,559.15
2018,5,14,15,30,804.0,113.0,4.1,15.1,651.0,648.88,520.66
2018,5,14,15,45,786.5,109.5,4.2,14.8,605.0,594.52,479.07
2018,5,14,16,0,769.0,106.0,4.3,14.5,559.0,540.04,436.16
2018,5,14,16,15,747.0,102.0,4.3,14.35,510.0,482.94,389.28
2018,5,14,16,30,725.0,98.0,4.3,14.2,461.0,425.83,341.04
2018,5,14,16,45,695.0,93.0,4.3,14.0,410.5,366.52,289.8
2018,5,14,17,0,665.0,88.0,4.3,13.8,360.0,309.64,239.34
2018,5,14,17,15,622.5,82.0,4.3,13.6,309.0,251.06,187.1
2018,5,14,17,30,580.0,76.0,4.3,13.4,258.0,196.96,138.82
2018,5,14,17,45,519.5,68.5,4.25,13.2,209.0,143.4,93.43
2018,5,14,18,0,459.0,61.0,4.2,13.0,160.0,97.03,57.83
2018,5,14,18,15,360.5,51.0,4.15,12.85,116.0,54.44,32.24
2018,5,14,18,30,262.0,41.0,4.1,12.7,72.0,31.85,21.64
2018,5,14,18,45,137.5,25.0,4.05,12.5,40.5,19.68,5.97
2018,5,14,19,0,13.0,9.0,4.0,12.3,9.0,8.58,0.0
2018,5,14,19,15,6.5,4.5,3.95,12.3,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.3,11.95,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.2,12.0,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.15,12.15,3.0,2.86,0.0
2018,5,15,5,30,0.0,4.0,2.1,12.3,4.0,3.7,0.0
2018,5,15,5,45,0.0,6.5,2.0,12.5,6.5,6.01,0.0
2018,5,15,6,0,0.0,9.0,1.9,12.7,9.0,8.33,1.45
2018,5,15,6,15,0.0,15.0,1.8,12.8,15.0,13.89,6.32
2018,5,15,6,30,0.0,21.0,1.7,12.9,21.0,19.47,11.19
2018,5,15,6,45,1.0,54.0,1.6,13.05,54.5,50.42,37.77
2018,5,15,7,0,2.0,87.0,1.5,13.2,88.0,81.33,63.91
2018,5,15,7,15,7.5,123.5,1.5,13.35,127.0,117.09,93.58
2018,5,15,7,30,13.0,160.0,1.5,13.5,166.0,153.77,123.53
2018,5,15,7,45,12.0,172.0,1.5,13.65,178.0,165.63,132.75
2018,5,15,8,0,11.0,184.0,1.5,13.8,190.0,177.34,141.8
2018,5,15,8,15,9.5,192.0,1.55,13.95,197.5,184.89,147.4
2018,5,15,8,30,8.0,200.0,1.6,14.1,205.0,192.24,152.8
2018,5,15,8,45,20.0,234.5,1.65,14.25,248.5,233.56,185.54
2018,5,15,9,0,32.0,269.0,1.7,14.4,292.0,280.87,222.39
2018,5,15,9,15,50.0,308.0,1.8,14.55,346.0,334.68,263.91
2018,5,15,9,30,68.0,347.0,1.9,14.7,400.0,390.21,306.08
2018,5,15,9,45,79.0,367.5,2.05,14.85,432.0,423.01,330.56
2018,5,15,10,0,90.0,388.0,2.2,15.0,464.0,456.42,355.45
2018,5,15,10,15,206.0,387.0,2.3,15.15,567.5,571.0,443.37
2018,5,15,10,30,322.0,386.0,2.4,15.3,671.0,691.91,532.82
2018,5,15,10,45,591.0,266.0,2.5,15.45,803.5,844.67,647.71
2018,5,15,11,0,860.0,146.0,2.6,15.6,936.0,982.23,742.35
2018,5,15,11,15,791.5,185.0,2.75,15.65,920.0,976.14,737.65
2018,5,15,11,30,723.0,224.0,2.9,15.7,904.0,963.03,729.66
2018,5,15,11,45,810.5,176.5,3.0,15.8,943.0,1002.02,756.53
2018,5,15,12,0,898.0,129.0,3.1,15.9,982.0,1035.77,779.32
2018,5,15,12,15,899.5,128.0,3.25,15.95,980.5,1035.87,780.24
2018,5,15,12,30,901.0,127.0,3.4,16.0,979.0,1032.42,779.15
2018,5,15,12,45,901.0,125.0,3.55,16.0,969.5,1022.93,774.2
2018,5,15,13,0,901.0,123.0,3.7,16.0,960.0,1009.89,766.91
2018,5,15,13,15,898.5,121.5,3.85,16.0,943.0,991.47,755.94
2018,5,15,13,30,896.0,120.0,4.0,16.0,926.0,969.69,742.64
2018,5,15,13,45,892.0,118.5,4.1,16.0,902.5,943.28,725.76
2018,5,15,14,0,888.0,117.0,4.2,16.0,879.0,913.81,706.67
2018,5,15,14,15,882.0,114.0,4.3,15.9,848.0,878.19,683.39
2018,5,15,14,30,876.0,111.0,4.4,15.8,817.0,839.93,658.24
2018,5,15,14,45,867.5,108.5,4.45,15.7,780.5,797.76,629.59
2018,5,15,15,0,859.0,106.0,4.5,15.6,744.0,753.52,599.07
2018,5,15,15,15,846.0,103.5,4.5,15.6,702.0,704.29,563.93
2018,5,15,15,30,833.0,101.0,4.5,15.6,660.0,655.63,526.77
2018,5,15,15,45,818.0,98.0,4.6,15.35,614.5,602.03,485.57
2018,5,15,16,0,803.0,95.0,4.7,15.1,569.0,547.98,442.68
2018,5,15,16,15,784.0,90.5,4.65,14.95,520.0,490.24,395.0
2018,5,15,16,30,765.0,86.0,4.6,14.8,471.0,433.04,346.37
2018,5,15,16,45,738.0,82.0,4.6,14.6,420.5,374.03,295.08
2018,5,15,17,0,711.0,78.0,4.6,14.4,370.0,317.02,244.16
2018,5,15,17,15,672.0,72.0,4.6,14.25,318.0,255.48,189.02
2018,5,15,17,30,633.0,66.0,4.6,14.1,266.0,199.33,138.53
2018,5,15,17,45,577.0,60.5,4.55,13.95,217.0,145.25,92.25
2018,5,15,18,0,521.0,55.0,4.5,13.8,168.0,97.7,55.61
2018,5,15,18,15,434.0,46.0,4.4,13.65,123.5,52.59,28.78
2018,5,15,18,30,347.0,37.0,4.3,13.5,79.0,29.39,19.54
2018,5,15,18,45,214.5,25.0,4.2,13.35,47.0,20.38,7.21
2018,5,15,19,0,82.0,13.0,4.1,13.2,15.0,12.39,0.0
2018,5,15,19,15,41.0,6.5,3.95,13.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,3.05,11.9,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,3.0,12.0,5.0,4.77,0.0
2018,5,16,5,15,136.0,17.5,3.0,12.25,28.0,16.68,0.0
2018,5,16,5,30,247.0,30.0,3.0,12.5,51.0,24.69,13.06
2018,5,16,5,45,353.5,40.0,3.0,12.8,92.0,31.54,21.78
2018,5,16,6,0,460.0,50.0,3.0,13.1,133.0,64.02,35.16
2018,5,16,6,15,471.0,62.5,3.0,13.25,171.0,106.83,64.9
2018,5,16,6,30,482.0,75.0,3.0,13.4,209.0,150.99,101.81
2018,5,16,6,45,566.0,78.5,2.95,13.6,267.5,204.71,146.6
2018,5,16,7,0,650.0,82.0,2.9,13.8,326.0,268.03,201.0
2018,5,16,7,15,704.5,83.0,2.85,13.95,383.0,327.9,253.71
2018,5,16,7,30,759.0,84.0,2.8,14.1,440.0,394.25,310.89
2018,5,16,7,45,783.5,87.0,2.8,14.25,490.5,452.34,360.59
2018,5,16,8,0,808.0,90.0,2.8,14.4,541.0,511.75,409.82
2018,5,16,8,15,826.5,93.0,2.8,14.6,589.5,568.76,455.58
2018,5,16,8,30,845.0,96.0,2.8,14.8,638.0,625.86,499.97
2018,5,16,8,45,859.0,98.5,2.85,14.95,682.5,677.43,539.33
2018,5,16,9,0,873.0,101.0,2.9,15.1,727.0,729.32,577.06
2018,5,16,9,15,878.0,106.0,2.9,15.25,765.0,775.7,608.74
2018,5,16,9,30,883.0,111.0,2.9,15.4,803.0,819.85,638.43
2018,5,16,9,45,884.0,117.0,2.95,15.5,835.0,859.26,664.9
2018,5,16,10,0,885.0,123.0,3.0,15.6,867.0,895.79,689.2
2018,5,16,10,15,892.5,124.0,3.1,15.7,895.0,930.15,712.24
2018,5,16,10,30,900.0,125.0,3.2,15.8,923.0,961.73,733.32
2018,5,16,10,45,905.5,126.0,3.3,15.9,944.0,988.48,751.1
2018,5,16,11,0,911.0,127.0,3.4,16.0,965.0,1012.04,766.77
2018,5,16,11,15,915.0,126.5,3.4,16.05,978.5,1029.33,777.63
2018,5,16,11,30,919.0,126.0,3.4,16.1,992.0,1043.17,786.29
2018,5,16,11,45,895.5,140.5,3.45,16.15,988.0,1040.92,784.68
2018,5,16,12,0,872.0,155.0,3.5,16.2,984.0,1034.69,780.65
2018,5,16,12,15,895.5,141.0,3.55,16.2,990.5,1044.15,787.48
2018,5,16,12,30,919.0,127.0,3.6,16.2,997.0,1049.78,791.72
2018,5,16,12,45,915.5,127.0,3.7,16.2,986.5,1038.69,785.22
2018,5,16,13,0,912.0,127.0,3.8,16.2,976.0,1024.09,776.53
2018,5,16,13,15,909.0,125.5,3.9,16.2,958.5,1005.04,764.85
2018,5,16,13,30,906.0,124.0,4.0,16.2,941.0,982.63,750.86
2018,5,16,13,45,902.0,122.0,4.1,16.15,916.5,955.52,733.74
2018,5,16,14,0,898.0,120.0,4.2,16.1,892.0,925.32,714.36
2018,5,16,14,15,891.0,117.5,4.25,16.05,860.5,889.09,690.33
2018,5,16,14,30,884.0,115.0,4.3,16.0,829.0,850.25,664.33
2018,5,16,14,45,875.5,112.0,4.35,15.95,792.0,807.33,635.22
2018,5,16,15,0,867.0,109.0,4.4,15.9,755.0,762.33,604.21
2018,5,16,15,15,854.0,106.5,4.4,15.9,712.5,712.8,569.06
2018,5,16,15,30,841.0,104.0,4.4,15.9,670.0,663.87,531.81
2018,5,16,15,45,825.0,101.0,4.5,15.7,623.5,609.32,490.0
2018,5,16,16,0,809.0,98.0,4.6,15.5,577.0,554.4,446.56
2018,5,16,16,15,788.5,94.0,4.65,15.3,527.5,496.12,398.95
2018,5,16,16,30,768.0,90.0,4.7,15.1,478.0,438.54,350.38
2018,5,16,16,45,739.0,85.5,4.7,14.95,426.0,378.1,298.01
2018,5,16,17,0,710.0,81.0,4.7,14.8,374.0,318.47,245.07
2018,5,16,17,15,670.0,75.5,4.7,14.6,322.0,258.58,191.46
2018,5,16,17,30,630.0,70.0,4.7,14.4,270.0,202.8,141.44
2018,5,16,17,45,572.0,63.5,4.7,14.2,220.0,147.63,94.42
2018,5,16,18,0,514.0,57.0,4.7,14.0,170.0,99.25,57.13
2018,5,16,18,15,425.0,48.5,4.65,13.8,125.5,54.93,30.75
2018,5,16,18,30,336.0,40.0,4.6,13.6,81.0,32.13,21.95
2018,5,16,18,45,204.5,26.5,4.55,13.4,48.0,20.87,8.26
2018,5,16,19,0,73.0,13.0,4.5,13.2,15.0,12.39,0.0
2018,5,16,19,15,36.5,6.5,4.4,13.1,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.4,12.55,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.4,12.6,5.0,4.77,0.0
2018,5,17,5,15,110.0,19.0,3.5,12.75,27.5,18.11,0.0
2018,5,17,5,30,201.0,33.0,3.6,12.9,50.0,25.99,14.4
2018,5,17,5,45,299.0,44.5,3.65,13.1,89.5,34.31,24.19
2018,5,17,6,0,397.0,56.0,3.7,13.3,129.0,66.76,39.19
2018,5,17,6,15,273.5,63.5,3.75,13.4,121.0,85.27,55.21
2018,5,17,6,30,150.0,71.0,3.8,13.5,113.0,90.23,65.01
2018,5,17,6,45,75.0,80.0,3.85,13.65,101.0,91.73,70.03
2018,5,17,7,0,0.0,89.0,3.9,13.8,89.0,82.58,64.85
2018,5,17,7,15,0.0,93.5,3.95,13.95,93.5,86.91,68.29
2018,5,17,7,30,0.0,98.0,4.0,14.1,98.0,91.19,71.61
2018,5,17,7,45,0.0,108.0,4.05,14.2,108.0,100.57,79.17
2018,5,17,8,0,0.0,118.0,4.1,14.3,118.0,109.98,86.68
2018,5,17,8,15,8.5,161.5,4.1,14.4,167.0,155.64,124.07
2018,5,17,8,30,17.0,205.0,4.1,14.5,216.0,202.46,161.85
2018,5,17,8,45,23.0,231.5,4.15,14.65,247.5,232.62,185.71
2018,5,17,9,0,29.0,258.0,4.2,14.8,279.0,267.8,213.36
2018,5,17,9,15,35.5,283.0,4.2,14.9,310.0,298.96,237.58
2018,5,17,9,30,42.0,308.0,4.2,15.0,341.0,330.72,262.05
2018,5,17,9,45,40.0,319.5,4.2,15.1,352.0,342.62,270.64
2018,5,17,10,0,38.0,331.0,4.2,15.2,363.0,354.26,279.06
2018,5,17,10,15,34.0,335.5,4.25,15.3,365.0,356.91,280.54
2018,5,17,10,30,30.0,340.0,4.3,15.4,367.0,359.19,281.77
2018,5,17,10,45,40.5,364.0,4.35,15.45,401.0,394.33,308.86
2018,5,17,11,0,51.0,388.0,4.4,15.5,435.0,429.85,335.96
2018,5,17,11,15,39.5,372.5,4.5,15.55,409.0,404.23,315.83
2018,5,17,11,30,28.0,357.0,4.6,15.6,383.0,378.05,295.39
2018,5,17,11,45,36.0,384.0,4.7,15.65,418.0,413.68,322.93
2018,5,17,12,0,44.0,411.0,4.8,15.7,453.0,449.25,350.12
2018,5,17,12,15,47.0,415.0,4.9,15.7,459.5,456.27,355.6
2018,5,17,12,30,50.0,419.0,5.0,15.7,466.0,462.94,360.95
2018,5,17,12,45,50.0,414.0,5.15,15.65,461.0,457.15,356.98
2018,5,17,13,0,50.0,409.0,5.3,15.6,456.0,451.06,352.83
2018,5,17,13,15,38.0,374.0,5.4,15.55,409.0,402.98,316.1
2018,5,17,13,30,26.0,339.0,5.5,15.5,362.0,355.38,279.43
2018,5,17,13,45,20.5,302.5,5.65,15.45,320.5,305.67,241.01
2018,5,17,14,0,15.0,266.0,5.8,15.4,279.0,264.84,209.13
2018,5,17,14,15,19.5,281.5,5.9,15.3,297.5,282.94,224.07
2018,5,17,14,30,24.0,297.0,6.0,15.2,316.0,300.66,238.64
2018,5,17,14,45,25.0,286.5,6.1,15.1,305.5,295.73,235.27
2018,5,17,15,0,26.0,276.0,6.2,15.0,295.0,284.55,226.97
2018,5,17,15,15,53.5,274.0,6.2,15.0,311.0,300.08,240.6
2018,5,17,15,30,81.0,272.0,6.2,15.0,327.0,312.93,251.88
2018,5,17,15,45,83.0,255.5,6.3,14.7,308.0,293.46,236.95
2018,5,17,16,0,85.0,239.0,6.4,14.4,289.0,273.66,221.59
2018,5,17,16,15,70.0,219.0,6.4,14.25,258.0,241.66,195.75
2018,5,17,16,30,55.0,199.0,6.4,14.1,227.0,211.26,171.07
2018,5,17,16,45,101.0,175.0,6.45,13.9,219.5,204.64,165.47
2018,5,17,17,0,147.0,151.0,6.5,13.7,212.0,190.59,152.62
2018,5,17,17,15,190.0,133.5,6.45,13.55,201.5,176.83,138.89
2018,5,17,17,30,233.0,116.0,6.4,13.4,191.0,156.86,119.02
2018,5,17,17,45,221.0,97.0,6.4,13.2,157.5,121.76,88.57
2018,5,17,18,0,209.0,78.0,6.4,13.0,124.0,88.27,60.86
2018,5,17,18,15,161.0,61.0,6.3,12.9,91.0,56.76,38.52
2018,5,17,18,30,113.0,44.0,6.2,12.8,58.0,35.6,25.07
2018,5,17,18,45,66.5,27.5,6.1,12.75,35.0,22.67,10.15
2018,5,17,19,0,20.0,11.0,6.0,12.7,12.0,10.48,0.0
2018,5,17,19,15,10.0,5.5,5.85,12.65,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.2,12.5,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.5,4.25,12.55,3.5,3.34,0.0
2018,5,18,5,30,0.0,6.0,4.3,12.6,6.0,5.55,0.0
2018,5,18,5,45,0.0,10.0,4.35,12.65,10.0,9.26,2.43
2018,5,18,6,0,0.0,14.0,4.4,12.7,14.0,12.97,5.41
2018,5,18,6,15,0.0,23.5,4.4,12.8,23.5,21.79,13.1
2018,5,18,6,30,0.0,33.0,4.4,12.9,33.0,30.62,20.77
2018,5,18,6,45,0.0,51.5,4.4,12.95,51.5,47.86,35.57
2018,5,18,7,0,0.0,70.0,4.4,13.0,70.0,65.13,50.24
2018,5,18,7,15,0.0,85.0,4.35,13.1,85.0,79.07,61.89
2018,5,18,7,30,0.0,100.0,4.3,13.2,100.0,93.04,73.43
2018,5,18,7,45,0.0,101.0,4.25,13.3,101.0,94.06,73.98
2018,5,18,8,0,0.0,102.0,4.2,13.4,102.0,95.05,74.53
2018,5,18,8,15,0.5,122.0,4.15,13.55,122.5,114.09,90.06
2018,5,18,8,30,1.0,142.0,4.1,13.7,143.0,133.25,105.52
2018,5,18,8,45,4.5,173.5,4.05,13.85,177.0,165.4,131.51
2018,5,18,9,0,8.0,205.0,4.0,14.0,211.0,198.04,157.57
2018,5,18,9,15,7.0,199.5,4.0,14.15,205.0,192.58,152.67
2018,5,18,9,30,6.0,194.0,4.0,14.3,199.0,186.99,147.78
2018,5,18,9,45,11.0,232.0,4.0,14.45,241.0,227.71,180.16
2018,5,18,10,0,16.0,270.0,4.0,14.6,283.0,268.99,212.5
2018,5,18,10,15,21.0,302.0,4.05,14.75,320.0,304.98,240.37
2018,5,18,10,30,26.0,334.0,4.1,14.9,357.0,349.37,274.48
2018,5,18,10,45,34.5,361.0,4.15,15.0,392.5,385.48,302.09
2018,5,18,11,0,43.0,388.0,4.2,15.1,428.0,421.95,329.78
2018,5,18,11,15,41.5,388.0,4.3,15.15,427.0,421.6,329.26
2018,5,18,11,30,40.0,388.0,4.4,15.2,426.0,420.96,328.67
2018,5,18,11,45,31.5,357.0,4.55,15.3,387.0,381.81,298.56
2018,5,18,12,0,23.0,326.0,4.7,15.4,348.0,342.42,268.11
2018,5,18,12,15,22.0,319.0,4.85,15.4,340.0,334.39,262.11
2018,5,18,12,30,21.0,312.0,5.0,15.4,332.0,326.17,255.89
2018,5,18,12,45,24.5,336.0,5.15,15.4,359.0,353.23,277.18
2018,5,18,13,0,28.0,360.0,5.3,15.4,386.0,380.06,298.18
2018,5,18,13,15,29.5,355.5,5.4,15.35,382.5,376.09,295.46
2018,5,18,13,30,31.0,351.0,5.5,15.3,379.0,371.91,292.68
2018,5,18,13,45,34.5,348.5,5.6,15.2,379.0,371.32,292.84
2018,5,18,14,0,38.0,346.0,5.7,15.1,379.0,370.38,292.76
2018,5,18,14,15,209.5,289.5,5.75,15.0,460.5,473.73,379.89
2018,5,18,14,30,381.0,233.0,5.8,14.9,542.0,557.7,450.14
2018,5,18,14,45,443.5,197.5,5.9,14.8,541.0,555.41,450.55
2018,5,18,15,0,506.0,162.0,6.0,14.7,540.0,550.44,448.77
2018,5,18,15,15,254.5,170.0,6.0,14.7,360.0,354.99,289.78
2018,5,18,15,30,3.0,178.0,6.0,14.7,180.0,168.57,133.78
2018,5,18,15,45,2.5,167.0,6.2,14.35,168.5,157.6,125.51
2018,5,18,16,0,2.0,156.0,6.4,14.0,157.0,146.71,117.07
2018,5,18,16,15,16.0,151.0,6.45,13.8,159.0,148.8,119.39
2018,5,18,16,30,30.0,146.0,6.5,13.6,161.0,150.57,121.24
2018,5,18,16,45,36.5,147.0,6.6,13.45,163.5,151.68,122.33
2018,5,18,17,0,43.0,148.0,6.7,13.3,166.0,151.69,122.32
2018,5,18,17,15,97.5,134.0,6.65,13.1,167.5,151.06,120.2
2018,5,18,17,30,152.0,120.0,6.6,12.9,169.0,142.73,110.46
2018,5,18,17,45,110.5,101.5,6.6,12.75,133.5,108.69,82.54
2018,5,18,18,0,69.0,83.0,6.6,12.6,98.0,79.77,59.65
2018,5,18,18,15,44.0,63.0,6.5,12.5,71.5,56.85,41.47
2018,5,18,18,30,19.0,43.0,6.4,12.4,45.0,37.69,26.99
2018,5,18,18,45,11.5,26.5,6.35,12.3,27.5,23.7,11.48
2018,5,18,19,0,4.0,10.0,6.3,12.2,10.0,9.53,0.0
2018,5,18,19,15,2.0,5.0,6.2,12.15,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.8,11.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.8,11.9,1.0,0.95,0.0
2018,5,19,5,15,0.0,3.5,5.75,11.9,3.5,3.24,0.0
2018,5,19,5,30,0.0,6.0,5.7,11.9,6.0,5.55,0.0
2018,5,19,5,45,0.0,9.5,5.7,11.85,9.5,8.79,2.05
2018,5,19,6,0,0.0,13.0,5.7,11.8,13.0,12.04,4.65
2018,5,19,6,15,0.0,16.0,5.65,11.85,16.0,14.82,7.14
2018,5,19,6,30,0.0,19.0,5.6,11.9,19.0,17.61,9.6
2018,5,19,6,45,0.0,32.5,5.6,11.9,32.5,30.16,20.45
2018,5,19,7,0,0.0,46.0,5.6,11.9,46.0,42.74,31.23
2018,5,19,7,15,0.0,58.5,5.6,12.05,58.5,54.4,41.1
2018,5,19,7,30,0.0,71.0,5.6,12.2,71.0,66.08,50.87
2018,5,19,7,45,0.0,84.5,5.6,12.3,84.5,78.7,61.35
2018,5,19,8,0,0.0,98.0,5.6,12.4,98.0,91.32,71.72
2018,5,19,8,15,0.0,109.0,5.6,12.55,109.0,101.64,80.07
2018,5,19,8,30,0.0,120.0,5.6,12.7,120.0,112.0,88.39
2018,5,19,8,45,0.0,124.5,5.65,12.85,124.5,116.28,91.64
2018,5,19,9,0,0.0,129.0,5.7,13.0,129.0,120.58,94.9
2018,5,19,9,15,0.0,133.0,5.75,13.2,133.0,124.41,97.76
2018,5,19,9,30,0.0,137.0,5.8,13.4,137.0,128.26,100.64
2018,5,19,9,45,1.0,146.5,5.8,13.55,147.5,138.14,108.51
2018,5,19,10,0,2.0,156.0,5.8,13.7,158.0,148.11,116.43
2018,5,19,10,15,5.0,181.0,5.9,13.85,185.5,174.68,137.86
2018,5,19,10,30,8.0,206.0,6.0,14.0,213.0,201.51,159.34
2018,5,19,10,45,8.0,199.5,6.05,14.1,206.5,195.61,154.38
2018,5,19,11,0,8.0,193.0,6.1,14.2,200.0,189.66,149.45
2018,5,19,11,15,9.0,206.5,6.2,14.25,214.5,203.76,160.7
2018,5,19,11,30,10.0,220.0,6.3,14.3,229.0,217.86,171.92
2018,5,19,11,45,14.0,267.0,6.35,14.35,280.0,267.2,211.21
2018,5,19,12,0,18.0,314.0,6.4,14.4,331.0,316.78,250.3
2018,5,19,12,15,25.5,345.5,6.5,14.4,369.5,364.3,287.75
2018,5,19,12,30,33.0,377.0,6.6,14.4,408.0,403.18,318.27
2018,5,19,12,45,30.5,364.5,6.7,14.4,393.0,387.59,306.19
2018,5,19,13,0,28.0,352.0,6.8,14.4,378.0,371.88,294.1
2018,5,19,13,15,27.0,347.5,6.85,14.35,372.5,365.54,289.39
2018,5,19,13,30,26.0,343.0,6.9,14.3,367.0,359.07,284.6
2018,5,19,13,45,25.0,327.0,6.95,14.25,349.5,341.08,270.79
2018,5,19,14,0,24.0,311.0,7.0,14.2,332.0,323.09,256.98
2018,5,19,14,15,21.0,291.5,7.0,14.15,309.5,293.73,233.98
2018,5,19,14,30,18.0,272.0,7.0,14.1,287.0,271.58,216.63
2018,5,19,14,45,15.0,253.0,7.05,14.0,265.0,250.14,199.8
2018,5,19,15,0,12.0,234.0,7.1,13.9,243.0,228.96,183.09
2018,5,19,15,15,9.0,214.5,7.1,13.9,221.0,207.6,166.07
2018,5,19,15,30,6.0,195.0,7.1,13.9,199.0,186.56,149.23
2018,5,19,15,45,5.5,187.0,7.1,13.7,190.5,178.21,142.88
2018,5,19,16,0,5.0,179.0,7.1,13.5,182.0,169.9,136.53
2018,5,19,16,15,5.0,165.5,7.05,13.35,168.5,156.74,126.1
2018,5,19,16,30,5.0,152.0,7.0,13.2,155.0,143.6,115.61
2018,5,19,16,45,38.5,149.5,7.0,13.05,166.0,154.76,125.09
2018,5,19,17,0,72.0,147.0,7.0,12.9,177.0,160.57,129.43
2018,5,19,17,15,91.5,123.0,6.95,12.7,156.0,139.59,110.89
2018,5,19,17,30,111.0,99.0,6.9,12.5,135.0,115.44,89.09
2018,5,19,17,45,146.0,87.5,6.9,12.3,126.0,101.89,75.36
2018,5,19,18,0,181.0,76.0,6.9,12.1,117.0,84.2,58.8
2018,5,19,18,15,131.5,56.5,6.8,12.0,82.5,52.47,35.67
2018,5,19,18,30,82.0,37.0,6.7,11.9,48.0,30.28,20.68
2018,5,19,18,45,49.0,24.5,6.6,11.8,30.5,21.45,10.32
2018,5,19,19,0,16.0,12.0,6.5,11.7,13.0,11.44,0.0
2018,5,19,19,15,8.0,6.0,6.45,11.7,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.35,11.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.35,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,11.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.1,11.9,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.1,11.9,1.0,0.95,0.0
2018,5,20,5,15,0.0,8.5,6.1,11.95,8.5,7.87,0.0
2018,5,20,5,30,0.0,16.0,6.1,12.0,16.0,14.83,6.28
2018,5,20,5,45,0.0,22.0,6.1,12.1,22.0,20.4,12.23
2018,5,20,6,0,0.0,28.0,6.1,12.2,28.0,25.98,16.54
2018,5,20,6,15,0.0,30.5,6.05,12.25,30.5,28.3,18.73
2018,5,20,6,30,0.0,33.0,6.0,12.3,33.0,30.62,20.81
2018,5,20,6,45,0.0,52.0,6.0,12.4,52.0,48.32,36.03
2018,5,20,7,0,0.0,71.0,6.0,12.5,71.0,66.06,51.13
2018,5,20,7,15,0.0,62.5,5.95,12.55,62.5,58.13,44.19
2018,5,20,7,30,0.0,54.0,5.9,12.6,54.0,50.21,37.29
2018,5,20,7,45,0.0,57.5,5.85,12.7,57.5,53.49,39.92
2018,5,20,8,0,0.0,61.0,5.8,12.8,61.0,56.77,42.53
2018,5,20,8,15,0.0,81.0,5.8,12.8,81.0,75.47,58.1
2018,5,20,8,30,0.0,101.0,5.8,12.8,101.0,94.2,73.56
2018,5,20,8,45,0.0,104.0,5.75,12.85,104.0,97.05,75.69
2018,5,20,9,0,0.0,107.0,5.7,12.9,107.0,99.91,77.85
2018,5,20,9,15,0.5,121.0,5.75,12.95,121.5,113.49,88.89
2018,5,20,9,30,1.0,135.0,5.8,13.0,136.0,127.16,99.93
2018,5,20,9,45,5.5,180.0,5.85,13.05,184.5,173.59,137.8
2018,5,20,10,0,10.0,225.0,5.9,13.1,233.0,220.63,175.71
2018,5,20,10,15,12.0,247.5,6.0,13.2,257.5,244.4,194.53
2018,5,20,10,30,14.0,270.0,6.1,13.3,282.0,268.34,213.41
2018,5,20,10,45,20.0,290.0,6.15,13.4,308.0,293.76,233.56
2018,5,20,11,0,26.0,310.0,6.2,13.5,334.0,327.23,259.95
2018,5,20,11,15,115.0,359.5,6.3,13.6,468.0,473.74,377.58
2018,5,20,11,30,204.0,409.0,6.4,13.7,602.0,613.57,486.88
2018,5,20,11,45,293.5,414.5,6.45,13.8,694.0,719.45,568.67
2018,5,20,12,0,383.0,420.0,6.5,13.9,786.0,815.78,642.12
2018,5,20,12,15,400.5,410.0,6.6,13.9,792.0,822.92,648.05
2018,5,20,12,30,418.0,400.0,6.7,13.9,798.0,836.02,658.64
2018,5,20,12,45,293.5,414.5,6.75,13.95,692.5,715.96,565.92
2018,5,20,13,0,169.0,429.0,6.8,14.0,587.0,595.99,471.7
2018,5,20,13,15,172.5,434.5,6.9,13.9,593.0,601.29,476.69
2018,5,20,13,30,176.0,440.0,7.0,13.8,599.0,605.61,480.62
2018,5,20,13,45,126.5,414.5,7.05,13.75,527.5,529.44,421.21
2018,5,20,14,0,77.0,389.0,7.1,13.7,456.0,447.48,356.72
2018,5,20,14,15,65.0,353.0,7.15,13.55,408.0,398.3,318.68
2018,5,20,14,30,53.0,317.0,7.2,13.4,360.0,349.95,280.83
2018,5,20,14,45,88.0,319.5,7.25,13.25,387.0,377.21,304.29
2018,5,20,15,0,123.0,322.0,7.3,13.1,414.0,407.13,329.57
2018,5,20,15,15,66.0,236.5,7.3,13.1,285.5,272.29,220.59
2018,5,20,15,30,9.0,151.0,7.3,13.1,157.0,147.07,117.26
2018,5,20,15,45,5.5,148.0,7.3,12.85,151.5,141.57,113.1
2018,5,20,16,0,2.0,145.0,7.3,12.6,146.0,136.39,109.15
2018,5,20,16,15,13.0,159.0,7.25,12.5,165.5,154.71,124.91
2018,5,20,16,30,24.0,173.0,7.2,12.4,185.0,171.6,139.36
2018,5,20,16,45,122.0,163.0,7.2,12.35,215.5,201.82,164.03
2018,5,20,17,0,220.0,153.0,7.2,12.3,246.0,218.16,175.2
2018,5,20,17,15,274.0,131.0,7.2,12.25,231.0,198.22,155.23
2018,5,20,17,30,328.0,109.0,7.2,12.2,216.0,172.19,129.02
2018,5,20,17,45,316.0,91.0,7.25,12.15,179.5,131.85,93.4
2018,5,20,18,0,304.0,73.0,7.3,12.1,143.0,93.07,61.11
2018,5,20,18,15,232.5,61.0,7.25,12.05,106.5,58.56,38.23
2018,5,20,18,30,161.0,49.0,7.2,12.0,70.0,39.43,28.66
2018,5,20,18,45,85.5,31.0,7.2,12.0,41.5,25.43,13.7
2018,5,20,19,0,10.0,13.0,7.2,12.0,13.0,12.39,0.0
2018,5,20,19,15,5.0,6.5,7.1,11.95,6.5,6.2,0.0
2018,5,20,19,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,4.7,12.0,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,4.6,12.0,2.0,1.91,0.0
2018,5,21,5,15,4.5,6.0,4.45,12.05,6.5,5.63,0.0
2018,5,21,5,30,8.0,10.0,4.3,12.1,11.0,9.39,1.98
2018,5,21,5,45,12.5,16.0,4.2,12.15,18.0,15.05,7.56
2018,5,21,6,0,17.0,22.0,4.1,12.2,25.0,21.56,12.28
2018,5,21,6,15,8.5,33.5,4.0,12.3,35.0,32.48,21.97
2018,5,21,6,30,0.0,45.0,3.9,12.4,45.0,41.8,30.45
2018,5,21,6,45,0.0,68.0,3.8,12.5,68.0,63.23,48.81
2018,5,21,7,0,0.0,91.0,3.7,12.6,91.0,84.41,66.71
2018,5,21,7,15,0.0,107.0,3.6,12.8,107.0,99.31,79.03
2018,5,21,7,30,0.0,123.0,3.5,13.0,123.0,114.28,91.25
2018,5,21,7,45,2.0,144.5,3.35,13.2,145.5,135.36,108.37
2018,5,21,8,0,4.0,166.0,3.2,13.4,168.0,156.77,125.56
2018,5,21,8,15,9.5,193.5,3.15,13.65,199.5,186.1,149.05
2018,5,21,8,30,15.0,221.0,3.1,13.9,231.0,216.15,172.82
2018,5,21,8,45,19.0,242.0,3.05,14.2,255.5,239.7,191.06
2018,5,21,9,0,23.0,263.0,3.0,14.5,280.0,263.67,209.45
2018,5,21,9,15,19.5,261.5,3.1,14.7,276.5,260.88,206.59
2018,5,21,9,30,16.0,260.0,3.2,14.9,273.0,257.7,203.51
2018,5,21,9,45,24.5,296.0,3.3,15.15,316.5,306.04,241.13
2018,5,21,10,0,33.0,332.0,3.4,15.4,360.0,350.3,274.94
2018,5,21,10,15,36.5,351.5,3.6,15.5,383.5,374.39,293.11
2018,5,21,10,30,40.0,371.0,3.8,15.6,407.0,398.63,311.38
2018,5,21,10,45,35.0,366.0,3.95,15.75,398.0,390.43,304.59
2018,5,21,11,0,30.0,361.0,4.1,15.9,389.0,381.81,297.61
2018,5,21,11,15,23.0,328.0,4.3,15.95,349.5,342.88,267.67
2018,5,21,11,30,16.0,295.0,4.5,16.0,310.0,295.95,231.3
2018,5,21,11,45,16.0,295.0,4.7,16.05,310.0,296.16,231.61
2018,5,21,12,0,16.0,295.0,4.9,16.1,310.0,296.26,231.74
2018,5,21,12,15,19.0,316.0,5.1,16.05,334.0,319.59,250.14
2018,5,21,12,30,22.0,337.0,5.3,16.0,358.0,342.83,268.42
2018,5,21,12,45,37.5,371.5,5.55,15.95,407.0,401.2,314.29
2018,5,21,13,0,53.0,406.0,5.8,15.9,456.0,450.13,352.6
2018,5,21,13,15,38.5,370.5,5.95,15.75,406.5,399.25,313.53
2018,5,21,13,30,24.0,335.0,6.1,15.6,357.0,348.94,274.64
2018,5,21,13,45,23.0,322.5,6.25,15.45,343.0,327.04,258.11
2018,5,21,14,0,22.0,310.0,6.4,15.3,329.0,313.21,247.76
2018,5,21,14,15,22.5,303.0,6.45,15.15,322.0,305.97,242.57
2018,5,21,14,30,23.0,296.0,6.5,15.0,315.0,298.62,237.29
2018,5,21,14,45,23.0,285.0,6.6,14.85,303.0,286.94,228.57
2018,5,21,15,0,23.0,274.0,6.7,14.7,291.0,275.2,219.79
2018,5,21,15,15,20.5,255.5,6.7,14.7,270.0,254.52,203.57
2018,5,21,15,30,18.0,237.0,6.7,14.7,249.0,234.07,187.47
2018,5,21,15,45,17.0,221.0,6.75,14.25,232.0,217.15,174.48
2018,5,21,16,0,16.0,205.0,6.8,13.8,215.0,200.34,161.45
2018,5,21,16,15,13.0,187.0,6.8,13.6,194.5,180.77,145.84
2018,5,21,16,30,10.0,169.0,6.8,13.4,174.0,161.57,130.41
2018,5,21,16,45,16.0,158.5,6.8,13.15,165.5,153.19,123.86
2018,5,21,17,0,22.0,148.0,6.8,12.9,157.0,144.06,116.45
2018,5,21,17,15,54.0,132.0,6.75,12.65,150.5,136.6,109.45
2018,5,21,17,30,86.0,116.0,6.7,12.4,144.0,124.95,98.15
2018,5,21,17,45,79.0,100.5,6.7,12.2,123.0,103.06,79.36
2018,5,21,18,0,72.0,85.0,6.7,12.0,102.0,81.99,61.59
2018,5,21,18,15,46.0,65.0,6.6,11.85,75.0,58.86,43.27
2018,5,21,18,30,20.0,45.0,6.5,11.7,48.0,39.42,28.76
2018,5,21,18,45,12.0,28.5,6.4,11.6,30.0,25.45,14.12
2018,5,21,19,0,4.0,12.0,6.3,11.5,12.0,11.44,0.0
2018,5,21,19,15,2.0,6.0,6.15,11.5,6.0,5.72,0.0
2018,5,21,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.3,11.95,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.3,12.0,2.0,1.91,0.0
2018,5,22,5,15,1.5,3.5,4.3,12.1,3.5,3.28,0.0
2018,5,22,5,30,0.0,5.0,4.3,12.2,5.0,4.62,0.0
2018,5,22,5,45,0.0,7.0,4.25,12.25,7.0,6.48,0.04
2018,5,22,6,0,0.0,9.0,4.2,12.3,9.0,8.33,1.48
2018,5,22,6,15,0.0,13.0,4.2,12.4,13.0,12.04,4.74
2018,5,22,6,30,0.0,17.0,4.2,12.5,17.0,15.75,7.98
2018,5,22,6,45,0.0,32.0,4.2,12.6,32.0,29.7,20.0
2018,5,22,7,0,0.0,47.0,4.2,12.7,47.0,43.67,31.94
2018,5,22,7,15,0.0,56.0,4.15,12.8,56.0,52.07,38.98
2018,5,22,7,30,0.0,65.0,4.1,12.9,65.0,60.47,45.96
2018,5,22,7,45,0.0,75.5,4.1,13.0,75.5,70.29,54.06
2018,5,22,8,0,0.0,86.0,4.1,13.1,86.0,80.13,62.1
2018,5,22,8,15,0.5,112.5,4.1,13.25,113.0,105.19,82.75
2018,5,22,8,30,1.0,139.0,4.1,13.4,140.0,130.4,103.27
2018,5,22,8,45,3.5,166.0,4.15,13.55,168.5,157.6,125.24
2018,5,22,9,0,6.0,193.0,4.2,13.7,197.0,185.16,147.29
2018,5,22,9,15,6.5,194.0,4.25,13.85,199.0,186.89,148.29
2018,5,22,9,30,7.0,195.0,4.3,14.0,201.0,188.64,149.37
2018,5,22,9,45,8.0,205.0,4.4,14.15,212.0,199.37,157.71
2018,5,22,10,0,9.0,215.0,4.5,14.3,223.0,210.17,166.07
2018,5,22,10,15,12.5,248.0,4.6,14.4,259.0,245.25,193.84
2018,5,22,10,30,16.0,281.0,4.7,14.5,295.0,280.66,221.59
2018,5,22,10,45,20.5,312.0,4.8,14.55,330.5,315.37,248.67
2018,5,22,11,0,25.0,343.0,4.9,14.6,366.0,358.88,282.38
2018,5,22,11,15,22.0,333.0,4.95,14.65,353.5,338.25,266.02
2018,5,22,11,30,19.0,323.0,5.0,14.7,341.0,325.98,256.3
2018,5,22,11,45,19.0,320.0,5.05,14.75,338.0,323.31,254.17
2018,5,22,12,0,19.0,317.0,5.1,14.8,335.0,320.52,251.97
2018,5,22,12,15,19.5,322.0,5.15,14.8,340.5,325.86,256.18
2018,5,22,12,30,20.0,327.0,5.2,14.8,346.0,331.06,260.31
2018,5,22,12,45,19.5,322.0,5.25,14.8,340.5,325.45,256.03
2018,5,22,13,0,19.0,317.0,5.3,14.8,335.0,319.73,251.72
2018,5,22,13,15,19.0,314.0,5.35,14.75,331.5,316.35,249.32
2018,5,22,13,30,19.0,311.0,5.4,14.7,328.0,312.87,246.88
2018,5,22,13,45,18.5,299.5,5.4,14.65,316.0,300.65,237.56
2018,5,22,14,0,18.0,288.0,5.4,14.6,304.0,288.42,228.24
2018,5,22,14,15,36.5,313.0,5.45,14.5,343.5,334.08,265.3
2018,5,22,14,30,55.0,338.0,5.5,14.4,383.0,372.0,295.99
2018,5,22,14,45,66.0,336.5,5.5,14.35,388.0,376.32,300.1
2018,5,22,15,0,77.0,335.0,5.5,14.3,393.0,379.52,303.4
2018,5,22,15,15,92.0,318.5,5.5,14.3,384.0,369.72,296.58
2018,5,22,15,30,107.0,302.0,5.5,14.3,375.0,358.4,288.43
2018,5,22,15,45,111.5,279.5,5.45,14.05,351.0,337.2,272.26
2018,5,22,16,0,116.0,257.0,5.4,13.8,327.0,310.98,251.85
2018,5,22,16,15,106.5,234.0,5.4,13.65,294.0,276.66,224.34
2018,5,22,16,30,97.0,211.0,5.4,13.5,261.0,241.15,195.55
2018,5,22,16,45,179.5,184.5,5.4,13.4,265.0,244.35,197.43
2018,5,22,17,0,262.0,158.0,5.4,13.3,269.0,237.09,188.94
2018,5,22,17,15,284.5,135.5,5.35,13.1,241.5,205.48,160.16
2018,5,22,17,30,307.0,113.0,5.3,12.9,214.0,171.28,128.52
2018,5,22,17,45,299.0,94.5,5.25,12.75,179.0,132.62,94.5
2018,5,22,18,0,291.0,76.0,5.2,12.6,144.0,94.83,62.97
