Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,18,15,239.0,61.0,5.1,12.45,108.0,59.31,38.46
2018,5,22,18,30,187.0,46.0,5.0,12.3,72.0,35.31,25.17
2018,5,22,18,45,115.5,31.0,4.9,12.2,45.0,25.49,14.44
2018,5,22,19,0,44.0,16.0,4.8,12.1,18.0,15.25,0.0
2018,5,22,19,15,22.0,8.0,4.7,12.1,9.0,7.63,0.0
2018,5,22,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,23,4,45,3.0,2.0,3.35,11.95,2.0,0.0,0.0
2018,5,23,5,0,6.0,4.0,3.3,12.0,4.0,3.81,0.0
2018,5,23,5,15,3.0,11.0,3.3,12.05,11.0,10.2,0.0
2018,5,23,5,30,0.0,18.0,3.3,12.1,18.0,16.69,8.12
2018,5,23,5,45,0.0,31.0,3.3,12.2,31.0,28.79,19.67
2018,5,23,6,0,0.0,44.0,3.3,12.3,44.0,40.86,29.28
2018,5,23,6,15,3.0,59.5,3.25,12.4,60.5,55.31,41.79
2018,5,23,6,30,6.0,75.0,3.2,12.5,77.0,70.26,54.56
2018,5,23,6,45,19.5,105.0,3.2,12.6,112.5,101.09,80.28
2018,5,23,7,0,33.0,135.0,3.2,12.7,148.0,133.95,107.55
2018,5,23,7,15,94.5,167.0,3.25,12.85,211.0,187.48,150.95
2018,5,23,7,30,156.0,199.0,3.3,13.0,274.0,250.1,201.94
2018,5,23,7,45,194.5,219.5,3.3,13.1,323.0,297.42,240.46
2018,5,23,8,0,233.0,240.0,3.3,13.2,372.0,351.62,284.15
2018,5,23,8,15,196.5,265.0,3.35,13.4,383.0,365.5,294.7
2018,5,23,8,30,160.0,290.0,3.4,13.6,394.0,378.3,303.89
2018,5,23,8,45,126.5,307.0,3.5,13.75,393.0,381.66,305.47
2018,5,23,9,0,93.0,324.0,3.6,13.9,392.0,376.53,300.19
2018,5,23,9,15,96.0,343.5,3.6,14.05,416.5,402.72,319.93
2018,5,23,9,30,99.0,363.0,3.6,14.2,441.0,428.96,339.4
2018,5,23,9,45,169.5,365.5,3.65,14.4,506.5,501.15,395.77
2018,5,23,10,0,240.0,368.0,3.7,14.6,572.0,578.4,454.78
2018,5,23,10,15,321.5,358.0,3.75,14.65,640.0,649.88,509.38
2018,5,23,10,30,403.0,348.0,3.8,14.7,708.0,732.22,570.88
2018,5,23,10,45,603.0,261.5,3.85,14.8,814.0,846.99,658.57
2018,5,23,11,0,803.0,175.0,3.9,14.9,920.0,959.89,738.38
2018,5,23,11,15,857.0,148.0,3.9,14.95,953.0,989.63,757.48
2018,5,23,11,30,911.0,121.0,3.9,15.0,986.0,1026.07,781.77
2018,5,23,11,45,912.0,121.5,3.95,15.0,991.5,1034.34,787.23
2018,5,23,12,0,913.0,122.0,4.0,15.0,997.0,1039.09,790.63
2018,5,23,12,15,914.5,120.5,4.0,15.0,995.5,1038.79,790.4
2018,5,23,12,30,916.0,119.0,4.0,15.0,994.0,1034.93,787.9
2018,5,23,12,45,917.0,117.0,4.05,15.05,985.0,1026.49,782.6
2018,5,23,13,0,918.0,115.0,4.1,15.1,976.0,1014.48,774.98
2018,5,23,13,15,915.5,113.5,4.15,15.05,959.5,996.07,763.33
2018,5,23,13,30,913.0,112.0,4.2,15.0,943.0,974.27,749.41
2018,5,23,13,45,889.5,120.0,4.25,15.0,912.0,939.51,726.25
2018,5,23,14,0,866.0,128.0,4.3,15.0,881.0,902.6,701.62
2018,5,23,14,15,879.5,116.5,4.4,14.95,858.0,876.37,685.01
2018,5,23,14,30,893.0,105.0,4.5,14.9,835.0,846.18,665.32
2018,5,23,14,45,709.0,151.5,4.6,14.85,714.5,718.6,573.44
2018,5,23,15,0,525.0,198.0,4.7,14.8,594.0,599.47,481.62
2018,5,23,15,15,602.0,167.0,4.7,14.8,597.0,598.89,483.15
2018,5,23,15,30,679.0,136.0,4.7,14.8,600.0,589.67,476.91
2018,5,23,15,45,750.0,114.0,4.85,14.6,594.0,577.11,467.77
2018,5,23,16,0,821.0,92.0,5.0,14.4,588.0,556.04,450.84
2018,5,23,16,15,801.0,88.5,5.05,14.25,539.0,498.35,403.08
2018,5,23,16,30,781.0,85.0,5.1,14.1,490.0,441.26,354.48
2018,5,23,16,45,753.5,81.5,5.15,13.95,439.0,382.08,302.83
2018,5,23,17,0,726.0,78.0,5.2,13.8,388.0,324.9,251.57
2018,5,23,17,15,688.5,73.5,5.2,13.6,336.5,264.56,197.19
2018,5,23,17,30,651.0,69.0,5.2,13.4,285.0,209.42,147.24
2018,5,23,17,45,596.5,63.0,5.25,13.15,235.0,154.11,99.47
2018,5,23,18,0,542.0,57.0,5.3,12.9,185.0,105.08,60.84
2018,5,23,18,15,460.0,49.5,5.25,12.75,140.0,59.97,32.98
2018,5,23,18,30,378.0,42.0,5.2,12.6,95.0,33.05,23.22
2018,5,23,18,45,247.0,30.0,5.15,12.4,59.0,24.23,13.69
2018,5,23,19,0,116.0,18.0,5.1,12.2,23.0,14.29,0.0
2018,5,23,19,15,58.0,9.0,5.05,12.15,11.5,8.58,0.0
2018,5,23,19,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,4,45,3.0,2.0,2.5,11.55,2.0,0.0,0.0
2018,5,24,5,0,6.0,4.0,2.4,11.6,4.0,3.81,0.0
2018,5,24,5,15,3.0,11.0,2.25,11.7,11.0,10.2,0.0
2018,5,24,5,30,0.0,18.0,2.1,11.8,18.0,16.69,8.22
2018,5,24,5,45,0.0,30.5,1.95,11.9,30.5,28.32,19.33
2018,5,24,6,0,0.0,43.0,1.8,12.0,43.0,39.96,28.59
2018,5,24,6,15,0.0,48.5,1.7,12.15,48.5,45.07,33.22
2018,5,24,6,30,0.0,54.0,1.6,12.3,54.0,50.2,37.7
2018,5,24,6,45,0.0,70.5,1.55,12.4,70.5,65.52,50.79
2018,5,24,7,0,0.0,87.0,1.5,12.5,87.0,80.76,63.59
2018,5,24,7,15,2.0,110.0,1.45,12.7,111.0,102.74,81.8
2018,5,24,7,30,4.0,133.0,1.4,12.9,135.0,125.1,100.04
2018,5,24,7,45,3.5,139.5,1.4,13.05,141.5,131.38,104.81
2018,5,24,8,0,3.0,146.0,1.4,13.2,148.0,137.57,109.49
2018,5,24,8,15,7.0,176.0,1.45,13.4,180.5,168.22,134.11
2018,5,24,8,30,11.0,206.0,1.5,13.6,213.0,199.45,158.8
2018,5,24,8,45,28.5,250.0,1.55,13.75,270.0,256.99,204.33
2018,5,24,9,0,46.0,294.0,1.6,13.9,327.0,313.91,248.44
2018,5,24,9,15,60.5,324.5,1.65,14.05,370.5,357.28,281.37
2018,5,24,9,30,75.0,355.0,1.7,14.2,414.0,401.89,314.87
2018,5,24,9,45,95.5,379.0,1.8,14.35,458.0,446.15,348.05
2018,5,24,10,0,116.0,403.0,1.9,14.5,502.0,498.85,387.06
2018,5,24,10,15,88.5,369.5,2.0,14.65,446.5,438.11,340.83
2018,5,24,10,30,61.0,336.0,2.1,14.8,391.0,382.6,298.43
2018,5,24,10,45,47.5,343.5,2.2,14.9,387.0,379.29,295.46
2018,5,24,11,0,34.0,351.0,2.3,15.0,383.0,375.21,291.65
2018,5,24,11,15,47.0,365.0,2.4,15.05,409.5,402.82,312.95
2018,5,24,11,30,60.0,379.0,2.5,15.1,436.0,430.56,334.12
2018,5,24,11,45,172.0,417.5,2.65,15.15,582.0,590.98,456.4
2018,5,24,12,0,284.0,456.0,2.8,15.2,728.0,751.47,573.43
2018,5,24,12,15,233.0,462.5,3.0,15.1,685.5,698.03,534.03
2018,5,24,12,30,182.0,469.0,3.2,15.0,643.0,652.68,501.16
2018,5,24,12,45,168.0,460.5,3.35,14.95,620.0,628.29,484.14
2018,5,24,13,0,154.0,452.0,3.5,14.9,597.0,603.32,466.4
2018,5,24,13,15,161.0,450.0,3.6,14.75,599.0,604.62,468.49
2018,5,24,13,30,168.0,448.0,3.7,14.6,601.0,604.9,469.72
2018,5,24,13,45,155.0,433.5,3.75,14.45,572.0,573.36,446.86
2018,5,24,14,0,142.0,419.0,3.8,14.3,543.0,541.88,424.01
2018,5,24,14,15,129.5,402.0,3.8,14.15,512.0,508.58,399.53
2018,5,24,14,30,117.0,385.0,3.8,14.0,481.0,475.66,375.12
2018,5,24,14,45,115.5,366.0,3.75,13.9,457.0,449.96,356.24
2018,5,24,15,0,114.0,347.0,3.7,13.8,433.0,424.08,337.02
2018,5,24,15,15,271.0,285.0,3.7,13.8,474.5,472.8,379.18
2018,5,24,15,30,428.0,223.0,3.7,13.8,516.0,506.96,408.52
2018,5,24,15,45,424.5,214.5,3.6,13.65,488.5,473.9,382.32
2018,5,24,16,0,421.0,206.0,3.5,13.5,461.0,440.18,355.37
2018,5,24,16,15,296.5,211.0,3.45,13.45,383.0,354.02,285.81
2018,5,24,16,30,172.0,216.0,3.4,13.4,305.0,281.87,227.34
2018,5,24,16,45,234.5,184.0,3.3,13.4,292.0,267.37,214.59
2018,5,24,17,0,297.0,152.0,3.2,13.4,279.0,243.74,192.74
2018,5,24,17,15,373.0,125.5,3.2,13.3,264.0,222.56,171.03
2018,5,24,17,30,449.0,99.0,3.2,13.2,249.0,191.08,139.2
2018,5,24,17,45,382.5,87.5,3.2,13.1,200.0,140.61,97.28
2018,5,24,18,0,316.0,76.0,3.2,13.0,151.0,97.95,64.34
2018,5,24,18,15,276.0,63.5,3.15,12.95,117.5,63.52,40.76
2018,5,24,18,30,236.0,51.0,3.1,12.9,84.0,39.28,28.66
2018,5,24,18,45,147.5,35.0,3.05,12.8,53.0,27.42,16.47
2018,5,24,19,0,59.0,19.0,3.0,12.7,22.0,15.83,0.0
2018,5,24,19,15,29.5,9.5,2.95,12.7,11.0,9.05,0.0
2018,5,24,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,2.8,12.5,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,2.8,12.5,1.0,0.95,0.0
2018,5,25,5,15,13.5,5.5,2.8,12.6,7.0,4.79,0.0
2018,5,25,5,30,27.0,10.0,2.8,12.7,13.0,8.58,1.49
2018,5,25,5,45,23.5,11.0,2.8,12.8,14.5,9.34,2.57
2018,5,25,6,0,20.0,12.0,2.8,12.9,16.0,12.31,4.26
2018,5,25,6,15,10.0,17.5,2.8,13.05,19.5,17.58,9.06
2018,5,25,6,30,0.0,23.0,2.8,13.2,23.0,21.33,12.76
2018,5,25,6,45,1.0,55.0,2.8,13.3,55.5,51.36,38.49
2018,5,25,7,0,2.0,87.0,2.8,13.4,88.0,81.34,63.83
2018,5,25,7,15,1.0,70.0,2.8,13.6,70.5,65.48,50.19
2018,5,25,7,30,0.0,53.0,2.8,13.8,53.0,49.28,36.31
2018,5,25,7,45,0.0,53.0,2.85,14.0,53.0,49.3,36.17
2018,5,25,8,0,0.0,53.0,2.9,14.2,53.0,49.31,36.02
2018,5,25,8,15,0.0,67.0,2.9,14.35,67.0,62.4,46.81
2018,5,25,8,30,0.0,81.0,2.9,14.5,81.0,75.5,57.51
2018,5,25,8,45,1.0,108.0,2.9,14.7,108.5,101.46,78.71
2018,5,25,9,0,2.0,135.0,2.9,14.9,136.0,127.61,99.8
2018,5,25,9,15,5.5,176.5,2.95,15.0,180.5,169.53,133.49
2018,5,25,9,30,9.0,218.0,3.0,15.1,225.0,211.98,167.11
2018,5,25,9,45,12.5,246.0,3.0,15.2,256.5,242.06,190.54
2018,5,25,10,0,16.0,274.0,3.0,15.3,288.0,272.47,214.05
2018,5,25,10,15,17.0,281.5,3.05,15.35,296.5,281.26,220.56
2018,5,25,10,30,18.0,289.0,3.1,15.4,305.0,290.04,227.15
2018,5,25,10,45,20.0,309.0,3.15,15.5,327.0,311.81,243.75
2018,5,25,11,0,22.0,329.0,3.2,15.6,349.0,333.65,260.28
2018,5,25,11,15,19.5,312.0,3.25,15.6,330.0,315.28,245.92
2018,5,25,11,30,17.0,295.0,3.3,15.6,311.0,296.74,231.55
2018,5,25,11,45,15.5,285.0,3.3,15.6,299.5,285.82,223.04
2018,5,25,12,0,14.0,275.0,3.3,15.6,288.0,274.77,214.43
2018,5,25,12,15,13.5,268.5,3.35,15.6,281.0,268.0,209.22
2018,5,25,12,30,13.0,262.0,3.4,15.6,274.0,261.15,203.95
2018,5,25,12,45,13.0,263.0,3.45,15.6,275.0,261.92,204.65
2018,5,25,13,0,13.0,264.0,3.5,15.6,276.0,262.6,205.29
2018,5,25,13,15,12.5,256.5,3.5,15.6,268.0,254.57,199.13
2018,5,25,13,30,12.0,249.0,3.5,15.6,260.0,246.51,192.98
2018,5,25,13,45,11.5,244.5,3.5,15.55,255.0,241.3,189.11
2018,5,25,14,0,11.0,240.0,3.5,15.5,250.0,236.08,185.24
2018,5,25,14,15,13.0,250.5,3.5,15.45,261.5,247.31,194.43
2018,5,25,14,30,15.0,261.0,3.5,15.4,273.0,258.33,203.45
2018,5,25,14,45,10.5,225.0,3.5,15.4,233.5,219.73,173.12
2018,5,25,15,0,6.0,189.0,3.5,15.4,194.0,181.66,143.0
2018,5,25,15,15,6.5,187.5,3.5,15.4,192.5,180.18,142.19
2018,5,25,15,30,7.0,186.0,3.5,15.4,191.0,178.62,141.28
2018,5,25,15,45,5.0,168.5,3.4,15.25,172.0,160.44,126.93
2018,5,25,16,0,3.0,151.0,3.3,15.1,153.0,142.51,112.71
2018,5,25,16,15,18.5,147.5,3.3,15.05,157.5,146.77,116.73
2018,5,25,16,30,34.0,144.0,3.3,15.0,162.0,150.41,120.0
2018,5,25,16,45,111.5,152.0,3.25,14.9,201.5,187.58,150.05
2018,5,25,17,0,189.0,160.0,3.2,14.8,241.0,213.37,169.15
2018,5,25,17,15,210.0,139.5,3.2,14.7,219.0,188.43,146.73
2018,5,25,17,30,231.0,119.0,3.2,14.6,197.0,160.15,121.01
2018,5,25,17,45,247.0,99.5,3.25,14.45,170.0,129.55,93.47
2018,5,25,18,0,263.0,80.0,3.3,14.3,143.0,96.1,64.71
2018,5,25,18,15,251.0,63.0,3.4,14.1,111.5,62.27,40.1
2018,5,25,18,30,239.0,46.0,3.5,13.9,80.0,35.2,25.04
2018,5,25,18,45,171.5,33.0,3.65,13.7,52.5,25.75,15.25
2018,5,25,19,0,104.0,20.0,3.8,13.5,25.0,15.88,0.0
2018,5,25,19,15,52.0,10.0,3.9,13.4,12.5,9.53,0.0
2018,5,25,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.0,5.4,12.6,2.0,0.0,0.0
2018,5,26,5,0,3.0,4.0,5.5,12.6,4.0,3.81,0.0
2018,5,26,5,15,30.0,15.5,5.55,12.65,18.5,13.87,0.0
2018,5,26,5,30,57.0,27.0,5.6,12.7,33.0,23.76,14.16
2018,5,26,5,45,163.5,43.0,5.65,12.75,73.0,32.55,22.95
2018,5,26,6,0,270.0,59.0,5.7,12.8,113.0,62.49,39.18
2018,5,26,6,15,196.0,77.5,5.65,12.85,122.5,90.08,62.87
2018,5,26,6,30,122.0,96.0,5.6,12.9,132.0,107.95,81.53
2018,5,26,6,45,176.5,122.0,5.6,12.95,185.0,152.3,117.82
2018,5,26,7,0,231.0,148.0,5.6,13.0,238.0,204.13,161.05
2018,5,26,7,15,303.0,157.5,5.55,13.1,293.0,253.57,202.37
2018,5,26,7,30,375.0,167.0,5.5,13.2,348.0,312.86,252.16
2018,5,26,7,45,226.0,199.5,5.45,13.25,312.0,295.07,239.7
2018,5,26,8,0,77.0,232.0,5.4,13.3,276.0,257.65,208.93
2018,5,26,8,15,48.5,228.5,5.4,13.35,257.0,243.24,196.69
2018,5,26,8,30,20.0,225.0,5.4,13.4,238.0,222.79,179.21
2018,5,26,8,45,50.0,263.5,5.35,13.45,299.0,284.02,228.86
2018,5,26,9,0,80.0,302.0,5.3,13.5,360.0,345.5,277.97
2018,5,26,9,15,57.0,293.5,5.25,13.6,336.0,324.2,259.83
2018,5,26,9,30,34.0,285.0,5.2,13.7,312.0,300.7,240.03
2018,5,26,9,45,23.0,263.0,5.1,13.75,281.5,271.99,216.52
2018,5,26,10,0,12.0,241.0,5.0,13.8,251.0,237.43,188.29
2018,5,26,10,15,14.0,264.0,5.0,13.95,276.0,261.75,207.39
2018,5,26,10,30,16.0,287.0,5.0,14.1,301.0,286.23,226.4
2018,5,26,10,45,15.5,283.0,4.95,14.2,297.0,282.48,223.07
2018,5,26,11,0,15.0,279.0,4.9,14.3,293.0,278.62,219.75
2018,5,26,11,15,14.0,273.5,4.9,14.4,286.5,272.73,214.88
2018,5,26,11,30,13.0,268.0,4.9,14.5,280.0,266.73,209.96
2018,5,26,11,45,15.0,288.5,4.95,14.55,302.5,288.66,227.18
2018,5,26,12,0,17.0,309.0,5.0,14.6,325.0,310.56,244.28
2018,5,26,12,15,24.0,343.0,5.1,14.65,366.0,359.39,282.44
2018,5,26,12,30,31.0,377.0,5.2,14.7,407.0,400.1,314.02
2018,5,26,12,45,46.5,403.0,5.3,14.75,447.0,440.89,345.92
2018,5,26,13,0,62.0,429.0,5.4,14.8,487.0,481.1,377.2
2018,5,26,13,15,83.5,433.5,5.55,14.85,510.5,504.63,396.17
2018,5,26,13,30,105.0,438.0,5.7,14.9,534.0,526.97,414.28
2018,5,26,13,45,297.5,367.0,5.85,14.9,628.5,644.36,510.57
2018,5,26,14,0,490.0,296.0,6.0,14.9,723.0,742.7,590.5
2018,5,26,14,15,676.0,212.0,6.1,14.9,779.5,804.84,642.45
2018,5,26,14,30,862.0,128.0,6.2,14.9,836.0,843.13,672.49
2018,5,26,14,45,851.0,126.5,6.35,14.85,799.5,804.87,645.58
2018,5,26,15,0,840.0,125.0,6.5,14.8,763.0,760.48,614.01
2018,5,26,15,15,826.5,122.5,6.5,14.8,721.0,711.74,577.57
2018,5,26,15,30,813.0,120.0,6.5,14.8,679.0,661.9,538.41
2018,5,26,15,45,679.5,145.0,6.6,14.6,590.5,565.0,460.81
2018,5,26,16,0,546.0,170.0,6.7,14.4,502.0,475.94,388.31
2018,5,26,16,15,444.5,179.0,6.7,14.3,434.5,402.36,327.51
2018,5,26,16,30,343.0,188.0,6.7,14.2,367.0,335.66,272.03
2018,5,26,16,45,298.0,173.0,6.7,14.05,317.0,282.69,227.61
2018,5,26,17,0,253.0,158.0,6.7,13.9,267.0,234.43,186.85
2018,5,26,17,15,358.5,128.5,6.65,13.75,261.5,221.6,171.47
2018,5,26,17,30,464.0,99.0,6.6,13.6,256.0,195.12,142.62
2018,5,26,17,45,458.0,87.0,6.55,13.45,220.0,153.34,104.96
2018,5,26,18,0,452.0,75.0,6.5,13.3,184.0,112.13,70.49
2018,5,26,18,15,367.0,64.0,6.4,13.15,139.0,68.76,42.4
2018,5,26,18,30,282.0,53.0,6.3,13.0,94.0,40.83,30.06
2018,5,26,18,45,181.5,38.0,6.2,12.9,60.5,29.82,18.79
2018,5,26,19,0,81.0,23.0,6.1,12.8,27.0,18.96,0.0
2018,5,26,19,15,40.5,11.5,6.0,12.8,13.5,10.96,0.0
2018,5,26,19,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.75,12.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,27,4,45,11.0,4.0,2.55,12.2,4.0,0.0,0.0
2018,5,27,5,0,22.0,8.0,2.5,12.3,8.0,7.63,0.0
2018,5,27,5,15,89.0,21.0,2.45,12.5,29.0,17.5,0.0
2018,5,27,5,30,156.0,34.0,2.4,12.7,50.0,26.37,16.45
2018,5,27,5,45,121.5,37.0,2.35,12.95,53.5,30.36,21.07
2018,5,27,6,0,87.0,40.0,2.3,13.2,57.0,39.04,24.96
2018,5,27,6,15,43.5,51.5,2.15,13.45,60.0,51.89,36.95
2018,5,27,6,30,0.0,63.0,2.0,13.7,63.0,58.53,44.58
2018,5,27,6,45,1.5,89.0,1.9,13.95,89.5,82.6,64.87
2018,5,27,7,0,3.0,115.0,1.8,14.2,116.0,107.04,85.12
2018,5,27,7,15,30.0,153.5,1.8,14.45,168.0,152.55,122.04
2018,5,27,7,30,57.0,192.0,1.8,14.7,220.0,201.48,161.36
2018,5,27,7,45,92.0,218.5,1.8,15.0,269.0,246.5,197.07
2018,5,27,8,0,127.0,245.0,1.8,15.3,318.0,298.1,237.64
2018,5,27,8,15,140.5,267.0,1.85,15.5,354.0,334.84,266.04
2018,5,27,8,30,154.0,289.0,1.9,15.7,390.0,372.8,295.04
2018,5,27,8,45,177.0,300.5,2.0,15.9,424.0,408.1,322.0
2018,5,27,9,0,200.0,312.0,2.1,16.1,458.0,445.04,349.97
2018,5,27,9,15,212.5,333.0,2.2,16.3,495.5,484.77,379.37
2018,5,27,9,30,225.0,354.0,2.3,16.5,533.0,525.0,408.76
2018,5,27,9,45,249.5,373.5,2.4,16.65,579.5,580.41,449.2
2018,5,27,10,0,274.0,393.0,2.5,16.8,626.0,630.84,485.47
2018,5,27,10,15,325.0,383.0,2.55,16.95,668.0,676.2,518.7
2018,5,27,10,30,376.0,373.0,2.6,17.1,710.0,723.01,552.66
2018,5,27,10,45,345.0,402.5,2.7,17.25,717.0,733.31,558.15
2018,5,27,11,0,314.0,432.0,2.8,17.4,724.0,741.02,562.05
2018,5,27,11,15,305.0,437.0,2.85,17.5,724.0,743.2,563.03
2018,5,27,11,30,296.0,442.0,2.9,17.6,724.0,743.75,562.94
2018,5,27,11,45,303.0,443.0,3.0,17.65,733.0,754.56,570.96
2018,5,27,12,0,310.0,444.0,3.1,17.7,742.0,763.97,577.96
2018,5,27,12,15,296.0,450.0,3.2,17.8,734.0,755.99,572.07
2018,5,27,12,30,282.0,456.0,3.3,17.9,726.0,746.57,565.31
2018,5,27,12,45,290.0,449.0,3.4,17.95,724.5,744.46,564.69
2018,5,27,13,0,298.0,442.0,3.5,18.0,723.0,740.81,562.97
2018,5,27,13,15,310.0,427.0,3.6,18.0,714.5,731.4,557.56
2018,5,27,13,30,322.0,412.0,3.7,18.0,706.0,720.27,550.93
2018,5,27,13,45,457.0,335.5,3.8,18.0,741.0,765.97,588.84
2018,5,27,14,0,592.0,259.0,3.9,18.0,776.0,798.06,616.45
2018,5,27,14,15,733.0,186.0,3.95,17.95,803.5,827.43,640.68
2018,5,27,14,30,874.0,113.0,4.0,17.9,831.0,838.13,649.42
2018,5,27,14,45,864.5,110.5,4.0,17.85,794.5,795.95,620.36
2018,5,27,15,0,855.0,108.0,4.0,17.8,758.0,751.81,589.94
2018,5,27,15,15,842.5,106.0,4.0,17.8,717.0,704.32,556.6
2018,5,27,15,30,830.0,104.0,4.0,17.8,676.0,657.18,521.13
2018,5,27,15,45,815.0,101.0,4.0,17.6,631.0,604.44,480.84
2018,5,27,16,0,800.0,98.0,4.0,17.4,586.0,551.25,439.08
2018,5,27,16,15,781.0,94.0,3.9,17.25,538.0,494.85,393.34
2018,5,27,16,30,762.0,90.0,3.8,17.1,490.0,438.98,346.71
2018,5,27,16,45,736.0,86.0,3.75,16.9,440.0,381.1,297.35
2018,5,27,17,0,710.0,82.0,3.7,16.7,390.0,325.09,248.25
2018,5,27,17,15,673.0,77.5,3.55,16.45,339.5,265.81,195.95
2018,5,27,17,30,636.0,73.0,3.4,16.2,289.0,211.75,147.89
2018,5,27,17,45,583.5,67.0,3.3,15.95,239.5,157.64,101.78
2018,5,27,18,0,531.0,61.0,3.2,15.7,190.0,109.54,64.11
2018,5,27,18,15,453.5,53.0,3.1,15.4,145.0,64.67,35.97
2018,5,27,18,30,376.0,45.0,3.0,15.1,100.0,35.36,25.12
2018,5,27,18,45,260.5,33.5,2.9,14.75,65.0,27.15,16.65
2018,5,27,19,0,145.0,22.0,2.8,14.4,30.0,17.49,0.0
2018,5,27,19,15,72.5,11.0,2.7,14.3,15.0,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,4,45,26.0,4.5,0.8,13.0,5.0,0.0,0.0
2018,5,28,5,0,52.0,9.0,0.8,13.1,10.0,8.58,0.0
2018,5,28,5,15,169.0,22.5,0.8,13.3,38.0,17.83,0.0
2018,5,28,5,30,286.0,36.0,0.8,13.5,66.0,29.29,18.94
2018,5,28,5,45,322.0,47.5,0.8,13.75,98.5,36.26,26.22
2018,5,28,6,0,358.0,59.0,0.8,14.0,131.0,67.22,40.27
2018,5,28,6,15,478.5,63.0,0.75,14.3,188.0,109.02,65.98
2018,5,28,6,30,599.0,67.0,0.7,14.6,245.0,164.24,106.91
2018,5,28,6,45,643.0,71.5,0.7,14.95,295.5,216.17,151.23
2018,5,28,7,0,687.0,76.0,0.7,15.3,346.0,272.8,200.26
2018,5,28,7,15,719.0,79.5,0.7,15.75,397.0,330.23,249.64
2018,5,28,7,30,751.0,83.0,0.7,16.2,448.0,388.7,298.56
2018,5,28,7,45,775.0,86.0,0.75,16.65,497.5,445.47,344.95
2018,5,28,8,0,799.0,89.0,0.8,17.1,547.0,503.52,390.71
2018,5,28,8,15,817.5,91.5,0.85,17.45,594.5,558.93,433.15
2018,5,28,8,30,836.0,94.0,0.9,17.8,642.0,613.51,473.66
2018,5,28,8,45,850.5,95.5,0.95,18.1,685.5,664.7,510.64
2018,5,28,9,0,865.0,97.0,1.0,18.4,729.0,715.02,545.29
2018,5,28,9,15,873.0,100.5,1.05,18.7,767.0,761.32,575.34
2018,5,28,9,30,881.0,104.0,1.1,19.0,805.0,805.71,603.72
2018,5,28,9,45,886.5,107.0,1.15,19.25,837.5,845.39,628.76
2018,5,28,10,0,892.0,110.0,1.2,19.5,870.0,882.57,651.97
2018,5,28,10,15,898.5,111.0,1.3,19.65,897.5,915.95,673.55
2018,5,28,10,30,905.0,112.0,1.4,19.8,925.0,946.53,693.29
2018,5,28,10,45,909.5,112.5,1.5,19.9,945.0,971.78,709.74
2018,5,28,11,0,914.0,113.0,1.6,20.0,965.0,993.85,724.23
2018,5,28,11,15,916.5,114.0,1.7,20.05,978.0,1011.17,735.9
2018,5,28,11,30,919.0,115.0,1.8,20.1,991.0,1025.06,745.5
2018,5,28,11,45,920.5,114.5,1.9,20.2,996.5,1032.97,751.25
2018,5,28,12,0,922.0,114.0,2.0,20.3,1002.0,1037.34,754.89
2018,5,28,12,15,921.5,115.0,2.15,20.3,1000.5,1037.67,756.97
2018,5,28,12,30,921.0,116.0,2.3,20.3,999.0,1034.43,756.8
2018,5,28,12,45,919.0,115.5,2.4,20.3,989.5,1024.69,751.88
2018,5,28,13,0,917.0,115.0,2.5,20.3,980.0,1011.44,744.78
2018,5,28,13,15,913.5,114.5,2.65,20.25,963.0,993.32,735.11
2018,5,28,13,30,910.0,114.0,2.8,20.2,946.0,971.88,723.16
2018,5,28,13,45,905.0,112.5,2.95,20.2,922.0,944.86,707.19
2018,5,28,14,0,900.0,111.0,3.1,20.2,898.0,914.81,689.0
2018,5,28,14,15,892.5,110.0,3.2,20.15,867.5,880.25,667.28
2018,5,28,14,30,885.0,109.0,3.3,20.1,837.0,843.15,643.55
2018,5,28,14,45,875.0,107.5,3.4,20.0,801.0,801.23,616.24
2018,5,28,15,0,865.0,106.0,3.5,19.9,765.0,757.36,587.14
2018,5,28,15,15,853.0,103.5,3.5,19.9,723.5,709.36,553.99
2018,5,28,15,30,841.0,101.0,3.5,19.9,682.0,660.07,517.69
2018,5,28,15,45,825.0,98.5,3.5,19.75,636.5,608.27,478.53
2018,5,28,16,0,809.0,96.0,3.5,19.6,591.0,554.59,436.88
2018,5,28,16,15,788.5,93.0,3.45,19.4,542.5,498.02,391.75
2018,5,28,16,30,768.0,90.0,3.4,19.2,494.0,442.1,345.77
2018,5,28,16,45,741.5,85.5,3.35,19.05,443.5,383.25,296.15
2018,5,28,17,0,715.0,81.0,3.3,18.9,393.0,326.31,246.81
2018,5,28,17,15,678.5,76.5,3.2,18.55,342.0,266.93,195.02
2018,5,28,17,30,642.0,72.0,3.1,18.2,291.0,212.69,147.28
2018,5,28,17,45,590.5,66.0,3.05,17.85,241.5,158.4,101.37
2018,5,28,18,0,539.0,60.0,3.0,17.5,192.0,109.99,63.64
2018,5,28,18,15,462.0,52.0,2.9,17.1,147.0,64.62,35.25
2018,5,28,18,30,385.0,44.0,2.8,16.7,102.0,34.3,24.06
2018,5,28,18,45,269.5,33.0,2.75,16.25,66.5,26.54,16.17
2018,5,28,19,0,154.0,22.0,2.7,15.8,31.0,17.46,0.0
2018,5,28,19,15,77.0,11.0,2.65,15.65,15.5,10.48,0.0
2018,5,28,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,29,4,45,19.5,4.5,2.3,13.4,5.0,0.0,0.0
2018,5,29,5,0,39.0,9.0,2.4,13.5,10.0,8.58,0.0
2018,5,29,5,15,143.5,24.0,2.5,13.75,38.0,19.04,0.6
2018,5,29,5,30,248.0,39.0,2.6,14.0,66.0,30.47,19.9
2018,5,29,5,45,342.5,49.5,2.7,14.2,107.0,37.85,27.51
2018,5,29,6,0,437.0,60.0,2.8,14.4,148.0,73.33,42.88
2018,5,29,6,15,502.0,67.0,2.8,14.7,195.5,115.29,70.27
2018,5,29,6,30,567.0,74.0,2.8,15.0,243.0,165.04,109.35
2018,5,29,6,45,613.5,79.5,2.8,15.25,294.0,216.61,153.75
2018,5,29,7,0,660.0,85.0,2.8,15.5,345.0,273.23,203.45
2018,5,29,7,15,692.0,89.5,2.85,15.75,395.5,328.62,252.46
2018,5,29,7,30,724.0,94.0,2.9,16.0,446.0,386.82,302.83
2018,5,29,7,45,748.5,97.5,2.95,16.25,495.5,444.22,351.38
2018,5,29,8,0,773.0,101.0,3.0,16.5,545.0,501.64,398.57
2018,5,29,8,15,791.0,104.5,3.1,16.75,592.0,556.47,442.55
2018,5,29,8,30,809.0,108.0,3.2,17.0,639.0,611.42,485.4
2018,5,29,8,45,822.5,111.0,3.3,17.25,682.0,662.71,524.41
2018,5,29,9,0,836.0,114.0,3.4,17.5,725.0,713.13,561.86
2018,5,29,9,15,852.5,113.0,3.5,17.65,764.5,757.81,592.98
2018,5,29,9,30,869.0,112.0,3.6,17.8,804.0,803.64,624.6
2018,5,29,9,45,884.5,109.0,3.75,18.0,839.0,845.17,652.99
2018,5,29,10,0,900.0,106.0,3.9,18.2,874.0,884.85,679.92
2018,5,29,10,15,905.5,107.0,4.05,18.3,900.5,917.57,702.13
2018,5,29,10,30,911.0,108.0,4.2,18.4,927.0,947.42,722.35
2018,5,29,10,45,914.0,110.0,4.4,18.55,947.0,972.91,739.8
2018,5,29,11,0,917.0,112.0,4.6,18.7,967.0,995.13,755.62
2018,5,29,11,15,918.5,113.5,4.8,18.75,980.0,1012.04,768.18
2018,5,29,11,30,920.0,115.0,5.0,18.8,993.0,1025.48,778.48
2018,5,29,11,45,920.0,116.5,5.15,18.85,998.5,1033.92,785.04
2018,5,29,12,0,920.0,118.0,5.3,18.9,1004.0,1038.81,789.29
2018,5,29,12,15,917.0,120.0,5.6,18.85,1001.5,1037.67,790.93
2018,5,29,12,30,914.0,122.0,5.9,18.8,999.0,1033.0,790.1
2018,5,29,12,45,909.0,124.0,6.2,18.75,989.0,1022.88,785.41
2018,5,29,13,0,904.0,126.0,6.5,18.7,979.0,1009.36,778.25
2018,5,29,13,15,900.0,126.0,6.75,18.55,962.5,991.51,767.95
2018,5,29,13,30,896.0,126.0,7.0,18.4,946.0,970.42,755.21
2018,5,29,13,45,889.0,126.5,7.2,18.25,922.5,943.92,738.21
2018,5,29,14,0,882.0,127.0,7.4,18.1,899.0,914.56,718.98
2018,5,29,14,15,874.0,126.0,7.55,17.9,869.0,880.16,695.79
2018,5,29,14,30,866.0,125.0,7.7,17.7,839.0,843.29,670.55
2018,5,29,14,45,854.5,124.0,7.85,17.5,802.5,801.4,641.26
2018,5,29,15,0,843.0,123.0,8.0,17.3,766.0,760.81,612.62
2018,5,29,15,15,830.0,121.0,8.0,17.3,725.0,712.99,576.8
2018,5,29,15,30,817.0,119.0,8.0,17.3,684.0,664.01,538.16
2018,5,29,15,45,799.5,116.5,8.05,16.8,639.0,610.88,496.5
2018,5,29,16,0,782.0,114.0,8.1,16.3,594.0,557.55,453.54
2018,5,29,16,15,758.0,111.5,8.15,16.0,545.5,501.0,406.48
2018,5,29,16,30,734.0,109.0,8.2,15.7,497.0,444.4,358.18
2018,5,29,16,45,702.0,105.5,8.2,15.4,446.0,385.81,307.11
2018,5,29,17,0,670.0,102.0,8.2,15.1,395.0,329.76,257.14
2018,5,29,17,15,630.0,96.0,8.2,14.8,344.0,271.91,205.31
2018,5,29,17,30,590.0,90.0,8.2,14.5,293.0,218.15,157.06
2018,5,29,17,45,533.0,82.5,8.2,14.15,243.0,164.5,111.03
2018,5,29,18,0,476.0,75.0,8.2,13.8,193.0,117.51,73.82
2018,5,29,18,15,397.5,65.0,8.1,13.6,148.0,72.32,44.02
2018,5,29,18,30,319.0,55.0,8.0,13.4,103.0,42.3,31.4
2018,5,29,18,45,214.5,40.5,7.9,13.2,67.5,31.75,20.82
2018,5,29,19,0,110.0,26.0,7.8,13.0,32.0,21.34,0.0
2018,5,29,19,15,55.0,13.0,7.65,12.9,16.0,12.39,0.0
2018,5,29,19,30,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,7.35,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.75,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.65,12.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.55,12.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.5,12.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.6,12.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.15,12.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.35,11.95,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.4,11.95,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.45,12.0,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.5,12.0,2.0,1.91,0.0
2018,5,30,5,15,0.0,5.0,7.45,12.1,5.0,4.62,0.0
2018,5,30,5,30,0.0,8.0,7.4,12.2,8.0,7.4,0.6
2018,5,30,5,45,0.0,11.0,7.4,12.25,11.0,10.18,3.33
2018,5,30,6,0,0.0,14.0,7.4,12.3,14.0,12.97,5.46
2018,5,30,6,15,0.0,17.0,7.35,12.4,17.0,15.75,7.93
2018,5,30,6,30,0.0,20.0,7.3,12.5,20.0,18.54,10.37
2018,5,30,6,45,0.5,48.0,7.2,12.6,48.0,44.71,32.86
2018,5,30,7,0,1.0,76.0,7.1,12.7,76.0,71.0,55.24
2018,5,30,7,15,2.5,105.5,7.1,12.8,106.5,98.77,78.58
2018,5,30,7,30,4.0,135.0,7.1,12.9,137.0,126.87,101.93
2018,5,30,7,45,2.0,124.5,7.05,13.0,125.5,116.74,93.08
2018,5,30,8,0,0.0,114.0,7.0,13.1,114.0,106.21,83.93
2018,5,30,8,15,1.0,139.0,7.0,13.2,139.5,130.18,103.6
2018,5,30,8,30,2.0,164.0,7.0,13.3,165.0,154.36,123.25
2018,5,30,8,45,2.5,166.0,7.0,13.4,167.5,156.83,124.9
2018,5,30,9,0,3.0,168.0,7.0,13.5,170.0,159.31,126.61
2018,5,30,9,15,12.5,193.0,7.0,13.65,203.0,190.28,151.84
2018,5,30,9,30,22.0,218.0,7.0,13.8,236.0,225.91,180.63
2018,5,30,9,45,29.5,277.5,7.05,13.9,302.5,291.13,232.75
2018,5,30,10,0,37.0,337.0,7.1,14.0,369.0,357.41,284.97
2018,5,30,10,15,48.5,367.0,7.05,14.15,410.0,399.02,317.37
2018,5,30,10,30,60.0,397.0,7.0,14.3,451.0,441.28,350.02
2018,5,30,10,45,51.5,396.5,7.0,14.4,443.5,434.87,344.21
2018,5,30,11,0,43.0,396.0,7.0,14.5,436.0,427.83,338.06
2018,5,30,11,15,51.5,411.0,7.05,14.55,459.5,452.27,357.08
2018,5,30,11,30,60.0,426.0,7.1,14.6,483.0,476.71,376.0
2018,5,30,11,45,72.5,444.0,7.15,14.65,513.5,507.99,400.27
2018,5,30,12,0,85.0,462.0,7.2,14.7,544.0,539.03,424.26
2018,5,30,12,15,93.0,464.5,7.3,14.7,554.0,549.49,432.62
2018,5,30,12,30,101.0,467.0,7.4,14.7,564.0,559.37,440.62
2018,5,30,12,45,184.0,456.0,7.5,14.7,630.5,637.78,503.63
2018,5,30,13,0,267.0,445.0,7.6,14.7,697.0,712.71,563.15
2018,5,30,13,15,292.5,433.5,7.65,14.65,705.0,720.25,570.0
2018,5,30,13,30,318.0,422.0,7.7,14.6,713.0,725.63,575.46
2018,5,30,13,45,425.0,359.0,7.75,14.5,737.5,758.83,605.03
2018,5,30,14,0,532.0,296.0,7.8,14.4,762.0,778.99,624.61
2018,5,30,14,15,689.5,219.0,7.8,14.35,801.5,822.6,662.65
2018,5,30,14,30,847.0,142.0,7.8,14.3,841.0,848.96,684.08
2018,5,30,14,45,838.0,139.5,7.8,14.25,805.5,807.67,653.83
2018,5,30,15,0,829.0,137.0,7.8,14.2,770.0,764.45,622.11
2018,5,30,15,15,815.0,134.0,7.8,14.2,728.0,715.51,584.55
2018,5,30,15,30,801.0,131.0,7.8,14.2,686.0,665.53,544.83
2018,5,30,15,45,783.0,128.0,7.8,13.95,640.5,612.34,502.2
2018,5,30,16,0,765.0,125.0,7.8,13.7,595.0,558.59,458.13
2018,5,30,16,15,738.0,123.0,7.8,13.55,546.0,501.54,410.11
2018,5,30,16,30,711.0,121.0,7.8,13.4,497.0,445.87,362.11
2018,5,30,16,45,674.0,117.5,7.85,13.25,445.5,386.45,310.13
2018,5,30,17,0,637.0,114.0,7.9,13.1,394.0,330.17,259.88
2018,5,30,17,15,565.5,109.5,7.85,12.95,334.5,266.5,203.96
2018,5,30,17,30,494.0,105.0,7.8,12.8,275.0,208.85,153.79
2018,5,30,17,45,424.0,92.0,7.75,12.6,221.0,153.6,107.2
2018,5,30,18,0,354.0,79.0,7.7,12.4,167.0,106.55,70.17
2018,5,30,18,15,270.0,68.0,7.65,12.25,126.5,68.79,44.93
2018,5,30,18,30,186.0,57.0,7.6,12.1,86.0,45.51,34.42
2018,5,30,18,45,114.0,40.0,7.5,11.95,56.0,32.44,21.65
2018,5,30,19,0,42.0,23.0,7.4,11.8,26.0,19.79,0.39
2018,5,30,19,15,21.0,11.5,7.4,11.85,13.0,10.96,0.0
2018,5,30,19,30,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.35,11.9,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.05,11.95,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.9,12.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.65,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.45,12.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,31,4,45,5.0,3.5,5.95,12.1,3.5,0.0,0.0
2018,5,31,5,0,10.0,7.0,5.9,12.1,7.0,6.67,0.0
2018,5,31,5,15,81.5,23.0,5.85,12.15,31.5,19.09,2.18
2018,5,31,5,30,153.0,39.0,5.8,12.2,56.0,31.76,21.24
2018,5,31,5,45,225.0,49.0,5.8,12.25,88.0,37.23,27.19
2018,5,31,6,0,297.0,59.0,5.8,12.3,120.0,63.81,39.56
2018,5,31,6,15,148.5,49.5,5.85,12.4,80.0,60.7,40.01
2018,5,31,6,30,0.0,40.0,5.9,12.5,40.0,37.14,26.4
2018,5,31,6,45,0.0,61.0,6.0,12.6,61.0,56.72,43.19
2018,5,31,7,0,0.0,82.0,6.1,12.7,82.0,76.2,59.69
2018,5,31,7,15,0.5,104.5,6.1,12.8,104.5,97.16,77.22
2018,5,31,7,30,1.0,127.0,6.1,12.9,127.0,118.3,94.71
2018,5,31,7,45,0.5,122.5,6.15,13.0,122.5,114.19,90.91
2018,5,31,8,0,0.0,118.0,6.2,13.1,118.0,109.92,87.01
2018,5,31,8,15,7.5,165.0,6.25,13.25,170.0,158.1,126.74
2018,5,31,8,30,15.0,212.0,6.3,13.4,222.0,207.32,166.79
2018,5,31,8,45,36.0,258.5,6.35,13.5,284.5,269.44,217.12
2018,5,31,9,0,57.0,305.0,6.4,13.6,347.0,331.41,266.69
2018,5,31,9,15,100.0,336.0,6.5,13.7,414.0,396.97,319.26
2018,5,31,9,30,143.0,367.0,6.6,13.8,481.0,471.86,378.49
2018,5,31,9,45,220.5,377.0,6.7,13.9,561.5,552.26,442.5
2018,5,31,10,0,298.0,387.0,6.8,14.0,642.0,643.94,514.19
2018,5,31,10,15,412.5,352.0,6.9,14.05,716.5,728.13,581.03
2018,5,31,10,30,527.0,317.0,7.0,14.1,791.0,811.29,646.42
2018,5,31,10,45,578.5,298.0,7.1,14.15,829.0,854.67,679.88
2018,5,31,11,0,630.0,279.0,7.2,14.2,867.0,897.9,713.21
2018,5,31,11,15,747.5,218.0,7.25,14.25,925.0,962.11,761.71
2018,5,31,11,30,865.0,157.0,7.3,14.3,983.0,1011.27,797.12
2018,5,31,11,45,883.0,148.5,7.35,14.35,996.0,1027.5,808.56
2018,5,31,12,0,901.0,140.0,7.4,14.4,1009.0,1040.5,817.88
2018,5,31,12,15,896.5,142.5,7.35,14.4,1006.0,1038.37,816.03
2018,5,31,12,30,892.0,145.0,7.3,14.4,1003.0,1032.82,811.89
2018,5,31,12,45,885.0,148.5,7.25,14.4,992.5,1022.41,804.35
2018,5,31,13,0,878.0,152.0,7.2,14.4,982.0,1008.73,794.57
2018,5,31,13,15,875.5,150.0,7.15,14.4,965.5,990.9,781.89
2018,5,31,13,30,873.0,148.0,7.1,14.4,949.0,969.85,766.94
2018,5,31,13,45,869.0,146.0,7.0,14.4,926.0,944.29,748.52
2018,5,31,14,0,865.0,144.0,6.9,14.4,903.0,915.78,727.98
2018,5,31,14,15,858.5,141.5,6.85,14.4,873.0,887.15,707.59
2018,5,31,14,30,852.0,139.0,6.8,14.4,843.0,850.05,680.84
2018,5,31,14,45,843.5,136.0,6.75,14.35,807.5,808.54,650.81
2018,5,31,15,0,835.0,133.0,6.7,14.3,772.0,765.05,619.09
2018,5,31,15,15,821.0,131.0,6.7,14.3,730.5,716.92,582.73
2018,5,31,15,30,807.0,129.0,6.7,14.3,689.0,667.74,543.99
2018,5,31,15,45,790.5,125.0,6.7,14.15,643.5,614.26,501.39
2018,5,31,16,0,774.0,121.0,6.7,14.0,598.0,560.53,457.56
2018,5,31,16,15,752.5,116.5,6.65,13.85,549.0,502.97,409.5
2018,5,31,16,30,731.0,112.0,6.6,13.7,500.0,446.73,361.3
2018,5,31,16,45,702.0,106.5,6.6,13.55,449.0,387.63,309.72
2018,5,31,17,0,673.0,101.0,6.6,13.4,398.0,330.77,258.93
2018,5,31,17,15,632.5,96.0,6.6,13.25,347.0,273.59,207.49
2018,5,31,17,30,592.0,91.0,6.6,13.1,296.0,220.52,159.66
2018,5,31,17,45,536.0,83.0,6.55,12.9,246.0,166.42,112.99
2018,5,31,18,0,480.0,75.0,6.5,12.7,196.0,118.86,74.98
2018,5,31,18,15,399.0,65.5,6.4,12.55,150.5,73.72,45.03
2018,5,31,18,30,318.0,56.0,6.3,12.4,105.0,42.99,32.2
2018,5,31,18,45,212.5,41.5,6.2,12.25,69.5,32.46,21.76
2018,5,31,19,0,107.0,27.0,6.1,12.1,34.0,22.14,2.71
2018,5,31,19,15,54.5,14.0,6.0,12.1,17.5,13.34,0.0
2018,5,31,19,30,2.0,1.0,5.9,12.1,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.8,12.05,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,1,4,45,22.0,5.5,4.6,11.85,6.0,0.0,0.0
2018,6,1,5,0,44.0,11.0,4.6,11.9,12.0,10.48,0.0
2018,6,1,5,15,145.0,26.0,4.55,12.0,40.0,20.64,3.47
2018,6,1,5,30,246.0,41.0,4.5,12.1,68.0,32.03,21.54
2018,6,1,5,45,311.0,52.5,4.4,12.2,104.5,40.11,29.77
2018,6,1,6,0,376.0,64.0,4.3,12.3,141.0,72.13,44.18
2018,6,1,6,15,469.5,70.0,4.15,12.5,193.5,114.01,71.29
2018,6,1,6,30,563.0,76.0,4.0,12.7,246.0,165.69,111.16
2018,6,1,6,45,609.0,81.5,3.9,12.9,296.5,216.79,155.65
2018,6,1,7,0,655.0,87.0,3.8,13.1,347.0,272.88,205.51
2018,6,1,7,15,689.0,92.0,3.65,13.35,398.5,329.04,255.6
2018,6,1,7,30,723.0,97.0,3.5,13.6,450.0,388.25,307.21
2018,6,1,7,45,749.5,100.0,3.4,13.9,500.0,445.96,356.35
2018,6,1,8,0,776.0,103.0,3.3,14.2,550.0,503.87,404.14
2018,6,1,8,15,796.0,105.5,3.2,14.55,597.5,558.9,448.12
2018,6,1,8,30,816.0,108.0,3.1,14.9,645.0,614.22,490.87
2018,6,1,8,45,831.5,110.0,3.0,15.25,688.5,666.08,529.63
2018,6,1,9,0,847.0,112.0,2.9,15.6,732.0,715.0,565.03
2018,6,1,9,15,863.0,111.5,2.85,15.9,772.5,762.53,597.06
2018,6,1,9,30,879.0,111.0,2.8,16.2,813.0,808.81,627.63
2018,6,1,9,45,894.0,108.5,2.8,16.45,848.0,850.74,655.11
2018,6,1,10,0,909.0,106.0,2.8,16.7,883.0,890.78,680.99
2018,6,1,10,15,915.0,107.0,2.85,16.95,910.0,924.21,702.46
2018,6,1,10,30,921.0,108.0,2.9,17.2,937.0,954.77,721.92
2018,6,1,10,45,925.5,108.5,3.0,17.4,957.5,980.4,738.57
2018,6,1,11,0,930.0,109.0,3.1,17.6,978.0,1002.81,753.1
2018,6,1,11,15,932.5,109.5,3.2,17.8,991.0,1019.94,764.17
2018,6,1,11,30,935.0,110.0,3.3,18.0,1004.0,1033.6,773.03
2018,6,1,11,45,936.5,110.5,3.4,18.2,1010.0,1042.73,778.98
2018,6,1,12,0,938.0,111.0,3.5,18.4,1016.0,1048.28,782.69
2018,6,1,12,15,937.0,111.5,3.65,18.5,1014.0,1047.74,783.16
2018,6,1,12,30,936.0,112.0,3.8,18.6,1012.0,1043.61,781.34
2018,6,1,12,45,934.0,111.5,3.95,18.7,1002.5,1033.91,775.87
2018,6,1,13,0,932.0,111.0,4.1,18.8,993.0,1020.68,768.07
2018,6,1,13,15,929.0,110.0,4.25,18.85,976.0,1002.5,757.09
2018,6,1,13,30,926.0,109.0,4.4,18.9,959.0,980.94,743.84
2018,6,1,13,45,920.5,108.0,4.55,18.95,935.0,953.81,727.14
2018,6,1,14,0,915.0,107.0,4.7,19.0,911.0,923.64,708.15
