Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,12,15,229.5,417.0,4.6,18.9,639.0,652.62,500.61
2018,6,11,12,30,290.0,380.0,4.8,18.9,660.0,674.15,519.33
2018,6,11,12,45,231.5,379.0,4.95,18.95,601.5,613.19,473.56
2018,6,11,13,0,173.0,378.0,5.1,19.0,543.0,544.45,421.73
2018,6,11,13,15,107.0,384.0,5.35,19.0,485.5,484.13,375.16
2018,6,11,13,30,41.0,390.0,5.6,19.0,428.0,417.47,323.01
2018,6,11,13,45,167.0,349.5,5.85,18.95,498.5,498.49,390.11
2018,6,11,14,0,293.0,309.0,6.1,18.9,569.0,571.38,449.85
2018,6,11,14,15,559.5,220.5,6.25,18.85,696.0,712.47,563.36
2018,6,11,14,30,826.0,132.0,6.4,18.8,823.0,822.87,648.24
2018,6,11,14,45,847.0,120.5,6.55,18.7,803.0,794.27,628.47
2018,6,11,15,0,868.0,109.0,6.7,18.6,783.0,765.74,609.17
2018,6,11,15,15,856.5,107.0,6.7,18.6,742.5,719.23,575.42
2018,6,11,15,30,845.0,105.0,6.7,18.6,702.0,671.34,538.73
2018,6,11,15,45,830.5,103.0,6.75,18.35,658.0,621.43,499.79
2018,6,11,16,0,816.0,101.0,6.8,18.1,614.0,569.47,458.25
2018,6,11,16,15,796.5,97.5,6.75,17.9,566.0,513.12,411.9
2018,6,11,16,30,777.0,94.0,6.7,17.7,518.0,457.25,364.72
2018,6,11,16,45,751.5,90.5,6.65,17.5,468.0,399.69,315.01
2018,6,11,17,0,726.0,87.0,6.6,17.3,418.0,343.84,265.56
2018,6,11,17,15,690.0,83.0,6.45,17.0,367.0,284.47,212.75
2018,6,11,17,30,654.0,79.0,6.3,16.7,316.0,230.19,164.03
2018,6,11,17,45,604.0,73.0,6.2,16.35,266.0,175.23,116.41
2018,6,11,18,0,554.0,67.0,6.1,16.0,216.0,125.88,76.4
2018,6,11,18,15,482.0,60.0,5.9,15.65,170.0,80.07,45.48
2018,6,11,18,30,410.0,53.0,5.7,15.3,124.0,42.95,32.04
2018,6,11,18,45,304.0,42.0,5.5,15.0,85.5,32.51,22.21
2018,6,11,19,0,198.0,31.0,5.3,14.7,47.0,24.49,11.85
2018,6,11,19,15,107.0,17.5,5.05,14.55,25.5,16.68,0.0
2018,6,11,19,30,16.0,4.0,4.8,14.4,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.6,14.25,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,4,45,27.0,4.5,1.95,13.05,5.0,0.0,0.0
2018,6,12,5,0,54.0,9.0,1.9,13.2,10.0,8.58,0.0
2018,6,12,5,15,43.5,15.0,1.9,13.4,17.5,12.74,1.63
2018,6,12,5,30,33.0,21.0,1.9,13.6,25.0,18.96,10.53
2018,6,12,5,45,16.5,33.5,1.9,13.85,35.5,31.04,21.71
2018,6,12,6,0,0.0,46.0,1.9,14.1,46.0,42.76,30.79
2018,6,12,6,15,0.0,55.5,1.95,14.35,55.5,51.55,38.46
2018,6,12,6,30,0.0,65.0,2.0,14.6,65.0,60.36,45.98
2018,6,12,6,45,0.5,86.0,2.0,14.9,86.0,79.65,62.16
2018,6,12,7,0,1.0,107.0,2.0,15.2,107.0,99.15,78.24
2018,6,12,7,15,10.5,141.0,2.1,15.6,146.0,133.69,106.31
2018,6,12,7,30,20.0,175.0,2.2,16.0,185.0,169.57,135.09
2018,6,12,7,45,34.5,203.5,2.35,16.4,222.5,205.0,163.13
2018,6,12,8,0,49.0,232.0,2.5,16.8,260.0,241.7,191.91
2018,6,12,8,15,67.0,260.0,2.6,17.1,302.0,281.59,222.97
2018,6,12,8,30,85.0,288.0,2.7,17.4,344.0,323.41,255.17
2018,6,12,8,45,114.5,313.5,2.8,17.75,394.5,376.03,295.42
2018,6,12,9,0,144.0,339.0,2.9,18.1,445.0,427.9,334.53
2018,6,12,9,15,190.0,353.0,3.0,18.35,500.5,483.28,376.37
2018,6,12,9,30,236.0,367.0,3.1,18.6,556.0,547.24,423.92
2018,6,12,9,45,335.5,347.5,3.25,18.8,628.5,620.11,479.28
2018,6,12,10,0,435.0,328.0,3.4,19.0,701.0,704.76,542.12
2018,6,12,10,15,479.5,321.0,3.5,19.15,744.0,752.19,576.18
2018,6,12,10,30,524.0,314.0,3.6,19.3,787.0,800.2,610.55
2018,6,12,10,45,359.5,381.5,3.75,19.4,709.5,720.03,548.92
2018,6,12,11,0,195.0,449.0,3.9,19.5,632.0,631.56,480.61
2018,6,12,11,15,174.5,456.0,4.05,19.55,621.5,622.78,474.1
2018,6,12,11,30,154.0,463.0,4.2,19.6,611.0,612.61,466.14
2018,6,12,11,45,165.5,458.5,4.3,19.65,618.5,621.29,472.95
2018,6,12,12,0,177.0,454.0,4.4,19.7,626.0,629.2,479.28
2018,6,12,12,15,218.5,432.5,4.6,19.7,644.0,648.92,495.87
2018,6,12,12,30,260.0,411.0,4.8,19.7,662.0,675.53,517.28
2018,6,12,12,45,214.0,426.5,5.0,19.65,632.0,635.5,487.48
2018,6,12,13,0,168.0,442.0,5.2,19.6,602.0,603.33,463.24
2018,6,12,13,15,214.0,403.0,5.45,19.5,603.5,612.67,473.2
2018,6,12,13,30,260.0,364.0,5.7,19.4,605.0,611.72,475.51
2018,6,12,13,45,379.5,311.5,5.95,19.3,653.0,669.38,523.25
2018,6,12,14,0,499.0,259.0,6.2,19.2,701.0,712.27,559.7
2018,6,12,14,15,703.5,182.0,6.35,19.05,783.0,797.92,628.08
2018,6,12,14,30,908.0,105.0,6.5,18.9,865.0,860.03,675.29
2018,6,12,14,45,898.5,103.5,6.65,18.75,829.0,818.54,646.54
2018,6,12,15,0,889.0,102.0,6.8,18.6,793.0,774.99,616.3
2018,6,12,15,15,878.0,100.5,6.8,18.6,752.5,728.52,582.68
2018,6,12,15,30,867.0,99.0,6.8,18.6,712.0,680.57,546.29
2018,6,12,15,45,853.0,96.5,6.85,18.3,667.5,628.54,505.85
2018,6,12,16,0,839.0,94.0,6.9,18.0,623.0,576.17,464.02
2018,6,12,16,15,822.0,91.5,6.9,17.75,576.0,521.01,418.65
2018,6,12,16,30,805.0,89.0,6.9,17.5,529.0,466.02,372.13
2018,6,12,16,45,780.0,86.0,6.9,17.3,478.5,407.68,321.63
2018,6,12,17,0,755.0,83.0,6.9,17.1,428.0,350.95,271.25
2018,6,12,17,15,721.0,79.0,6.85,16.75,376.5,292.45,218.9
2018,6,12,17,30,687.0,75.0,6.8,16.4,325.0,235.07,167.29
2018,6,12,17,45,639.0,70.0,6.75,16.05,274.5,179.47,118.73
2018,6,12,18,0,591.0,65.0,6.7,15.7,224.0,129.21,77.66
2018,6,12,18,15,521.0,57.5,6.6,15.35,176.5,80.83,44.69
2018,6,12,18,30,451.0,50.0,6.5,15.0,129.0,40.82,30.23
2018,6,12,18,45,344.0,41.0,6.4,14.7,90.0,32.82,22.54
2018,6,12,19,0,237.0,32.0,6.3,14.4,51.0,25.32,12.75
2018,6,12,19,15,130.0,18.5,6.2,14.2,28.0,17.63,0.0
2018,6,12,19,30,23.0,5.0,6.1,14.0,5.0,4.77,0.0
2018,6,12,19,45,11.5,2.5,6.0,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,37.0,6.5,5.2,12.65,7.5,0.0,0.0
2018,6,13,5,0,74.0,13.0,5.3,12.8,15.0,12.39,0.0
2018,6,13,5,15,191.5,26.0,5.3,13.05,45.0,20.56,6.08
2018,6,13,5,30,309.0,39.0,5.3,13.3,75.0,31.65,21.31
2018,6,13,5,45,390.0,49.0,5.35,13.55,116.0,38.23,28.0
2018,6,13,6,0,471.0,59.0,5.4,13.8,157.0,71.05,40.95
2018,6,13,6,15,552.0,63.5,5.35,14.05,209.0,113.81,67.4
2018,6,13,6,30,633.0,68.0,5.3,14.3,261.0,166.12,107.76
2018,6,13,6,45,677.5,72.0,5.3,14.55,312.5,218.98,153.84
2018,6,13,7,0,722.0,76.0,5.3,14.8,364.0,278.43,206.91
2018,6,13,7,15,753.0,79.5,5.3,15.05,416.0,335.15,258.21
2018,6,13,7,30,784.0,83.0,5.3,15.3,468.0,394.51,310.87
2018,6,13,7,45,807.5,86.0,5.35,15.6,518.5,452.32,361.17
2018,6,13,8,0,831.0,89.0,5.4,15.9,569.0,511.35,411.05
2018,6,13,8,15,848.5,91.0,5.5,16.15,616.5,566.76,456.96
2018,6,13,8,30,866.0,93.0,5.6,16.4,664.0,621.89,501.45
2018,6,13,8,45,879.5,94.0,5.7,16.65,707.5,673.08,541.86
2018,6,13,9,0,893.0,95.0,5.8,16.9,751.0,723.3,580.1
2018,6,13,9,15,901.5,97.5,5.95,17.15,789.5,770.05,613.76
2018,6,13,9,30,910.0,100.0,6.1,17.4,828.0,814.91,645.74
2018,6,13,9,45,916.0,102.0,6.2,17.6,861.0,855.1,673.98
2018,6,13,10,0,922.0,104.0,6.3,17.8,894.0,892.79,700.25
2018,6,13,10,15,927.5,105.5,6.35,18.0,921.5,926.85,723.54
2018,6,13,10,30,933.0,107.0,6.4,18.2,949.0,958.02,744.67
2018,6,13,10,45,938.0,106.5,6.4,18.4,969.5,983.69,761.55
2018,6,13,11,0,943.0,106.0,6.4,18.6,990.0,1006.15,776.17
2018,6,13,11,15,945.5,106.5,6.4,18.75,1003.5,1023.87,787.62
2018,6,13,11,30,948.0,107.0,6.4,18.9,1017.0,1038.09,796.69
2018,6,13,11,45,949.0,107.5,6.45,19.0,1023.0,1047.29,802.81
2018,6,13,12,0,950.0,108.0,6.5,19.1,1029.0,1052.89,806.55
2018,6,13,12,15,946.0,110.0,6.55,19.15,1026.0,1051.42,805.62
2018,6,13,12,30,942.0,112.0,6.6,19.2,1023.0,1046.36,802.33
2018,6,13,12,45,936.0,114.0,6.7,19.2,1012.5,1035.79,795.74
2018,6,13,13,0,930.0,116.0,6.8,19.2,1002.0,1021.78,786.8
2018,6,13,13,15,926.5,115.5,6.9,19.15,986.0,1004.33,775.64
2018,6,13,13,30,923.0,115.0,7.0,19.1,970.0,983.53,762.11
2018,6,13,13,45,850.5,148.5,7.1,19.0,921.0,929.54,724.74
2018,6,13,14,0,778.0,182.0,7.2,18.9,872.0,882.53,692.16
2018,6,13,14,15,837.5,147.0,7.25,18.7,867.5,875.77,688.96
2018,6,13,14,30,897.0,112.0,7.3,18.5,863.0,858.19,677.72
2018,6,13,14,45,887.5,110.5,7.35,18.35,827.5,817.13,648.89
2018,6,13,15,0,878.0,109.0,7.4,18.2,792.0,774.03,618.34
2018,6,13,15,15,866.5,106.5,7.4,18.2,751.0,726.71,583.79
2018,6,13,15,30,855.0,104.0,7.4,18.2,710.0,677.97,546.33
2018,6,13,15,45,839.0,102.5,7.45,17.7,665.0,627.23,506.94
2018,6,13,16,0,823.0,101.0,7.5,17.2,620.0,574.56,464.98
2018,6,13,16,15,803.5,98.5,7.45,16.9,572.5,518.89,418.97
2018,6,13,16,30,784.0,96.0,7.4,16.6,525.0,463.68,372.1
2018,6,13,16,45,606.0,115.0,7.35,16.3,427.5,362.91,288.68
2018,6,13,17,0,428.0,134.0,7.3,16.0,330.0,279.4,219.79
2018,6,13,17,15,472.5,114.5,7.3,15.7,307.0,248.28,190.1
2018,6,13,17,30,517.0,95.0,7.3,15.4,284.0,213.11,155.81
2018,6,13,17,45,519.5,83.0,7.25,15.05,248.0,170.11,116.48
2018,6,13,18,0,522.0,71.0,7.2,14.7,212.0,126.69,78.89
2018,6,13,18,15,428.0,62.5,7.05,14.4,162.5,79.83,47.13
2018,6,13,18,30,334.0,54.0,6.9,14.1,113.0,43.12,32.38
2018,6,13,18,45,270.0,42.5,6.7,13.85,80.5,32.81,22.64
2018,6,13,19,0,206.0,31.0,6.5,13.6,48.0,24.44,12.41
2018,6,13,19,15,114.0,18.0,6.35,13.5,26.5,17.16,0.0
2018,6,13,19,30,22.0,5.0,6.2,13.4,5.0,4.77,0.0
2018,6,13,19,45,11.0,2.5,6.05,13.25,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,6.3,12.35,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,6.3,12.4,6.0,5.72,0.0
2018,6,14,5,15,3.0,15.0,6.25,12.45,15.0,13.91,2.27
2018,6,14,5,30,0.0,24.0,6.2,12.5,24.0,22.28,13.38
2018,6,14,5,45,35.0,39.0,6.15,12.6,46.5,35.57,25.77
2018,6,14,6,0,70.0,54.0,6.1,12.7,69.0,50.87,35.79
2018,6,14,6,15,35.0,63.0,6.0,12.85,70.5,61.41,45.57
2018,6,14,6,30,0.0,72.0,5.9,13.0,72.0,66.6,51.59
2018,6,14,6,45,0.0,86.0,5.8,13.1,86.0,79.53,62.55
2018,6,14,7,0,0.0,100.0,5.7,13.2,100.0,92.53,73.41
2018,6,14,7,15,2.0,126.0,5.55,13.45,127.0,117.18,93.82
2018,6,14,7,30,4.0,152.0,5.4,13.7,154.0,142.24,114.3
2018,6,14,7,45,16.0,183.5,5.3,13.9,192.5,177.25,142.77
2018,6,14,8,0,28.0,215.0,5.2,14.1,231.0,215.21,173.39
2018,6,14,8,15,26.0,226.0,5.05,14.35,242.0,226.82,182.15
2018,6,14,8,30,24.0,237.0,4.9,14.6,253.0,235.73,188.67
2018,6,14,8,45,19.0,238.0,4.75,14.8,251.0,234.97,187.34
2018,6,14,9,0,14.0,239.0,4.6,15.0,249.0,233.63,185.55
2018,6,14,9,15,17.0,259.0,4.5,15.2,272.0,255.65,202.59
2018,6,14,9,30,20.0,279.0,4.4,15.4,295.0,277.94,219.65
2018,6,14,9,45,23.5,302.0,4.25,15.6,321.5,303.75,239.28
2018,6,14,10,0,27.0,325.0,4.1,15.8,348.0,335.77,263.49
2018,6,14,10,15,46.0,364.0,4.15,15.95,405.0,392.2,306.93
2018,6,14,10,30,65.0,403.0,4.2,16.1,462.0,449.85,350.63
2018,6,14,10,45,104.0,433.0,4.25,16.25,529.5,518.11,402.47
2018,6,14,11,0,143.0,463.0,4.3,16.4,597.0,595.78,460.3
2018,6,14,11,15,197.0,462.5,4.4,16.45,650.0,650.66,501.94
2018,6,14,11,30,251.0,462.0,4.5,16.5,703.0,714.05,549.35
2018,6,14,11,45,268.5,463.5,4.6,16.55,722.5,735.58,565.25
2018,6,14,12,0,286.0,465.0,4.7,16.6,742.0,755.99,580.58
2018,6,14,12,15,319.5,450.5,4.8,16.6,760.0,774.9,595.74
2018,6,14,12,30,353.0,436.0,4.9,16.6,778.0,792.15,609.74
2018,6,14,12,45,351.0,432.5,5.05,16.6,770.0,783.6,604.38
2018,6,14,13,0,349.0,429.0,5.2,16.6,762.0,773.49,598.0
2018,6,14,13,15,402.5,397.0,5.3,16.55,774.5,792.98,614.82
2018,6,14,13,30,456.0,365.0,5.4,16.5,787.0,803.17,624.86
2018,6,14,13,45,574.0,298.5,5.5,16.5,816.5,834.33,652.16
2018,6,14,14,0,692.0,232.0,5.6,16.5,846.0,859.4,674.71
2018,6,14,14,15,786.0,177.5,5.7,16.4,853.5,861.85,678.18
2018,6,14,14,30,880.0,123.0,5.8,16.3,861.0,855.25,675.07
2018,6,14,14,45,873.5,119.5,5.85,16.25,826.0,815.25,647.05
2018,6,14,15,0,867.0,116.0,5.9,16.2,791.0,773.03,617.26
2018,6,14,15,15,855.0,114.0,5.9,16.2,750.5,726.32,583.48
2018,6,14,15,30,843.0,112.0,5.9,16.2,710.0,679.93,547.78
2018,6,14,15,45,830.5,108.0,5.9,16.0,665.5,627.97,507.22
2018,6,14,16,0,818.0,104.0,5.9,15.8,621.0,575.24,465.0
2018,6,14,16,15,801.0,99.0,5.9,15.7,572.5,518.67,418.45
2018,6,14,16,30,784.0,94.0,5.9,15.6,524.0,462.34,370.8
2018,6,14,16,45,759.0,90.5,5.85,15.45,474.0,404.65,320.81
2018,6,14,17,0,734.0,87.0,5.8,15.3,424.0,348.6,270.99
2018,6,14,17,15,697.5,83.5,5.75,15.15,373.0,289.09,217.78
2018,6,14,17,30,661.0,80.0,5.7,15.0,322.0,234.69,168.65
2018,6,14,17,45,610.5,74.5,5.65,14.8,271.5,179.6,120.56
2018,6,14,18,0,560.0,69.0,5.6,14.6,221.0,130.16,80.07
2018,6,14,18,15,486.0,61.5,5.5,14.35,174.0,83.23,47.82
2018,6,14,18,30,412.0,54.0,5.4,14.1,127.0,45.2,34.23
2018,6,14,18,45,303.5,43.5,5.25,13.9,88.0,33.63,23.38
2018,6,14,19,0,195.0,33.0,5.1,13.7,49.0,26.06,13.83
2018,6,14,19,15,105.0,19.0,5.05,13.55,27.0,18.11,0.0
2018,6,14,19,30,15.0,5.0,5.0,13.4,5.0,4.77,0.0
2018,6,14,19,45,7.5,2.5,4.9,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,15,4,45,1.5,1.5,4.4,12.85,1.5,0.0,0.0
2018,6,15,5,0,3.0,3.0,4.5,12.9,3.0,2.86,0.0
2018,6,15,5,15,10.5,7.5,4.55,13.0,8.5,7.04,0.0
2018,6,15,5,30,18.0,12.0,4.6,13.1,14.0,11.15,3.86
2018,6,15,5,45,26.5,18.5,4.65,13.2,23.0,16.94,9.3
2018,6,15,6,0,35.0,25.0,4.7,13.3,32.0,24.6,14.37
2018,6,15,6,15,17.5,25.5,4.75,13.4,29.0,25.85,15.82
2018,6,15,6,30,0.0,26.0,4.8,13.5,26.0,24.11,15.12
2018,6,15,6,45,0.0,36.0,4.8,13.65,36.0,33.42,23.08
2018,6,15,7,0,0.0,46.0,4.8,13.8,46.0,42.74,30.96
2018,6,15,7,15,0.0,69.5,4.85,13.95,69.5,64.67,49.44
2018,6,15,7,30,0.0,93.0,4.9,14.1,93.0,86.54,67.64
2018,6,15,7,45,0.0,98.0,4.95,14.25,98.0,91.25,71.29
2018,6,15,8,0,0.0,103.0,5.0,14.4,103.0,95.96,74.93
2018,6,15,8,15,0.0,118.0,5.1,14.5,118.0,109.98,86.27
2018,6,15,8,30,0.0,133.0,5.2,14.6,133.0,124.06,97.57
2018,6,15,8,45,0.5,140.0,5.3,14.7,140.5,131.03,103.0
2018,6,15,9,0,1.0,147.0,5.4,14.8,148.0,138.06,108.46
2018,6,15,9,15,62.0,146.0,5.45,14.9,195.5,188.15,150.87
2018,6,15,9,30,123.0,145.0,5.5,15.0,243.0,240.93,195.19
2018,6,15,9,45,64.5,163.0,5.55,15.1,214.5,212.52,170.08
2018,6,15,10,0,6.0,181.0,5.6,15.2,186.0,174.94,137.38
2018,6,15,10,15,8.0,199.0,5.6,15.25,206.0,194.06,152.61
2018,6,15,10,30,10.0,217.0,5.6,15.3,226.0,213.32,167.84
2018,6,15,10,45,9.5,211.0,5.6,15.4,219.5,207.53,162.97
2018,6,15,11,0,9.0,205.0,5.6,15.5,213.0,201.66,158.11
2018,6,15,11,15,9.5,212.5,5.65,15.5,221.5,209.54,164.32
2018,6,15,11,30,10.0,220.0,5.7,15.5,230.0,217.4,170.5
2018,6,15,11,45,11.5,233.5,5.7,15.5,245.0,231.94,182.01
2018,6,15,12,0,13.0,247.0,5.7,15.5,260.0,246.44,193.47
2018,6,15,12,15,13.5,258.5,5.8,15.5,272.0,257.97,202.58
2018,6,15,12,30,14.0,270.0,5.9,15.5,284.0,269.41,211.63
2018,6,15,12,45,14.5,276.0,5.95,15.5,290.0,275.48,216.47
2018,6,15,13,0,15.0,282.0,6.0,15.5,296.0,281.43,221.26
2018,6,15,13,15,14.5,274.5,6.15,15.5,288.0,273.38,215.09
2018,6,15,13,30,14.0,267.0,6.3,15.5,280.0,265.29,208.91
2018,6,15,13,45,18.0,289.0,6.4,15.45,305.5,289.49,228.41
2018,6,15,14,0,22.0,311.0,6.5,15.4,331.0,313.41,247.64
2018,6,15,14,15,25.0,313.5,6.6,15.3,335.0,323.29,255.9
2018,6,15,14,30,28.0,316.0,6.7,15.2,339.0,326.71,259.16
2018,6,15,14,45,46.5,309.5,6.85,15.1,346.5,333.3,265.57
2018,6,15,15,0,65.0,303.0,7.0,15.0,354.0,338.35,270.71
2018,6,15,15,15,60.5,282.0,7.0,15.0,327.5,311.44,249.61
2018,6,15,15,30,56.0,261.0,7.0,15.0,301.0,284.87,228.68
2018,6,15,15,45,64.0,253.0,7.1,14.75,296.0,278.75,224.55
2018,6,15,16,0,72.0,245.0,7.2,14.5,291.0,271.67,219.5
2018,6,15,16,15,136.5,227.0,7.15,14.35,305.0,286.18,232.22
2018,6,15,16,30,201.0,209.0,7.1,14.2,319.0,290.87,236.03
2018,6,15,16,45,267.0,187.0,7.05,14.05,318.5,286.61,231.43
2018,6,15,17,0,333.0,165.0,7.0,13.9,318.0,273.16,217.88
2018,6,15,17,15,331.5,145.5,6.95,13.7,282.5,233.98,183.2
2018,6,15,17,30,330.0,126.0,6.9,13.5,247.0,194.86,148.17
2018,6,15,17,45,310.5,108.5,6.85,13.35,208.5,153.72,112.26
2018,6,15,18,0,291.0,91.0,6.8,13.2,170.0,114.89,79.58
2018,6,15,18,15,247.0,75.5,6.7,13.05,133.0,80.33,54.06
2018,6,15,18,30,203.0,60.0,6.6,12.9,96.0,49.88,38.54
2018,6,15,18,45,141.5,45.0,6.45,12.75,66.5,36.42,25.93
2018,6,15,19,0,80.0,30.0,6.3,12.6,37.0,24.66,13.04
2018,6,15,19,15,43.0,17.0,6.2,12.6,20.5,16.2,0.0
2018,6,15,19,30,6.0,4.0,6.1,12.6,4.0,3.81,0.0
2018,6,15,19,45,3.0,2.0,6.0,12.55,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,4,45,19.0,6.5,2.95,12.95,7.0,0.0,0.0
2018,6,16,5,0,38.0,13.0,2.8,13.0,14.0,12.39,0.0
2018,6,16,5,15,95.5,24.0,2.6,13.1,33.0,19.92,5.51
2018,6,16,5,30,153.0,35.0,2.4,13.2,52.0,26.96,17.34
2018,6,16,5,45,215.5,45.0,2.25,13.3,82.5,33.95,24.3
2018,6,16,6,0,278.0,55.0,2.1,13.4,113.0,56.89,34.92
2018,6,16,6,15,139.0,50.0,2.05,13.55,79.0,58.65,38.61
2018,6,16,6,30,0.0,45.0,2.0,13.7,45.0,41.8,30.29
2018,6,16,6,45,0.0,67.0,1.95,13.8,67.0,62.33,47.77
2018,6,16,7,0,0.0,89.0,1.9,13.9,89.0,82.56,64.73
2018,6,16,7,15,2.0,120.5,1.9,14.1,121.5,112.17,89.2
2018,6,16,7,30,4.0,152.0,1.9,14.3,154.0,142.21,113.62
2018,6,16,7,45,9.0,173.0,1.9,14.5,178.0,164.42,131.28
2018,6,16,8,0,14.0,194.0,1.9,14.7,202.0,187.27,149.29
2018,6,16,8,15,42.5,234.5,1.9,14.85,262.0,243.82,194.33
2018,6,16,8,30,71.0,275.0,1.9,15.0,322.0,302.27,240.04
2018,6,16,8,45,128.5,305.5,1.85,15.2,397.0,376.99,297.91
2018,6,16,9,0,186.0,336.0,1.8,15.4,472.0,453.62,355.88
2018,6,16,9,15,205.0,352.0,1.8,15.6,509.5,492.62,384.2
2018,6,16,9,30,224.0,368.0,1.8,15.8,547.0,532.63,413.09
2018,6,16,9,45,262.0,377.0,1.8,15.95,595.0,587.84,453.12
2018,6,16,10,0,300.0,386.0,1.8,16.1,643.0,639.52,489.92
2018,6,16,10,15,386.5,362.0,1.85,16.25,704.0,702.67,536.32
2018,6,16,10,30,473.0,338.0,1.9,16.4,765.0,776.09,588.86
2018,6,16,10,45,461.5,349.0,1.95,16.55,773.5,788.77,596.21
2018,6,16,11,0,450.0,360.0,2.0,16.7,782.0,799.13,602.55
2018,6,16,11,15,676.5,246.5,2.1,16.75,891.0,915.02,688.51
2018,6,16,11,30,903.0,133.0,2.2,16.8,1000.0,1018.82,756.86
2018,6,16,11,45,808.5,183.0,2.25,16.9,963.0,991.05,737.47
2018,6,16,12,0,714.0,233.0,2.3,17.0,926.0,957.0,715.31
2018,6,16,12,15,514.0,330.5,2.4,17.0,829.0,855.55,643.56
2018,6,16,12,30,314.0,428.0,2.5,17.0,732.0,745.5,562.76
2018,6,16,12,45,289.5,423.0,2.6,17.0,701.5,713.74,541.5
2018,6,16,13,0,265.0,418.0,2.7,17.0,671.0,681.06,518.7
2018,6,16,13,15,202.0,434.5,2.85,16.95,625.5,624.82,477.64
2018,6,16,13,30,139.0,451.0,3.0,16.9,580.0,577.43,442.3
2018,6,16,13,45,323.0,376.0,3.1,16.8,666.0,674.24,519.81
2018,6,16,14,0,507.0,301.0,3.2,16.7,752.0,761.28,587.8
2018,6,16,14,15,683.5,217.5,3.35,16.6,804.0,816.85,632.85
2018,6,16,14,30,860.0,134.0,3.5,16.5,856.0,850.05,658.28
2018,6,16,14,45,711.5,173.0,3.65,16.35,753.5,745.98,585.29
2018,6,16,15,0,563.0,212.0,3.8,16.2,651.0,643.39,508.56
2018,6,16,15,15,317.5,219.0,3.8,16.2,464.0,447.83,357.39
2018,6,16,15,30,72.0,226.0,3.8,16.2,277.0,262.31,208.35
2018,6,16,15,45,41.0,211.5,4.2,15.9,240.0,225.27,179.3
2018,6,16,16,0,10.0,197.0,4.6,15.6,203.0,189.33,150.51
2018,6,16,16,15,18.0,194.5,4.75,15.4,204.5,190.27,151.95
2018,6,16,16,30,26.0,192.0,4.9,15.2,206.0,191.31,153.34
2018,6,16,16,45,39.0,185.0,5.1,14.95,204.0,187.76,150.84
2018,6,16,17,0,52.0,178.0,5.3,14.7,202.0,182.54,146.68
2018,6,16,17,15,110.0,159.5,5.4,14.5,202.5,179.42,142.77
2018,6,16,17,30,168.0,141.0,5.5,14.3,203.0,168.83,131.42
2018,6,16,17,45,188.0,119.5,5.6,14.1,179.0,141.17,106.46
2018,6,16,18,0,208.0,98.0,5.7,13.9,155.0,111.63,80.25
2018,6,16,18,15,166.0,80.5,5.7,13.75,120.0,79.01,55.64
2018,6,16,18,30,124.0,63.0,5.7,13.6,85.0,51.58,39.94
2018,6,16,18,45,79.5,46.0,5.65,13.45,58.5,38.74,27.89
2018,6,16,19,0,35.0,29.0,5.6,13.3,32.0,24.94,13.38
2018,6,16,19,15,19.5,16.5,5.5,13.25,18.0,15.73,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.2,4.0,3.81,0.0
2018,6,16,19,45,2.0,2.0,5.25,13.2,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.55,13.4,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.5,13.4,4.0,3.81,0.0
2018,6,17,5,15,1.0,8.0,3.5,13.5,8.0,7.41,0.0
2018,6,17,5,30,0.0,12.0,3.5,13.6,12.0,11.11,3.81
2018,6,17,5,45,0.0,19.0,3.55,13.7,19.0,17.61,9.87
2018,6,17,6,0,0.0,26.0,3.6,13.8,26.0,24.11,14.94
2018,6,17,6,15,0.0,32.0,3.55,13.9,32.0,29.69,19.85
2018,6,17,6,30,0.0,38.0,3.5,14.0,38.0,35.28,24.67
2018,6,17,6,45,2.0,66.5,3.45,14.1,67.5,62.31,47.62
2018,6,17,7,0,4.0,95.0,3.4,14.2,97.0,89.12,70.1
2018,6,17,7,15,13.5,131.0,3.35,14.3,137.5,125.57,100.19
2018,6,17,7,30,23.0,167.0,3.3,14.4,178.0,163.34,131.01
2018,6,17,7,45,14.5,172.0,3.25,14.55,179.0,165.96,132.77
2018,6,17,8,0,6.0,177.0,3.2,14.7,180.0,167.52,133.57
2018,6,17,8,15,25.0,215.0,3.15,14.8,231.0,215.84,172.46
2018,6,17,8,30,44.0,253.0,3.1,14.9,282.0,265.17,211.56
2018,6,17,8,45,42.5,270.0,3.05,15.0,299.5,283.34,225.23
2018,6,17,9,0,41.0,287.0,3.0,15.1,317.0,301.34,238.71
2018,6,17,9,15,31.5,279.0,2.9,15.25,303.0,289.24,228.35
2018,6,17,9,30,22.0,271.0,2.8,15.4,289.0,271.83,213.95
2018,6,17,9,45,26.5,298.5,2.75,15.55,321.0,307.84,241.61
2018,6,17,10,0,31.0,326.0,2.7,15.7,353.0,339.99,265.8
2018,6,17,10,15,46.0,356.5,2.6,15.9,397.5,384.66,299.5
2018,6,17,10,30,61.0,387.0,2.5,16.1,442.0,430.21,333.27
2018,6,17,10,45,91.5,419.5,2.4,16.3,504.0,492.84,379.62
2018,6,17,11,0,122.0,452.0,2.3,16.5,566.0,564.6,431.43
2018,6,17,11,15,86.5,435.0,2.25,16.65,516.5,508.03,388.27
2018,6,17,11,30,51.0,418.0,2.2,16.8,467.0,457.98,350.21
2018,6,17,11,45,69.0,429.0,2.15,16.95,495.5,487.48,372.32
2018,6,17,12,0,87.0,440.0,2.1,17.1,524.0,516.82,393.66
2018,6,17,12,15,247.5,407.5,2.15,17.25,647.0,660.31,501.76
2018,6,17,12,30,408.0,375.0,2.2,17.4,770.0,792.91,597.68
2018,6,17,12,45,648.0,254.0,2.2,17.5,875.0,905.96,680.87
2018,6,17,13,0,888.0,133.0,2.2,17.6,980.0,997.84,741.11
2018,6,17,13,15,886.0,131.5,2.2,17.65,965.0,981.7,729.75
2018,6,17,13,30,884.0,130.0,2.2,17.7,950.0,962.3,717.48
2018,6,17,13,45,880.0,128.5,2.2,17.7,928.0,937.9,702.06
2018,6,17,14,0,876.0,127.0,2.2,17.7,906.0,910.52,684.66
2018,6,17,14,15,858.5,131.0,2.2,17.7,873.5,874.02,661.02
2018,6,17,14,30,841.0,135.0,2.2,17.7,841.0,835.64,635.98
2018,6,17,14,45,843.5,127.0,2.2,17.65,810.0,799.95,612.72
2018,6,17,15,0,846.0,119.0,2.2,17.6,779.0,761.43,587.21
2018,6,17,15,15,834.0,116.5,2.2,17.6,739.0,717.5,557.47
2018,6,17,15,30,822.0,114.0,2.2,17.6,699.0,669.43,522.57
2018,6,17,15,45,807.5,111.0,2.15,17.45,655.0,618.28,484.48
2018,6,17,16,0,793.0,108.0,2.1,17.3,611.0,566.58,444.95
2018,6,17,16,15,774.5,104.0,2.1,17.2,563.5,511.53,401.87
2018,6,17,16,30,756.0,100.0,2.1,17.1,516.0,456.89,357.74
2018,6,17,16,45,730.5,95.5,2.05,16.95,466.5,399.53,310.13
2018,6,17,17,0,705.0,91.0,2.0,16.8,417.0,342.22,261.29
2018,6,17,17,15,671.0,86.5,2.0,16.6,367.0,285.75,212.33
2018,6,17,17,30,637.0,82.0,2.0,16.4,317.0,232.5,165.53
2018,6,17,17,45,590.0,76.0,2.0,16.2,268.0,178.9,119.57
2018,6,17,18,0,543.0,70.0,2.0,16.0,219.0,130.55,80.35
2018,6,17,18,15,476.0,62.0,1.95,15.7,173.0,84.46,48.5
2018,6,17,18,30,409.0,54.0,1.9,15.4,127.0,46.41,30.37
2018,6,17,18,45,312.5,43.0,1.85,15.15,89.0,33.16,22.96
2018,6,17,19,0,216.0,32.0,1.8,14.9,51.0,25.18,13.64
2018,6,17,19,15,120.0,18.5,1.75,14.75,28.0,17.63,0.0
2018,6,17,19,30,24.0,5.0,1.7,14.6,5.0,4.77,0.0
2018,6,17,19,45,12.0,2.5,1.65,14.45,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.15,13.35,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.2,13.5,4.0,3.81,0.0
2018,6,18,5,15,8.5,8.5,1.2,13.7,9.0,7.98,0.0
2018,6,18,5,30,9.0,13.0,1.2,13.9,14.0,12.22,4.76
2018,6,18,5,45,4.5,19.5,1.2,14.1,20.0,18.08,10.3
2018,6,18,6,0,0.0,26.0,1.2,14.3,26.0,24.11,14.95
2018,6,18,6,15,0.0,31.5,1.2,14.5,31.5,29.23,19.44
2018,6,18,6,30,0.0,37.0,1.2,14.7,37.0,34.35,23.84
2018,6,18,6,45,0.0,47.5,1.15,14.9,47.5,44.13,32.14
2018,6,18,7,0,0.0,58.0,1.1,15.1,58.0,53.93,40.32
2018,6,18,7,15,0.0,81.0,1.1,15.3,81.0,75.4,58.18
2018,6,18,7,30,0.0,104.0,1.1,15.5,104.0,96.67,75.57
2018,6,18,7,45,0.5,127.0,1.1,15.75,127.5,118.26,92.94
2018,6,18,8,0,1.0,150.0,1.1,16.0,151.0,140.03,110.18
2018,6,18,8,15,2.5,166.5,1.15,16.25,168.5,156.47,122.96
2018,6,18,8,30,4.0,183.0,1.2,16.5,186.0,173.13,135.79
2018,6,18,8,45,9.5,210.5,1.25,16.7,217.5,202.9,158.99
2018,6,18,9,0,15.0,238.0,1.3,16.9,249.0,233.3,182.37
2018,6,18,9,15,35.0,290.0,1.35,17.1,317.5,302.34,235.51
2018,6,18,9,30,55.0,342.0,1.4,17.3,386.0,370.34,286.49
2018,6,18,9,45,136.5,368.5,1.5,17.45,484.0,471.33,362.88
2018,6,18,10,0,218.0,395.0,1.6,17.6,582.0,572.27,437.06
2018,6,18,10,15,270.0,401.0,1.65,17.75,639.5,638.32,483.99
2018,6,18,10,30,322.0,407.0,1.7,17.9,697.0,700.16,527.57
2018,6,18,10,45,344.0,409.5,1.75,18.0,726.0,732.06,549.41
2018,6,18,11,0,366.0,412.0,1.8,18.1,755.0,763.49,571.07
2018,6,18,11,15,353.5,424.0,1.95,18.2,759.0,770.4,575.73
2018,6,18,11,30,341.0,436.0,2.1,18.3,763.0,775.45,579.32
2018,6,18,11,45,399.5,408.5,2.2,18.35,794.0,815.89,609.23
2018,6,18,12,0,458.0,381.0,2.3,18.4,825.0,849.32,634.05
2018,6,18,12,15,382.0,415.0,2.4,18.4,785.0,800.93,599.25
2018,6,18,12,30,306.0,449.0,2.5,18.4,745.0,758.52,568.59
2018,6,18,12,45,228.5,458.5,2.65,18.4,678.5,681.4,513.87
2018,6,18,13,0,151.0,468.0,2.8,18.4,612.0,612.57,463.79
2018,6,18,13,15,151.5,462.5,2.85,18.35,605.0,604.44,458.95
2018,6,18,13,30,152.0,457.0,2.9,18.3,598.0,595.58,453.2
2018,6,18,13,45,302.0,375.5,2.95,18.25,647.0,654.69,501.76
2018,6,18,14,0,452.0,294.0,3.0,18.2,696.0,705.81,543.44
2018,6,18,14,15,666.5,203.0,3.05,18.1,774.0,788.41,608.27
2018,6,18,14,30,881.0,112.0,3.1,18.0,852.0,846.72,650.13
2018,6,18,14,45,872.5,110.0,3.15,17.9,817.5,806.75,623.07
2018,6,18,15,0,864.0,108.0,3.2,17.8,783.0,764.71,594.99
2018,6,18,15,15,853.0,105.5,3.2,17.8,743.0,718.52,563.08
2018,6,18,15,30,842.0,103.0,3.2,17.8,703.0,670.9,528.42
2018,6,18,15,45,828.0,100.5,3.4,17.55,659.0,621.15,491.73
2018,6,18,16,0,814.0,98.0,3.6,17.3,615.0,569.33,452.2
2018,6,18,16,15,795.5,95.0,3.7,17.1,568.0,514.28,408.49
2018,6,18,16,30,777.0,92.0,3.8,16.9,521.0,459.58,363.64
2018,6,18,16,45,752.5,88.0,3.85,16.75,471.0,402.05,315.04
2018,6,18,17,0,728.0,84.0,3.9,16.6,421.0,346.09,266.39
2018,6,18,17,15,522.5,106.0,3.95,16.3,333.0,259.4,196.4
2018,6,18,17,30,317.0,128.0,4.0,16.0,245.0,194.38,146.26
2018,6,18,17,45,288.5,110.5,4.05,15.75,205.0,152.83,111.16
2018,6,18,18,0,260.0,93.0,4.1,15.5,165.0,114.68,79.92
2018,6,18,18,15,305.5,73.5,4.05,15.25,141.0,81.82,52.51
2018,6,18,18,30,351.0,54.0,4.0,15.0,117.0,45.21,29.6
2018,6,18,18,45,270.5,43.0,3.95,14.7,83.0,33.09,22.94
2018,6,18,19,0,190.0,32.0,3.9,14.4,49.0,25.14,13.75
2018,6,18,19,15,100.5,18.0,3.9,14.25,26.5,17.16,0.0
2018,6,18,19,30,11.0,4.0,3.9,14.1,4.0,3.81,0.0
2018,6,18,19,45,5.5,2.0,3.85,13.95,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,3.5,1.0,3.15,13.15,1.0,0.0,0.0
2018,6,19,5,0,7.0,2.0,3.2,13.2,2.0,1.91,0.0
2018,6,19,5,15,3.5,5.5,3.2,13.3,5.5,5.16,0.0
2018,6,19,5,30,0.0,9.0,3.2,13.4,9.0,8.33,1.43
2018,6,19,5,45,19.5,16.0,3.2,13.5,20.0,14.73,7.34
2018,6,19,6,0,39.0,23.0,3.2,13.6,31.0,22.88,12.83
2018,6,19,6,15,19.5,24.5,3.2,13.75,28.5,24.78,14.81
2018,6,19,6,30,0.0,26.0,3.2,13.9,26.0,24.11,15.11
2018,6,19,6,45,0.0,31.0,3.2,14.0,31.0,28.77,19.08
2018,6,19,7,0,0.0,36.0,3.2,14.1,36.0,33.43,23.0
2018,6,19,7,15,0.0,55.0,3.2,14.25,55.0,51.14,37.94
2018,6,19,7,30,0.0,74.0,3.2,14.4,74.0,68.88,52.73
2018,6,19,7,45,0.0,86.0,3.2,14.55,86.0,80.11,61.9
2018,6,19,8,0,0.0,98.0,3.2,14.7,98.0,91.31,70.95
2018,6,19,8,15,0.0,112.5,3.25,14.95,112.5,104.85,81.83
2018,6,19,8,30,0.0,127.0,3.3,15.2,127.0,118.45,92.64
2018,6,19,8,45,2.0,154.0,3.35,15.4,155.5,145.09,114.04
2018,6,19,9,0,4.0,181.0,3.4,15.6,184.0,172.04,135.43
2018,6,19,9,15,7.5,208.5,3.45,15.8,214.5,200.86,158.14
2018,6,19,9,30,11.0,236.0,3.5,16.0,245.0,230.07,180.94
2018,6,19,9,45,14.5,261.0,3.6,16.2,273.0,257.28,201.96
2018,6,19,10,0,18.0,286.0,3.7,16.4,301.0,284.8,223.07
2018,6,19,10,15,27.5,325.0,3.75,16.55,349.0,337.49,263.62
2018,6,19,10,30,37.0,364.0,3.8,16.7,397.0,385.75,300.18
2018,6,19,10,45,60.0,396.0,3.85,16.8,451.5,440.22,341.62
2018,6,19,11,0,83.0,428.0,3.9,16.9,506.0,495.63,383.21
2018,6,19,11,15,82.0,435.5,4.0,16.95,513.5,504.09,389.06
2018,6,19,11,30,81.0,443.0,4.1,17.0,521.0,512.14,394.83
2018,6,19,11,45,66.0,434.5,4.2,17.05,498.0,489.96,377.78
2018,6,19,12,0,51.0,426.0,4.3,17.1,475.0,467.16,360.41
2018,6,19,12,15,66.5,441.5,4.45,17.1,505.5,498.09,384.41
2018,6,19,12,30,82.0,457.0,4.6,17.1,536.0,528.57,407.82
2018,6,19,12,45,107.5,463.0,4.75,17.15,566.0,558.69,431.31
2018,6,19,13,0,133.0,469.0,4.9,17.2,596.0,596.13,460.08
2018,6,19,13,15,144.0,462.0,5.05,17.15,597.5,596.81,461.6
2018,6,19,13,30,155.0,455.0,5.2,17.1,599.0,596.44,462.51
2018,6,19,13,45,311.5,373.5,5.35,17.05,654.0,661.49,517.33
2018,6,19,14,0,468.0,292.0,5.5,17.0,709.0,718.25,565.1
2018,6,19,14,15,678.0,201.0,5.6,16.9,783.0,796.6,629.18
2018,6,19,14,30,888.0,110.0,5.7,16.8,857.0,850.95,670.36
2018,6,19,14,45,879.0,108.5,5.85,16.7,822.0,810.87,642.61
2018,6,19,15,0,870.0,107.0,6.0,16.6,787.0,768.74,613.4
2018,6,19,15,15,858.5,105.0,6.0,16.6,747.0,722.47,579.92
2018,6,19,15,30,847.0,103.0,6.0,16.6,707.0,674.8,543.73
2018,6,19,15,45,832.5,100.5,6.1,16.3,662.5,624.53,504.82
2018,6,19,16,0,818.0,98.0,6.2,16.0,618.0,572.22,463.23
2018,6,19,16,15,799.5,95.0,6.2,15.8,570.5,516.99,417.77
2018,6,19,16,30,781.0,92.0,6.2,15.6,523.0,462.09,371.33
2018,6,19,16,45,757.0,88.0,6.15,15.4,473.5,404.55,321.49
2018,6,19,17,0,733.0,84.0,6.1,15.2,424.0,348.52,271.7
2018,6,19,17,15,700.5,79.5,6.05,14.9,373.5,289.38,218.76
2018,6,19,17,30,668.0,75.0,6.0,14.6,323.0,234.85,169.31
2018,6,19,17,45,624.0,69.5,5.9,14.35,273.5,180.48,121.25
2018,6,19,18,0,580.0,64.0,5.8,14.1,224.0,130.96,79.96
2018,6,19,18,15,516.5,57.0,5.65,13.85,178.0,83.74,46.63
2018,6,19,18,30,453.0,50.0,5.5,13.6,132.0,44.07,27.69
2018,6,19,18,45,345.0,40.5,5.35,13.35,92.0,31.88,22.03
2018,6,19,19,0,237.0,31.0,5.2,13.1,52.0,24.34,13.32
2018,6,19,19,15,135.0,18.5,5.1,13.0,29.0,14.75,0.0
2018,6,19,19,30,33.0,6.0,5.0,12.9,6.0,5.72,0.0
2018,6,19,19,45,16.5,3.0,4.9,12.8,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,20,4,45,10.5,2.5,4.35,12.1,2.5,0.0,0.0
2018,6,20,5,0,21.0,5.0,4.4,12.2,5.0,4.77,0.0
2018,6,20,5,15,42.5,10.0,4.45,12.4,13.5,8.61,0.0
2018,6,20,5,30,64.0,15.0,4.5,12.6,22.0,11.25,3.93
2018,6,20,5,45,68.5,20.5,4.5,12.75,31.5,17.19,9.53
2018,6,20,6,0,73.0,26.0,4.5,12.9,41.0,25.52,14.2
2018,6,20,6,15,36.5,29.5,4.5,13.05,37.0,31.04,19.49
2018,6,20,6,30,0.0,33.0,4.5,13.2,33.0,30.62,20.74
2018,6,20,6,45,0.0,41.5,4.5,13.35,41.5,38.54,27.51
2018,6,20,7,0,0.0,50.0,4.5,13.5,50.0,46.47,34.19
2018,6,20,7,15,0.0,83.5,4.5,13.7,83.5,77.69,60.53
2018,6,20,7,30,0.0,117.0,4.5,13.9,117.0,108.6,86.19
2018,6,20,7,45,1.0,139.5,4.55,14.1,140.0,130.0,103.59
2018,6,20,8,0,2.0,162.0,4.6,14.3,163.0,151.62,120.99
2018,6,20,8,15,3.5,176.0,4.6,14.5,178.0,165.84,132.17
2018,6,20,8,30,5.0,190.0,4.6,14.7,193.0,180.25,143.43
2018,6,20,8,45,10.5,217.0,4.65,14.9,224.5,209.62,166.79
2018,6,20,9,0,16.0,244.0,4.7,15.1,256.0,239.61,190.42
2018,6,20,9,15,33.5,291.0,4.75,15.25,317.5,302.12,239.89
2018,6,20,9,30,51.0,338.0,4.8,15.4,379.0,363.25,287.48
2018,6,20,9,45,95.0,365.0,4.85,15.55,445.0,428.05,338.21
2018,6,20,10,0,139.0,392.0,4.9,15.7,511.0,502.2,395.3
2018,6,20,10,15,207.5,399.5,5.0,15.8,583.5,575.23,451.89
2018,6,20,10,30,276.0,407.0,5.1,15.9,656.0,658.26,515.04
2018,6,20,10,45,257.0,425.0,5.2,16.0,661.0,666.43,519.74
2018,6,20,11,0,238.0,443.0,5.3,16.1,666.0,672.76,523.4
2018,6,20,11,15,234.5,454.0,5.45,16.15,676.5,677.69,527.01
2018,6,20,11,30,231.0,465.0,5.6,16.2,687.0,688.97,535.22
2018,6,20,11,45,261.5,461.5,5.75,16.25,714.0,726.1,563.59
2018,6,20,12,0,292.0,458.0,5.9,16.3,741.0,754.44,585.49
2018,6,20,12,15,322.5,446.0,6.0,16.3,758.5,773.0,600.38
2018,6,20,12,30,353.0,434.0,6.1,16.3,776.0,789.92,614.13
2018,6,20,12,45,388.5,417.5,6.2,16.25,791.0,805.29,627.15
2018,6,20,13,0,424.0,401.0,6.3,16.2,806.0,825.02,643.25
2018,6,20,13,15,418.0,395.0,6.35,16.2,789.0,806.12,629.74
2018,6,20,13,30,412.0,389.0,6.4,16.2,772.0,785.61,615.18
2018,6,20,13,45,477.0,343.5,6.45,16.15,776.5,790.49,621.91
2018,6,20,14,0,542.0,298.0,6.5,16.1,781.0,790.19,624.66
2018,6,20,14,15,731.5,200.0,6.5,16.05,829.0,841.99,668.29
2018,6,20,14,30,921.0,102.0,6.5,16.0,877.0,870.79,690.48
2018,6,20,14,45,913.5,100.0,6.5,15.95,841.5,830.3,661.51
2018,6,20,15,0,906.0,98.0,6.5,15.9,806.0,787.53,630.93
2018,6,20,15,15,895.0,96.0,6.5,15.9,765.5,740.19,596.49
2018,6,20,15,30,884.0,94.0,6.5,15.9,725.0,691.31,559.69
2018,6,20,15,45,871.0,92.0,6.45,15.7,680.5,639.89,519.09
2018,6,20,16,0,858.0,90.0,6.4,15.5,636.0,587.61,476.8
2018,6,20,16,15,841.0,87.0,6.35,15.35,588.0,531.65,430.42
2018,6,20,16,30,824.0,84.0,6.3,15.2,540.0,475.19,382.39
2018,6,20,16,45,801.5,80.5,6.25,15.05,489.5,416.5,331.29
2018,6,20,17,0,779.0,77.0,6.2,14.9,439.0,359.08,279.97
2018,6,20,17,15,748.5,73.0,6.15,14.7,387.5,300.28,226.78
2018,6,20,17,30,718.0,69.0,6.1,14.5,336.0,244.22,175.54
2018,6,20,17,45,571.0,75.5,6.0,14.3,267.5,176.48,120.17
2018,6,20,18,0,424.0,82.0,5.9,14.1,199.0,126.17,82.85
2018,6,20,18,15,268.0,73.5,5.8,13.85,142.0,79.74,52.32
2018,6,20,18,30,112.0,65.0,5.7,13.6,85.0,55.75,40.45
2018,6,20,18,45,68.0,47.0,5.65,13.4,58.0,39.54,28.67
2018,6,20,19,0,24.0,29.0,5.6,13.2,31.0,25.9,14.62
2018,6,20,19,15,17.0,16.0,5.55,13.1,17.0,14.54,0.0
2018,6,20,19,30,10.0,3.0,5.5,13.0,3.0,2.86,0.0
2018,6,20,19,45,5.0,1.5,5.45,12.9,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.95,12.3,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,5.0,12.4,4.0,3.81,0.0
2018,6,21,5,15,7.5,8.5,5.0,12.5,8.5,7.98,0.0
2018,6,21,5,30,0.0,13.0,5.0,12.6,13.0,12.04,4.59
2018,6,21,5,45,0.0,20.0,5.0,12.75,20.0,18.54,10.72
2018,6,21,6,0,0.0,27.0,5.0,12.9,27.0,25.04,15.78
2018,6,21,6,15,0.0,32.5,5.0,13.05,32.5,30.16,20.3
2018,6,21,6,30,0.0,38.0,5.0,13.2,38.0,35.28,24.74
2018,6,21,6,45,0.0,51.5,4.95,13.4,51.5,47.86,35.48
2018,6,21,7,0,0.0,65.0,4.9,13.6,65.0,60.46,46.1
2018,6,21,7,15,1.5,104.5,4.9,13.8,105.0,97.41,77.1
2018,6,21,7,30,3.0,144.0,4.9,14.0,145.0,134.47,107.72
2018,6,21,7,45,8.0,168.5,4.9,14.25,172.5,159.77,128.16
2018,6,21,8,0,13.0,193.0,4.9,14.5,200.0,185.75,148.97
2018,6,21,8,15,14.5,207.5,4.9,14.7,216.5,201.16,160.99
