Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,8,30,16.0,222.0,4.9,14.9,233.0,216.72,173.07
2018,6,21,8,45,14.0,223.0,4.9,15.1,233.0,217.5,173.11
2018,6,21,9,0,12.0,224.0,4.9,15.3,233.0,218.0,172.96
2018,6,21,9,15,11.0,227.5,4.85,15.5,236.0,221.34,175.11
2018,6,21,9,30,10.0,231.0,4.8,15.7,239.0,224.54,177.16
2018,6,21,9,45,17.5,273.0,4.8,15.9,287.5,271.1,213.76
2018,6,21,10,0,25.0,315.0,4.8,16.1,336.0,324.07,254.81
2018,6,21,10,15,36.0,350.0,4.75,16.25,381.5,369.37,289.54
2018,6,21,10,30,47.0,385.0,4.7,16.4,427.0,415.42,324.43
2018,6,21,10,45,86.0,419.0,4.7,16.55,498.5,487.03,379.33
2018,6,21,11,0,125.0,453.0,4.7,16.7,570.0,568.16,440.22
2018,6,21,11,15,173.5,461.5,4.75,16.8,626.5,626.35,484.12
2018,6,21,11,30,222.0,470.0,4.8,16.9,683.0,685.13,528.04
2018,6,21,11,45,282.0,455.0,4.85,17.0,727.5,739.75,569.11
2018,6,21,12,0,342.0,440.0,4.9,17.1,772.0,785.89,603.85
2018,6,21,12,15,482.5,373.5,5.05,17.15,841.5,866.63,666.56
2018,6,21,12,30,623.0,307.0,5.2,17.2,911.0,937.68,721.68
2018,6,21,12,45,788.0,207.5,5.35,17.25,964.5,991.06,762.09
2018,6,21,13,0,953.0,108.0,5.5,17.3,1018.0,1036.81,795.0
2018,6,21,13,15,950.5,107.5,5.6,17.3,1002.5,1020.4,784.44
2018,6,21,13,30,948.0,107.0,5.7,17.3,987.0,1000.53,771.84
2018,6,21,13,45,944.5,105.5,5.8,17.3,964.5,975.36,755.48
2018,6,21,14,0,941.0,104.0,5.9,17.3,942.0,946.96,736.76
2018,6,21,14,15,936.5,102.5,5.95,17.3,913.5,914.61,714.81
2018,6,21,14,30,932.0,101.0,6.0,17.3,885.0,879.37,690.66
2018,6,21,14,45,925.5,99.0,6.05,17.25,850.5,839.32,662.95
2018,6,21,15,0,919.0,97.0,6.1,17.2,816.0,796.89,633.22
2018,6,21,15,15,908.5,95.0,6.1,17.2,775.0,749.41,599.1
2018,6,21,15,30,898.0,93.0,6.1,17.2,734.0,700.31,562.68
2018,6,21,15,45,885.5,90.5,6.0,17.1,689.0,648.08,521.57
2018,6,21,16,0,873.0,88.0,5.9,17.0,644.0,594.92,478.77
2018,6,21,16,15,856.5,85.0,5.85,16.85,595.5,538.49,432.5
2018,6,21,16,30,840.0,82.0,5.8,16.7,547.0,481.45,384.46
2018,6,21,16,45,817.5,79.0,5.75,16.6,496.5,422.4,333.44
2018,6,21,17,0,795.0,76.0,5.7,16.5,446.0,364.59,282.14
2018,6,21,17,15,762.5,73.0,5.65,16.25,394.0,305.22,228.95
2018,6,21,17,30,730.0,70.0,5.6,16.0,342.0,248.79,177.82
2018,6,21,17,45,684.5,65.5,5.55,15.8,290.0,191.67,127.44
2018,6,21,18,0,639.0,61.0,5.5,15.6,238.0,137.1,82.01
2018,6,21,18,15,572.5,55.0,5.35,15.25,189.5,87.0,46.81
2018,6,21,18,30,506.0,49.0,5.2,14.9,141.0,44.77,27.04
2018,6,21,18,45,401.0,40.5,5.0,14.6,99.5,31.86,21.92
2018,6,21,19,0,296.0,32.0,4.8,14.3,58.0,26.4,15.02
2018,6,21,19,15,167.5,19.0,4.65,14.15,32.0,15.92,0.0
2018,6,21,19,30,39.0,6.0,4.5,14.0,6.0,5.72,0.0
2018,6,21,19,45,19.5,3.0,4.35,13.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,4,45,23.0,4.5,3.2,12.7,5.0,0.0,0.0
2018,6,22,5,0,46.0,9.0,3.2,12.9,10.0,8.58,0.0
2018,6,22,5,15,66.5,20.0,3.15,13.15,25.5,16.75,2.51
2018,6,22,5,30,87.0,31.0,3.1,13.4,41.0,25.59,16.04
2018,6,22,5,45,102.5,47.5,3.05,13.65,64.5,38.36,28.08
2018,6,22,6,0,118.0,64.0,3.0,13.9,88.0,58.08,40.62
2018,6,22,6,15,73.0,85.5,2.9,14.2,101.5,82.32,61.42
2018,6,22,6,30,28.0,107.0,2.8,14.5,115.0,100.48,78.65
2018,6,22,6,45,43.5,130.0,2.7,14.8,145.5,126.97,100.23
2018,6,22,7,0,59.0,153.0,2.6,15.1,176.0,155.57,123.48
2018,6,22,7,15,100.0,177.5,2.5,15.45,223.5,196.61,156.24
2018,6,22,7,30,141.0,202.0,2.4,15.8,271.0,242.36,192.77
2018,6,22,7,45,274.5,201.5,2.35,16.15,353.0,312.65,248.33
2018,6,22,8,0,408.0,201.0,2.3,16.5,435.0,398.15,315.68
2018,6,22,8,15,612.5,156.0,2.25,16.8,541.0,493.84,390.79
2018,6,22,8,30,817.0,111.0,2.2,17.1,647.0,605.24,476.32
2018,6,22,8,45,852.0,106.5,2.15,17.45,698.5,663.26,518.84
2018,6,22,9,0,887.0,102.0,2.1,17.8,750.0,720.65,560.04
2018,6,22,9,15,897.0,104.0,2.15,18.05,789.5,767.99,591.73
2018,6,22,9,30,907.0,106.0,2.2,18.3,829.0,813.59,621.84
2018,6,22,9,45,914.0,108.0,2.2,18.6,863.0,854.78,648.01
2018,6,22,10,0,921.0,110.0,2.2,18.9,897.0,893.56,672.24
2018,6,22,10,15,927.0,111.5,2.3,19.15,925.0,928.37,694.67
2018,6,22,10,30,933.0,113.0,2.4,19.4,953.0,960.34,715.14
2018,6,22,10,45,937.0,114.0,2.5,19.65,974.5,986.95,732.04
2018,6,22,11,0,941.0,115.0,2.6,19.9,996.0,1010.34,746.86
2018,6,22,11,15,944.0,115.5,2.7,20.05,1010.0,1028.92,758.87
2018,6,22,11,30,947.0,116.0,2.8,20.2,1024.0,1044.05,768.74
2018,6,22,11,45,948.0,116.5,2.95,20.35,1031.0,1053.68,775.62
2018,6,22,12,0,949.0,117.0,3.1,20.5,1038.0,1059.73,780.27
2018,6,22,12,15,948.5,117.0,3.25,20.5,1037.0,1060.21,781.84
2018,6,22,12,30,948.0,117.0,3.4,20.5,1036.0,1057.09,781.14
2018,6,22,12,45,945.5,117.0,3.6,20.55,1027.0,1048.42,777.1
2018,6,22,13,0,943.0,117.0,3.8,20.6,1018.0,1036.21,770.72
2018,6,22,13,15,939.5,117.0,4.0,20.6,1002.0,1019.54,761.48
2018,6,22,13,30,936.0,117.0,4.2,20.6,986.0,999.48,749.88
2018,6,22,13,45,931.5,116.0,4.4,20.55,963.5,974.21,734.79
2018,6,22,14,0,927.0,115.0,4.6,20.5,941.0,945.79,717.97
2018,6,22,14,15,920.0,113.5,4.75,20.4,911.0,911.73,696.77
2018,6,22,14,30,913.0,112.0,4.9,20.3,881.0,874.98,673.37
2018,6,22,14,45,904.0,110.5,5.05,20.25,845.5,834.14,646.56
2018,6,22,15,0,895.0,109.0,5.2,20.2,810.0,791.14,617.76
2018,6,22,15,15,884.0,106.5,5.2,20.2,769.0,743.8,584.55
2018,6,22,15,30,873.0,104.0,5.2,20.2,728.0,694.93,548.71
2018,6,22,15,45,858.0,102.5,5.3,19.9,683.0,643.24,509.9
2018,6,22,16,0,843.0,101.0,5.4,19.6,638.0,591.45,469.81
2018,6,22,16,15,823.5,97.5,5.35,19.45,589.0,533.94,423.53
2018,6,22,16,30,804.0,94.0,5.3,19.3,540.0,476.82,376.3
2018,6,22,16,45,779.0,90.5,5.25,19.1,489.0,418.08,326.59
2018,6,22,17,0,754.0,87.0,5.2,18.9,438.0,360.92,276.89
2018,6,22,17,15,719.5,83.5,5.15,18.55,386.5,300.81,224.22
2018,6,22,17,30,685.0,80.0,5.1,18.2,335.0,245.51,175.04
2018,6,22,17,45,637.0,74.0,5.05,17.9,283.5,188.77,125.91
2018,6,22,18,0,589.0,68.0,5.0,17.6,232.0,137.36,83.72
2018,6,22,18,15,519.0,61.5,4.9,17.15,184.5,89.41,50.32
2018,6,22,18,30,449.0,55.0,4.8,16.7,137.0,49.86,31.38
2018,6,22,18,45,344.5,44.5,4.75,16.25,96.5,35.61,24.98
2018,6,22,19,0,240.0,34.0,4.7,15.8,56.0,26.77,15.27
2018,6,22,19,15,134.0,20.0,4.6,15.6,31.0,15.97,0.0
2018,6,22,19,30,28.0,6.0,4.5,15.4,6.0,5.72,0.0
2018,6,22,19,45,14.0,3.0,4.45,15.2,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,4,45,31.0,6.0,3.05,13.65,6.5,0.0,0.0
2018,6,23,5,0,62.0,12.0,3.1,13.8,13.0,11.44,0.0
2018,6,23,5,15,179.5,25.0,3.05,14.05,42.0,19.81,3.55
2018,6,23,5,30,297.0,38.0,3.0,14.3,71.0,30.97,20.46
2018,6,23,5,45,393.0,46.5,3.0,14.55,113.0,36.19,26.06
2018,6,23,6,0,489.0,55.0,3.0,14.8,155.0,64.11,36.01
2018,6,23,6,15,552.5,61.5,2.9,15.1,203.5,107.32,62.02
2018,6,23,6,30,616.0,68.0,2.8,15.4,252.0,158.01,100.71
2018,6,23,6,45,661.5,72.0,2.75,15.7,303.0,209.74,144.81
2018,6,23,7,0,707.0,76.0,2.7,16.0,354.0,268.25,196.03
2018,6,23,7,15,739.5,79.0,2.75,16.45,405.5,323.93,245.33
2018,6,23,7,30,772.0,82.0,2.8,16.9,457.0,382.46,296.06
2018,6,23,7,45,797.0,84.5,2.8,17.35,507.5,439.71,344.49
2018,6,23,8,0,822.0,87.0,2.8,17.8,558.0,498.38,392.48
2018,6,23,8,15,840.0,89.0,2.85,18.2,605.5,553.76,436.64
2018,6,23,8,30,858.0,91.0,2.9,18.6,653.0,608.84,479.22
2018,6,23,8,45,872.0,92.5,2.95,19.0,697.0,660.61,518.1
2018,6,23,9,0,886.0,94.0,3.0,19.4,741.0,711.5,555.06
2018,6,23,9,15,897.5,95.0,3.0,19.75,780.5,758.92,586.76
2018,6,23,9,30,909.0,96.0,3.0,20.1,820.0,804.72,616.85
2018,6,23,9,45,919.0,95.5,3.0,20.5,854.0,845.95,643.2
2018,6,23,10,0,929.0,95.0,3.0,20.9,888.0,884.96,667.72
2018,6,23,10,15,934.0,96.5,3.0,21.2,915.5,919.19,688.98
2018,6,23,10,30,939.0,98.0,3.0,21.5,943.0,950.5,708.15
2018,6,23,10,45,942.5,99.0,3.0,21.85,964.0,976.86,723.78
2018,6,23,11,0,946.0,100.0,3.0,22.2,985.0,999.95,737.22
2018,6,23,11,15,948.0,101.0,3.05,22.3,999.0,1018.22,748.66
2018,6,23,11,30,950.0,102.0,3.1,22.4,1013.0,1032.99,757.92
2018,6,23,11,45,951.0,102.0,3.15,22.55,1019.5,1042.22,763.53
2018,6,23,12,0,952.0,102.0,3.2,22.7,1026.0,1047.85,766.96
2018,6,23,12,15,951.0,103.0,3.25,22.7,1025.0,1048.89,767.97
2018,6,23,12,30,950.0,104.0,3.3,22.7,1024.0,1046.32,766.79
2018,6,23,12,45,947.5,104.0,3.4,22.65,1015.5,1037.67,762.32
2018,6,23,13,0,945.0,104.0,3.5,22.6,1007.0,1025.48,755.61
2018,6,23,13,15,942.0,104.0,3.55,22.5,991.5,1009.3,746.11
2018,6,23,13,30,939.0,104.0,3.6,22.4,976.0,989.7,734.38
2018,6,23,13,45,935.0,103.0,3.65,22.35,954.0,964.86,719.02
2018,6,23,14,0,931.0,102.0,3.7,22.3,932.0,936.84,701.5
2018,6,23,14,15,925.0,101.5,3.7,22.15,903.5,904.56,680.97
2018,6,23,14,30,919.0,101.0,3.7,22.0,875.0,869.52,658.43
2018,6,23,14,45,911.0,99.0,3.65,21.9,839.5,828.81,631.4
2018,6,23,15,0,903.0,97.0,3.6,21.8,804.0,785.86,602.6
2018,6,23,15,15,892.5,95.5,3.6,21.8,764.0,739.59,571.13
2018,6,23,15,30,882.0,94.0,3.6,21.8,724.0,691.73,537.4
2018,6,23,15,45,869.0,91.5,3.45,21.5,679.5,639.97,498.78
2018,6,23,16,0,856.0,89.0,3.3,21.2,635.0,587.35,458.52
2018,6,23,16,15,839.0,86.5,3.15,20.95,587.5,532.01,414.98
2018,6,23,16,30,822.0,84.0,3.0,20.7,540.0,476.19,369.81
2018,6,23,16,45,798.5,81.0,2.85,20.5,489.5,417.67,321.21
2018,6,23,17,0,775.0,78.0,2.7,20.3,439.0,360.52,272.36
2018,6,23,17,15,743.5,74.0,2.55,19.9,387.5,301.59,221.41
2018,6,23,17,30,712.0,70.0,2.4,19.5,336.0,245.5,172.19
2018,6,23,17,45,668.0,65.5,2.25,19.05,285.5,187.5,122.46
2018,6,23,18,0,624.0,61.0,2.1,18.6,235.0,136.19,80.61
2018,6,23,18,15,556.5,55.0,2.0,18.15,187.0,86.79,46.37
2018,6,23,18,30,489.0,49.0,1.9,17.7,139.0,45.36,26.82
2018,6,23,18,45,386.0,40.5,1.75,17.2,98.5,31.78,21.65
2018,6,23,19,0,283.0,32.0,1.6,16.7,58.0,26.32,14.95
2018,6,23,19,15,164.5,20.0,1.5,16.45,33.0,15.98,0.0
2018,6,23,19,30,46.0,8.0,1.4,16.2,8.0,7.63,0.0
2018,6,23,19,45,23.0,4.0,1.35,15.95,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.0,3.25,14.0,5.5,0.0,0.0
2018,6,24,5,0,61.0,10.0,3.3,14.1,11.0,9.53,0.0
2018,6,24,5,15,156.5,23.0,3.4,14.3,37.5,18.16,2.34
2018,6,24,5,30,252.0,36.0,3.5,14.5,64.0,27.98,17.88
2018,6,24,5,45,296.5,45.0,3.6,14.7,93.5,34.18,24.27
2018,6,24,6,0,341.0,54.0,3.7,14.9,123.0,56.43,33.48
2018,6,24,6,15,170.5,52.5,3.7,15.1,87.0,60.94,39.05
2018,6,24,6,30,0.0,51.0,3.7,15.3,51.0,47.39,34.83
2018,6,24,6,45,0.0,70.0,3.75,15.55,70.0,65.08,49.76
2018,6,24,7,0,0.0,89.0,3.8,15.8,89.0,82.53,64.26
2018,6,24,7,15,6.0,125.5,3.8,16.0,128.5,117.97,93.43
2018,6,24,7,30,12.0,162.0,3.8,16.2,168.0,154.32,122.94
2018,6,24,7,45,9.0,168.5,3.8,16.4,173.0,160.17,127.26
2018,6,24,8,0,6.0,175.0,3.8,16.6,178.0,165.6,131.19
2018,6,24,8,15,7.0,185.5,3.75,16.8,189.5,176.56,139.58
2018,6,24,8,30,8.0,196.0,3.7,17.0,201.0,187.62,147.97
2018,6,24,8,45,9.5,209.5,3.7,17.2,216.0,201.9,158.91
2018,6,24,9,0,11.0,223.0,3.7,17.4,231.0,216.34,169.89
2018,6,24,9,15,15.0,247.0,3.65,17.55,258.5,242.66,190.25
2018,6,24,9,30,19.0,271.0,3.6,17.7,286.0,269.39,210.71
2018,6,24,9,45,22.5,296.0,3.55,17.85,314.5,297.02,231.66
2018,6,24,10,0,26.0,321.0,3.5,18.0,343.0,330.72,257.05
2018,6,24,10,15,32.0,346.5,3.45,18.05,374.5,362.39,280.83
2018,6,24,10,30,38.0,372.0,3.4,18.1,406.0,394.44,304.67
2018,6,24,10,45,51.5,398.5,3.35,18.2,446.0,434.71,334.67
2018,6,24,11,0,65.0,425.0,3.3,18.3,486.0,475.49,364.68
2018,6,24,11,15,99.0,450.0,3.25,18.35,544.5,534.84,408.78
2018,6,24,11,30,133.0,475.0,3.2,18.4,603.0,603.28,458.55
2018,6,24,11,45,158.0,479.0,3.15,18.45,632.0,633.69,480.38
2018,6,24,12,0,183.0,483.0,3.1,18.5,661.0,663.58,501.9
2018,6,24,12,15,238.5,463.0,3.05,18.5,694.5,706.95,534.07
2018,6,24,12,30,294.0,443.0,3.0,18.5,728.0,740.89,559.34
2018,6,24,12,45,265.0,455.5,2.95,18.55,710.5,722.44,544.89
2018,6,24,13,0,236.0,468.0,2.9,18.6,693.0,695.33,524.86
2018,6,24,13,15,190.5,462.5,2.85,18.55,642.5,642.07,486.16
2018,6,24,13,30,145.0,457.0,2.8,18.5,592.0,589.41,447.62
2018,6,24,13,45,228.5,397.5,2.75,18.5,604.0,609.87,466.05
2018,6,24,14,0,312.0,338.0,2.7,18.5,616.0,618.29,475.31
2018,6,24,14,15,585.0,233.5,2.65,18.45,734.0,749.97,576.83
2018,6,24,14,30,858.0,129.0,2.6,18.4,852.0,846.86,646.2
2018,6,24,14,45,848.0,126.5,2.6,18.3,816.5,806.21,618.29
2018,6,24,15,0,838.0,124.0,2.6,18.2,781.0,766.72,592.12
2018,6,24,15,15,770.0,132.5,2.6,18.2,712.0,691.21,538.81
2018,6,24,15,30,702.0,141.0,2.6,18.2,643.0,619.36,485.67
2018,6,24,15,45,529.5,166.0,2.5,18.0,531.0,501.59,395.81
2018,6,24,16,0,357.0,191.0,2.4,17.8,419.0,395.65,313.25
2018,6,24,16,15,201.0,203.5,2.4,17.6,330.0,301.63,239.04
2018,6,24,16,30,45.0,216.0,2.4,17.4,241.0,222.73,176.2
2018,6,24,16,45,179.5,178.5,2.35,17.25,264.0,242.89,192.24
2018,6,24,17,0,314.0,141.0,2.3,17.1,287.0,248.28,193.82
2018,6,24,17,15,272.0,139.0,2.3,16.9,255.0,212.51,163.79
2018,6,24,17,30,230.0,137.0,2.3,16.7,223.0,182.16,138.57
2018,6,24,17,45,241.5,116.5,2.3,16.5,195.0,150.56,110.77
2018,6,24,18,0,253.0,96.0,2.3,16.3,167.0,117.79,82.43
2018,6,24,18,15,218.5,79.5,2.2,16.05,132.0,83.72,56.79
2018,6,24,18,30,184.0,63.0,2.1,15.8,97.0,53.91,37.48
2018,6,24,18,45,128.0,47.0,2.05,15.6,67.5,37.94,27.11
2018,6,24,19,0,72.0,31.0,2.0,15.4,38.0,25.47,14.42
2018,6,24,19,15,42.5,18.0,1.9,15.3,21.5,15.03,0.0
2018,6,24,19,30,13.0,5.0,1.8,15.2,5.0,4.77,0.0
2018,6,24,19,45,6.5,2.5,1.75,15.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.5,3.45,13.95,1.5,0.0,0.0
2018,6,25,5,0,6.0,3.0,3.6,14.0,3.0,2.86,0.0
2018,6,25,5,15,3.0,4.5,3.6,14.15,4.5,4.22,0.0
2018,6,25,5,30,0.0,6.0,3.6,14.3,6.0,5.55,0.0
2018,6,25,5,45,0.0,9.5,3.65,14.4,9.5,8.79,2.06
2018,6,25,6,0,0.0,13.0,3.7,14.5,13.0,12.04,4.6
2018,6,25,6,15,0.0,16.0,3.6,14.65,16.0,14.82,7.05
2018,6,25,6,30,0.0,19.0,3.5,14.8,19.0,17.61,9.47
2018,6,25,6,45,0.0,27.5,3.4,14.95,27.5,25.51,16.21
2018,6,25,7,0,0.0,36.0,3.3,15.1,36.0,33.43,22.9
2018,6,25,7,15,0.0,72.0,3.15,15.35,72.0,67.0,51.16
2018,6,25,7,30,0.0,108.0,3.0,15.6,108.0,100.33,78.72
2018,6,25,7,45,1.0,134.0,2.9,15.8,134.5,124.91,98.63
2018,6,25,8,0,2.0,160.0,2.8,16.0,161.0,149.75,118.48
2018,6,25,8,15,12.5,195.0,2.8,16.2,203.0,188.4,149.35
2018,6,25,8,30,23.0,230.0,2.8,16.4,245.0,228.32,180.81
2018,6,25,8,45,33.0,263.5,2.8,16.65,286.5,270.71,213.73
2018,6,25,9,0,43.0,297.0,2.8,16.9,328.0,311.97,245.3
2018,6,25,9,15,43.5,311.0,2.85,17.05,344.0,328.56,257.43
2018,6,25,9,30,44.0,325.0,2.9,17.2,360.0,345.1,269.54
2018,6,25,9,45,55.0,349.5,3.0,17.35,395.0,380.3,296.14
2018,6,25,10,0,66.0,374.0,3.1,17.5,430.0,416.25,323.01
2018,6,25,10,15,95.0,405.0,3.25,17.6,489.0,474.96,367.34
2018,6,25,10,30,124.0,436.0,3.4,17.7,548.0,542.41,417.36
2018,6,25,10,45,124.0,447.0,3.55,17.8,561.0,557.52,427.86
2018,6,25,11,0,124.0,458.0,3.7,17.9,574.0,572.1,438.24
2018,6,25,11,15,216.0,440.0,3.85,17.9,645.5,645.79,495.1
2018,6,25,11,30,308.0,422.0,4.0,17.9,717.0,728.97,557.54
2018,6,25,11,45,561.0,299.5,4.15,17.9,842.0,867.44,663.79
2018,6,25,12,0,814.0,177.0,4.3,17.9,967.0,993.99,754.14
2018,6,25,12,15,861.5,151.0,4.45,17.9,986.5,1007.26,763.38
2018,6,25,12,30,909.0,125.0,4.6,17.9,1006.0,1026.84,778.13
2018,6,25,12,45,896.0,130.5,4.75,17.9,992.5,1013.64,770.49
2018,6,25,13,0,883.0,136.0,4.9,17.9,979.0,997.24,760.84
2018,6,25,13,15,716.5,222.5,5.0,17.85,899.5,923.91,711.03
2018,6,25,13,30,550.0,309.0,5.1,17.8,820.0,838.0,647.78
2018,6,25,13,45,534.5,303.5,5.25,17.75,790.5,805.17,625.69
2018,6,25,14,0,519.0,298.0,5.4,17.7,761.0,771.02,602.01
2018,6,25,14,15,708.0,202.5,5.5,17.65,812.0,826.05,648.16
2018,6,25,14,30,897.0,107.0,5.6,17.6,863.0,858.19,672.84
2018,6,25,14,45,890.0,104.5,5.7,17.55,828.5,818.6,645.41
2018,6,25,15,0,883.0,102.0,5.8,17.5,794.0,776.76,616.35
2018,6,25,15,15,872.0,100.5,5.8,17.5,754.5,730.99,583.52
2018,6,25,15,30,861.0,99.0,5.8,17.5,715.0,683.7,548.29
2018,6,25,15,45,849.0,96.0,5.9,17.25,671.5,633.06,509.38
2018,6,25,16,0,837.0,93.0,6.0,17.0,628.0,581.5,468.62
2018,6,25,16,15,822.0,90.0,6.1,16.85,581.5,527.61,424.62
2018,6,25,16,30,807.0,87.0,6.2,16.7,535.0,473.27,378.92
2018,6,25,16,45,784.5,83.5,6.25,16.5,485.5,415.46,329.15
2018,6,25,17,0,762.0,80.0,6.3,16.3,436.0,358.93,279.12
2018,6,25,17,15,731.0,76.0,6.35,16.1,385.0,300.83,226.99
2018,6,25,17,30,700.0,72.0,6.4,15.9,334.0,245.53,176.78
2018,6,25,17,45,656.0,67.5,6.45,15.65,284.0,188.09,126.06
2018,6,25,18,0,612.0,63.0,6.5,15.4,234.0,137.4,83.57
2018,6,25,18,15,547.5,56.5,6.45,15.15,186.5,88.36,48.51
2018,6,25,18,30,483.0,50.0,6.4,14.9,139.0,46.96,28.02
2018,6,25,18,45,383.0,41.0,6.35,14.65,98.5,32.2,22.23
2018,6,25,19,0,283.0,32.0,6.3,14.4,58.0,26.27,15.12
2018,6,25,19,15,164.5,20.0,6.2,14.25,33.0,15.97,0.0
2018,6,25,19,30,46.0,8.0,6.1,14.1,8.0,7.63,0.0
2018,6,25,19,45,23.0,4.0,6.05,14.0,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,4.8,12.95,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,4.8,13.1,13.0,11.44,0.0
2018,6,26,5,15,183.5,25.0,4.8,13.3,42.0,19.86,1.94
2018,6,26,5,30,303.0,38.0,4.8,13.5,71.0,31.18,20.55
2018,6,26,5,45,394.0,47.5,4.75,13.75,113.0,37.32,27.08
2018,6,26,6,0,485.0,57.0,4.7,14.0,155.0,64.37,37.06
2018,6,26,6,15,379.0,75.5,4.65,14.2,165.0,100.31,63.82
2018,6,26,6,30,273.0,94.0,4.6,14.4,175.0,125.77,89.24
2018,6,26,6,45,166.5,122.5,4.5,14.65,174.5,146.43,111.95
2018,6,26,7,0,60.0,151.0,4.4,14.9,174.0,153.8,122.3
2018,6,26,7,15,82.5,175.5,4.35,15.15,212.5,188.03,150.18
2018,6,26,7,30,105.0,200.0,4.3,15.4,251.0,226.08,181.04
2018,6,26,7,45,137.5,223.5,4.25,15.65,297.5,269.67,216.1
2018,6,26,8,0,170.0,247.0,4.2,15.9,344.0,316.77,253.67
2018,6,26,8,15,213.0,264.0,4.2,16.1,396.0,366.88,293.42
2018,6,26,8,30,256.0,281.0,4.2,16.3,448.0,424.19,338.31
2018,6,26,8,45,283.0,296.5,4.2,16.5,493.0,470.73,374.1
2018,6,26,9,0,310.0,312.0,4.2,16.7,538.0,519.13,410.81
2018,6,26,9,15,298.5,334.5,4.25,16.85,561.5,547.64,431.42
2018,6,26,9,30,287.0,357.0,4.3,17.0,585.0,574.47,450.51
2018,6,26,9,45,390.0,333.0,4.3,17.2,657.0,652.49,510.13
2018,6,26,10,0,493.0,309.0,4.3,17.4,729.0,731.77,569.44
2018,6,26,10,15,711.0,211.5,4.35,17.5,839.0,845.67,656.09
2018,6,26,10,30,929.0,114.0,4.4,17.6,949.0,956.66,732.72
2018,6,26,10,45,934.0,114.0,4.5,17.65,970.5,983.32,750.35
2018,6,26,11,0,939.0,114.0,4.6,17.7,992.0,1006.81,766.46
2018,6,26,11,15,942.5,114.0,4.65,17.75,1006.5,1025.56,778.95
2018,6,26,11,30,946.0,114.0,4.7,17.8,1021.0,1040.88,789.2
2018,6,26,11,45,948.5,113.5,4.75,17.8,1028.0,1051.2,796.32
2018,6,26,12,0,951.0,113.0,4.8,17.8,1035.0,1057.97,801.16
2018,6,26,12,15,952.0,112.5,4.85,17.8,1035.0,1059.65,802.68
2018,6,26,12,30,953.0,112.0,4.9,17.8,1035.0,1057.71,801.89
2018,6,26,12,45,953.5,110.5,5.0,17.8,1027.5,1050.66,798.17
2018,6,26,13,0,954.0,109.0,5.1,17.8,1020.0,1039.97,792.06
2018,6,26,13,15,926.5,121.0,5.15,17.8,994.5,1012.22,773.78
2018,6,26,13,30,899.0,133.0,5.2,17.8,969.0,981.76,753.66
2018,6,26,13,45,848.0,156.0,5.3,17.8,929.5,944.91,729.28
2018,6,26,14,0,797.0,179.0,5.4,17.8,890.0,900.36,699.18
2018,6,26,14,15,865.5,139.0,5.45,17.75,888.0,891.34,694.24
2018,6,26,14,30,934.0,99.0,5.5,17.7,886.0,881.51,688.59
2018,6,26,14,45,927.5,96.5,5.6,17.6,851.0,841.06,661.13
2018,6,26,15,0,921.0,94.0,5.7,17.5,816.0,798.21,631.72
2018,6,26,15,15,910.5,92.5,5.7,17.5,775.5,751.27,598.25
2018,6,26,15,30,900.0,91.0,5.7,17.5,735.0,702.7,562.71
2018,6,26,15,45,887.5,88.5,5.8,17.3,690.0,650.47,522.64
2018,6,26,16,0,875.0,86.0,5.9,17.1,645.0,597.29,480.66
2018,6,26,16,15,858.0,83.5,5.9,16.9,596.5,541.03,434.77
2018,6,26,16,30,841.0,81.0,5.9,16.7,548.0,484.79,387.55
2018,6,26,16,45,818.5,78.0,5.9,16.55,497.5,425.08,336.17
2018,6,26,17,0,796.0,75.0,5.9,16.4,447.0,367.17,284.91
2018,6,26,17,15,765.5,71.5,5.9,16.15,395.0,307.8,231.65
2018,6,26,17,30,735.0,68.0,5.9,15.9,343.0,251.13,180.15
2018,6,26,17,45,676.0,65.5,5.9,15.7,289.5,190.67,127.33
2018,6,26,18,0,617.0,63.0,5.9,15.5,236.0,138.56,84.24
2018,6,26,18,15,522.0,57.0,5.8,15.25,183.0,87.26,48.44
2018,6,26,18,30,427.0,51.0,5.7,15.0,130.0,47.21,28.7
2018,6,26,18,45,370.5,41.0,5.65,14.75,95.0,32.17,22.21
2018,6,26,19,0,314.0,31.0,5.6,14.5,60.0,25.28,14.37
2018,6,26,19,15,185.0,19.5,5.5,14.35,34.0,16.33,0.0
2018,6,26,19,30,56.0,8.0,5.4,14.2,8.0,7.63,0.0
2018,6,26,19,45,28.0,4.0,5.25,14.05,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.5,13.05,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.5,13.1,4.0,3.81,0.0
2018,6,27,5,15,65.0,14.5,4.5,13.25,21.0,11.24,0.0
2018,6,27,5,30,124.0,25.0,4.5,13.4,38.0,19.11,10.39
2018,6,27,5,45,207.5,35.0,4.5,13.5,70.5,26.32,17.46
2018,6,27,6,0,291.0,45.0,4.5,13.6,103.0,46.23,26.66
2018,6,27,6,15,145.5,37.0,4.45,13.8,66.0,44.96,26.74
2018,6,27,6,30,0.0,29.0,4.4,14.0,29.0,26.9,17.47
2018,6,27,6,45,0.0,33.5,4.35,14.25,33.5,31.09,21.04
2018,6,27,7,0,0.0,38.0,4.3,14.5,38.0,35.29,24.54
2018,6,27,7,15,0.0,63.5,4.35,14.7,63.5,59.06,44.59
2018,6,27,7,30,0.0,89.0,4.4,14.9,89.0,82.84,64.36
2018,6,27,7,45,0.0,100.0,4.4,15.15,100.0,93.09,72.6
2018,6,27,8,0,0.0,111.0,4.4,15.4,111.0,103.37,80.8
2018,6,27,8,15,0.0,120.5,4.45,15.6,120.5,112.29,87.82
2018,6,27,8,30,0.0,130.0,4.5,15.8,130.0,121.24,94.82
2018,6,27,8,45,0.0,138.5,4.55,16.0,138.5,129.28,101.03
2018,6,27,9,0,0.0,147.0,4.6,16.2,147.0,137.35,107.24
2018,6,27,9,15,1.0,154.5,4.65,16.35,155.5,145.23,113.34
2018,6,27,9,30,2.0,162.0,4.7,16.5,164.0,153.21,119.5
2018,6,27,9,45,3.5,169.5,4.75,16.65,172.5,161.68,126.07
2018,6,27,10,0,5.0,177.0,4.8,16.8,181.0,170.27,132.72
2018,6,27,10,15,7.0,195.5,4.9,16.85,201.5,189.81,148.16
2018,6,27,10,30,9.0,214.0,5.0,16.9,222.0,209.5,163.64
2018,6,27,10,45,12.5,251.5,5.05,17.0,263.0,248.85,194.49
2018,6,27,11,0,16.0,289.0,5.1,17.1,304.0,288.49,225.26
2018,6,27,11,15,18.5,311.5,5.2,17.1,329.0,312.97,244.17
2018,6,27,11,30,21.0,334.0,5.3,17.1,354.0,337.51,263.08
2018,6,27,11,45,24.0,352.0,5.4,17.1,375.0,366.52,285.41
2018,6,27,12,0,27.0,370.0,5.5,17.1,396.0,387.68,301.66
2018,6,27,12,15,26.5,364.0,5.6,17.05,389.5,381.31,296.87
2018,6,27,12,30,26.0,358.0,5.7,17.0,383.0,374.69,291.98
2018,6,27,12,45,25.0,352.5,5.8,17.0,376.5,367.86,286.87
2018,6,27,13,0,24.0,347.0,5.9,17.0,370.0,360.85,281.64
2018,6,27,13,15,38.0,375.0,5.95,16.9,410.5,401.2,313.5
2018,6,27,13,30,52.0,403.0,6.0,16.8,451.0,440.86,344.59
2018,6,27,13,45,81.0,403.5,6.1,16.75,476.5,466.17,365.39
2018,6,27,14,0,110.0,404.0,6.2,16.7,502.0,496.94,390.28
2018,6,27,14,15,132.0,375.0,6.25,16.65,489.0,483.05,381.07
2018,6,27,14,30,154.0,346.0,6.3,16.6,476.0,467.51,370.59
2018,6,27,14,45,128.5,326.0,6.35,16.5,431.5,420.99,334.54
2018,6,27,15,0,103.0,306.0,6.4,16.4,387.0,376.01,299.41
2018,6,27,15,15,198.0,253.5,6.4,16.4,399.0,392.42,315.51
2018,6,27,15,30,293.0,201.0,6.4,16.4,411.0,400.63,324.4
2018,6,27,15,45,299.0,178.0,6.6,16.1,380.5,366.8,298.07
2018,6,27,16,0,305.0,155.0,6.8,15.8,350.0,331.81,270.27
2018,6,27,16,15,301.0,152.5,6.85,15.6,332.5,310.12,252.1
2018,6,27,16,30,297.0,150.0,6.9,15.4,315.0,288.14,233.28
2018,6,27,16,45,208.5,154.5,6.95,15.2,265.0,234.71,188.75
2018,6,27,17,0,120.0,159.0,7.0,15.0,215.0,192.16,153.81
2018,6,27,17,15,159.5,150.5,7.0,14.8,216.0,188.25,149.14
2018,6,27,17,30,199.0,142.0,7.0,14.6,217.0,179.31,139.38
2018,6,27,17,45,229.0,118.5,7.05,14.35,192.5,150.49,112.78
2018,6,27,18,0,259.0,95.0,7.1,14.1,168.0,118.45,83.72
2018,6,27,18,15,233.5,78.5,7.0,13.95,134.5,84.67,57.5
2018,6,27,18,30,208.0,62.0,6.9,13.8,101.0,54.12,37.38
2018,6,27,18,45,147.0,47.0,6.85,13.6,70.5,37.97,27.35
2018,6,27,19,0,86.0,32.0,6.8,13.4,40.0,26.25,15.23
2018,6,27,19,15,50.0,18.5,6.75,13.35,22.5,15.43,0.0
2018,6,27,19,30,14.0,5.0,6.7,13.3,5.0,4.77,0.0
2018,6,27,19,45,7.0,2.5,6.65,13.25,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.45,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.35,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.05,13.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,28,4,45,17.0,4.5,6.3,13.8,5.0,0.0,0.0
2018,6,28,5,0,34.0,9.0,6.4,13.9,10.0,8.58,0.0
2018,6,28,5,15,132.5,24.5,6.45,14.0,37.0,19.46,0.21
2018,6,28,5,30,231.0,40.0,6.5,14.1,64.0,31.32,20.47
2018,6,28,5,45,285.5,50.5,6.6,14.25,96.5,38.63,28.11
2018,6,28,6,0,340.0,61.0,6.7,14.4,129.0,60.61,37.68
2018,6,28,6,15,232.0,86.0,6.7,14.6,138.5,95.74,66.1
2018,6,28,6,30,124.0,111.0,6.7,14.8,148.0,117.44,88.73
2018,6,28,6,45,321.5,109.0,6.7,14.95,228.5,166.47,122.8
2018,6,28,7,0,519.0,107.0,6.7,15.1,309.0,241.05,181.19
2018,6,28,7,15,618.5,100.5,6.7,15.25,374.0,299.58,231.35
2018,6,28,7,30,718.0,94.0,6.7,15.4,439.0,368.51,290.68
2018,6,28,7,45,687.5,113.0,6.75,15.55,472.5,414.62,332.3
2018,6,28,8,0,657.0,132.0,6.8,15.7,506.0,456.49,368.9
2018,6,28,8,15,639.5,152.0,6.85,15.8,541.5,502.12,407.12
2018,6,28,8,30,622.0,172.0,6.9,15.9,577.0,544.74,441.8
2018,6,28,8,45,734.0,140.5,6.9,16.05,650.5,617.7,501.19
2018,6,28,9,0,846.0,109.0,6.9,16.2,724.0,696.19,564.05
2018,6,28,9,15,822.0,126.5,6.85,16.3,750.5,735.05,592.59
2018,6,28,9,30,798.0,144.0,6.8,16.4,777.0,767.7,615.71
2018,6,28,9,45,843.0,129.0,6.75,16.45,823.5,815.58,650.23
2018,6,28,10,0,888.0,114.0,6.7,16.5,870.0,867.66,687.42
2018,6,28,10,15,893.5,115.5,6.7,16.6,897.0,901.31,710.77
2018,6,28,10,30,899.0,117.0,6.7,16.7,924.0,932.21,732.08
2018,6,28,10,45,903.0,118.0,6.65,16.75,945.0,958.32,749.77
2018,6,28,11,0,907.0,119.0,6.6,16.8,966.0,981.33,765.2
2018,6,28,11,15,910.0,119.5,6.6,16.8,980.0,999.66,777.74
2018,6,28,11,30,913.0,120.0,6.6,16.8,994.0,1014.66,787.97
2018,6,28,11,45,914.0,120.5,6.6,16.8,1001.0,1024.3,794.49
2018,6,28,12,0,915.0,121.0,6.6,16.8,1008.0,1030.48,798.68
2018,6,28,12,15,917.5,119.0,6.65,16.8,1008.0,1032.23,800.14
2018,6,28,12,30,920.0,117.0,6.7,16.8,1008.0,1030.48,799.25
2018,6,28,12,45,922.0,114.5,6.75,16.8,1001.0,1024.23,795.29
2018,6,28,13,0,924.0,112.0,6.8,16.8,994.0,1014.43,788.91
2018,6,28,13,15,921.0,111.5,6.9,16.75,979.0,998.28,778.49
2018,6,28,13,30,918.0,111.0,7.0,16.7,964.0,978.78,765.69
2018,6,28,13,45,913.5,109.5,7.05,16.65,941.5,953.63,748.58
2018,6,28,14,0,909.0,108.0,7.1,16.6,919.0,925.4,729.2
2018,6,28,14,15,902.5,107.5,7.15,16.5,891.0,893.48,707.19
2018,6,28,14,30,896.0,107.0,7.2,16.4,863.0,858.89,683.09
2018,6,28,14,45,888.0,105.5,7.25,16.35,828.5,819.61,655.19
2018,6,28,15,0,880.0,104.0,7.3,16.3,794.0,778.14,625.42
2018,6,28,15,15,869.5,102.0,7.3,16.3,754.5,732.4,591.87
2018,6,28,15,30,859.0,100.0,7.3,16.3,715.0,685.1,555.96
2018,6,28,15,45,844.0,98.0,7.35,16.05,670.5,633.66,515.47
2018,6,28,16,0,829.0,96.0,7.4,15.8,626.0,582.06,473.82
2018,6,28,16,15,810.0,93.5,7.4,15.6,578.5,526.55,427.81
2018,6,28,16,30,791.0,91.0,7.4,15.4,531.0,471.37,380.86
2018,6,28,16,45,765.5,88.0,7.4,15.25,481.0,413.57,330.52
2018,6,28,17,0,740.0,85.0,7.4,15.1,431.0,357.38,280.37
2018,6,28,17,15,706.5,81.0,7.4,14.9,380.5,297.84,226.81
2018,6,28,17,30,673.0,77.0,7.4,14.7,330.0,242.96,176.79
2018,6,28,17,45,627.0,72.0,7.4,14.45,280.0,188.03,128.02
2018,6,28,18,0,581.0,67.0,7.4,14.2,230.0,138.15,86.01
2018,6,28,18,15,515.0,60.0,7.3,14.05,183.0,90.19,51.29
2018,6,28,18,30,449.0,53.0,7.2,13.9,136.0,50.09,30.58
2018,6,28,18,45,348.5,43.5,7.1,13.7,96.5,34.51,24.34
2018,6,28,19,0,248.0,34.0,7.0,13.5,57.0,26.73,15.62
2018,6,28,19,15,141.0,21.0,6.85,13.45,32.5,16.79,0.0
2018,6,28,19,30,34.0,8.0,6.7,13.4,8.0,7.63,0.0
2018,6,28,19,45,17.0,4.0,6.6,13.35,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.2,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,3.25,13.1,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,3.1,13.2,10.0,8.58,0.0
2018,6,29,5,15,182.5,21.5,2.95,13.4,38.0,17.65,0.0
2018,6,29,5,30,306.0,34.0,2.8,13.6,66.0,27.42,17.24
2018,6,29,5,45,394.5,42.5,2.65,13.8,106.5,32.83,23.13
2018,6,29,6,0,483.0,51.0,2.5,14.0,147.0,57.37,31.88
2018,6,29,6,15,440.0,69.5,2.35,14.2,175.5,100.78,61.78
2018,6,29,6,30,397.0,88.0,2.2,14.4,204.0,137.79,93.62
2018,6,29,6,45,318.5,117.0,2.05,14.65,221.5,172.86,127.58
2018,6,29,7,0,240.0,146.0,1.9,14.9,239.0,198.05,152.77
2018,6,29,7,15,439.5,127.0,1.8,15.2,327.0,263.26,202.93
2018,6,29,7,30,639.0,108.0,1.7,15.5,415.0,350.89,272.54
2018,6,29,7,45,726.5,96.5,1.65,15.8,481.0,416.67,326.31
2018,6,29,8,0,814.0,85.0,1.6,16.1,547.0,488.8,384.0
2018,6,29,8,15,832.0,87.0,1.65,16.4,594.5,543.93,427.7
2018,6,29,8,30,850.0,89.0,1.7,16.7,642.0,598.75,469.91
2018,6,29,8,45,864.0,91.0,1.8,17.0,686.0,650.81,509.14
2018,6,29,9,0,878.0,93.0,1.9,17.3,730.0,702.04,546.72
2018,6,29,9,15,886.0,95.5,2.0,17.5,768.5,748.28,578.26
2018,6,29,9,30,894.0,98.0,2.1,17.7,807.0,792.67,608.21
2018,6,29,9,45,899.5,101.0,2.25,17.9,840.5,833.47,635.8
2018,6,29,10,0,905.0,104.0,2.4,18.1,874.0,871.82,661.56
2018,6,29,10,15,911.0,105.5,2.55,18.25,902.0,906.47,684.82
2018,6,29,10,30,917.0,107.0,2.7,18.4,930.0,938.36,706.17
2018,6,29,10,45,921.0,108.0,2.85,18.55,951.0,964.96,723.94
2018,6,29,11,0,925.0,109.0,3.0,18.7,972.0,988.4,739.65
2018,6,29,11,15,927.5,109.5,3.1,18.8,986.0,1006.61,751.67
2018,6,29,11,30,930.0,110.0,3.2,18.9,1000.0,1021.42,761.52
2018,6,29,11,45,931.5,109.5,3.35,19.0,1006.5,1030.78,768.28
2018,6,29,12,0,933.0,109.0,3.5,19.1,1013.0,1036.61,772.82
2018,6,29,12,15,932.5,109.5,3.65,19.1,1012.5,1037.92,774.74
2018,6,29,12,30,932.0,110.0,3.8,19.1,1012.0,1035.68,774.4
2018,6,29,12,45,930.5,109.5,3.95,19.15,1004.0,1027.93,770.3
2018,6,29,13,0,929.0,109.0,4.1,19.2,996.0,1016.66,763.91
2018,6,29,13,15,926.5,108.5,4.3,19.15,981.5,1000.95,755.13
2018,6,29,13,30,924.0,108.0,4.5,19.1,967.0,981.85,744.36
2018,6,29,13,45,921.0,106.0,4.65,19.1,945.0,957.49,729.6
2018,6,29,14,0,918.0,104.0,4.8,19.1,923.0,929.94,712.49
2018,6,29,14,15,913.0,102.5,4.95,19.0,895.0,898.09,692.42
2018,6,29,14,30,908.0,101.0,5.1,18.9,867.0,863.45,670.09
2018,6,29,14,45,900.5,99.0,5.2,18.85,832.5,823.68,643.35
2018,6,29,15,0,893.0,97.0,5.3,18.8,798.0,781.65,614.65
2018,6,29,15,15,882.5,95.5,5.3,18.8,758.5,735.89,582.28
2018,6,29,15,30,872.0,94.0,5.3,18.8,719.0,688.56,547.81
2018,6,29,15,45,858.5,91.5,5.45,18.5,674.5,637.0,508.96
2018,6,29,16,0,845.0,89.0,5.6,18.2,630.0,584.63,468.25
2018,6,29,16,15,827.5,86.5,5.65,18.05,582.5,529.59,423.67
2018,6,29,16,30,810.0,84.0,5.7,17.9,535.0,474.16,377.48
2018,6,29,16,45,786.0,81.0,5.75,17.7,485.0,416.01,327.88
2018,6,29,17,0,762.0,78.0,5.8,17.5,435.0,359.28,278.1
2018,6,29,17,15,729.0,75.0,5.75,17.25,384.0,301.43,226.57
2018,6,29,17,30,696.0,72.0,5.7,17.0,333.0,246.59,177.12
2018,6,29,17,45,649.0,67.5,5.7,16.7,282.5,188.67,126.38
2018,6,29,18,0,602.0,63.0,5.7,16.4,232.0,137.81,83.97
2018,6,29,18,15,535.5,57.0,5.6,16.1,185.0,89.43,49.36
2018,6,29,18,30,469.0,51.0,5.5,15.8,138.0,48.95,28.94
2018,6,29,18,45,367.5,42.0,5.4,15.45,97.5,33.09,22.94
2018,6,29,19,0,266.0,33.0,5.3,15.1,57.0,27.23,15.89
2018,6,29,19,15,153.5,20.5,5.25,15.0,32.5,16.37,0.0
2018,6,29,19,30,41.0,8.0,5.2,14.9,8.0,7.63,0.0
2018,6,29,19,45,20.5,4.0,5.1,14.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,30,4,45,38.5,4.5,1.0,13.95,5.0,0.0,0.0
2018,6,30,5,0,77.0,9.0,1.1,14.1,10.0,8.58,0.0
2018,6,30,5,15,214.5,20.5,1.15,14.35,39.0,16.74,0.0
2018,6,30,5,30,352.0,32.0,1.2,14.6,68.0,25.6,15.61
2018,6,30,5,45,444.0,39.0,1.3,14.9,110.0,29.78,20.37
2018,6,30,6,0,536.0,46.0,1.4,15.2,152.0,54.27,28.17
2018,6,30,6,15,595.5,51.5,1.4,15.55,200.0,98.62,53.27
2018,6,30,6,30,655.0,57.0,1.4,15.9,248.0,152.02,93.46
2018,6,30,6,45,696.0,61.0,1.4,16.25,299.0,204.55,137.92
2018,6,30,7,0,737.0,65.0,1.4,16.6,350.0,261.46,187.65
2018,6,30,7,15,766.5,68.5,1.4,17.0,401.5,318.25,237.56
2018,6,30,7,30,796.0,72.0,1.4,17.4,453.0,377.54,288.41
2018,6,30,7,45,818.0,75.0,1.45,17.85,503.5,435.27,336.73
2018,6,30,8,0,840.0,78.0,1.5,18.3,554.0,494.62,384.64
2018,6,30,8,15,856.5,80.0,1.5,18.65,601.5,549.85,427.79
2018,6,30,8,30,873.0,82.0,1.5,19.0,649.0,604.99,469.36
2018,6,30,8,45,885.0,84.5,1.55,19.35,693.0,657.37,507.88
2018,6,30,9,0,897.0,87.0,1.6,19.7,737.0,708.7,544.23
2018,6,30,9,15,907.0,88.5,1.65,19.9,776.5,756.24,575.73
2018,6,30,9,30,917.0,90.0,1.7,20.1,816.0,802.05,605.65
2018,6,30,9,45,924.5,91.0,1.7,20.3,850.0,843.36,631.66
2018,6,30,10,0,932.0,92.0,1.7,20.5,884.0,882.29,655.8
2018,6,30,10,15,937.0,93.5,1.75,20.65,912.0,916.96,677.6
2018,6,30,10,30,942.0,95.0,1.8,20.8,940.0,948.72,697.43
2018,6,30,10,45,945.5,96.0,1.85,20.9,961.0,975.52,714.14
2018,6,30,11,0,949.0,97.0,1.9,21.0,982.0,999.05,728.78
2018,6,30,11,15,941.0,103.0,1.95,21.05,992.0,1013.15,737.58
2018,6,30,11,30,933.0,109.0,2.0,21.1,1002.0,1023.43,744.12
2018,6,30,11,45,786.0,191.0,2.1,21.15,947.0,976.51,714.56
2018,6,30,12,0,639.0,273.0,2.2,21.2,892.0,922.81,679.85
2018,6,30,12,15,475.5,362.0,2.25,21.2,822.5,849.45,626.86
2018,6,30,12,30,312.0,451.0,2.3,21.2,753.0,767.54,567.17
2018,6,30,12,45,482.5,357.5,2.35,21.15,820.0,847.04,627.98
2018,6,30,13,0,653.0,264.0,2.4,21.1,887.0,915.59,679.22
2018,6,30,13,15,696.0,236.5,2.4,21.05,891.5,919.88,682.45
2018,6,30,13,30,739.0,209.0,2.4,21.0,896.0,919.75,682.93
2018,6,30,13,45,785.0,180.5,2.45,20.95,894.5,913.0,679.6
2018,6,30,14,0,831.0,152.0,2.5,20.9,893.0,905.86,676.13
2018,6,30,14,15,870.0,127.5,2.5,20.8,881.5,886.05,663.92
2018,6,30,14,30,909.0,103.0,2.5,20.7,870.0,866.83,652.23
2018,6,30,14,45,900.5,102.0,2.5,20.6,835.5,827.23,626.54
2018,6,30,15,0,892.0,101.0,2.5,20.5,801.0,785.44,599.23
2018,6,30,15,15,881.5,99.0,2.5,20.5,761.0,739.23,568.26
2018,6,30,15,30,871.0,97.0,2.5,20.5,721.0,691.44,535.13
2018,6,30,15,45,856.5,95.0,2.5,20.2,676.5,639.78,497.57
2018,6,30,16,0,842.0,93.0,2.5,19.9,632.0,587.39,458.33
2018,6,30,16,15,823.0,90.5,2.45,19.6,584.0,531.67,415.16
2018,6,30,16,30,804.0,88.0,2.4,19.3,536.0,475.81,370.52
2018,6,30,16,45,780.5,84.5,2.4,19.05,485.5,417.65,322.76
2018,6,30,17,0,757.0,81.0,2.4,18.8,435.0,360.87,274.59
2018,6,30,17,15,724.0,77.5,2.4,18.4,384.0,302.77,224.48
2018,6,30,17,30,691.0,74.0,2.4,18.0,333.0,245.72,174.54
2018,6,30,17,45,645.5,69.0,2.35,17.65,282.5,189.79,126.27
2018,6,30,18,0,600.0,64.0,2.3,17.3,232.0,138.84,84.28
2018,6,30,18,15,532.0,57.5,2.3,16.9,184.5,89.95,49.61
2018,6,30,18,30,464.0,51.0,2.3,16.5,137.0,49.13,28.93
2018,6,30,18,45,353.5,41.5,2.25,16.1,95.5,32.6,22.48
2018,6,30,19,0,243.0,32.0,2.2,15.7,54.0,25.09,14.18
2018,6,30,19,15,133.0,19.0,2.2,15.55,30.0,15.11,0.0
2018,6,30,19,30,23.0,6.0,2.2,15.4,6.0,5.72,0.0
2018,6,30,19,45,11.5,3.0,2.25,15.25,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
