Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,1,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,4,45,0.5,0.5,2.8,14.05,0.5,0.0,0.0
2018,7,11,5,0,1.0,1.0,2.8,14.2,1.0,0.95,0.0
2018,7,11,5,15,0.5,6.0,2.75,14.45,6.0,5.72,0.0
2018,7,11,5,30,0.0,11.0,2.7,14.7,11.0,10.19,2.13
2018,7,11,5,45,60.0,20.5,2.65,14.95,31.5,17.23,9.25
2018,7,11,6,0,120.0,30.0,2.6,15.2,52.0,25.76,14.16
2018,7,11,6,15,71.0,32.5,2.5,15.45,46.5,34.44,20.87
2018,7,11,6,30,22.0,35.0,2.4,15.7,41.0,36.07,24.17
2018,7,11,6,45,11.0,55.5,2.25,15.9,58.5,54.04,39.95
2018,7,11,7,0,0.0,76.0,2.1,16.1,76.0,70.64,54.27
2018,7,11,7,15,0.5,107.0,2.0,16.4,107.0,99.27,77.91
2018,7,11,7,30,1.0,138.0,1.9,16.7,138.0,128.15,101.3
2018,7,11,7,45,4.5,157.5,1.85,16.95,159.5,148.04,117.01
2018,7,11,8,0,8.0,177.0,1.8,17.2,181.0,168.4,132.93
2018,7,11,8,15,14.0,200.0,1.75,17.5,208.5,193.83,152.71
2018,7,11,8,30,20.0,223.0,1.7,17.8,236.0,219.97,172.79
2018,7,11,8,45,32.0,255.5,1.65,18.05,277.5,262.66,205.64
2018,7,11,9,0,44.0,288.0,1.6,18.3,319.0,304.32,237.07
2018,7,11,9,15,46.5,309.0,1.65,18.55,343.5,329.2,255.26
2018,7,11,9,30,49.0,330.0,1.7,18.8,368.0,354.29,273.49
2018,7,11,9,45,54.5,351.0,1.7,19.05,395.0,381.95,293.46
2018,7,11,10,0,60.0,372.0,1.7,19.3,422.0,409.94,313.45
2018,7,11,10,15,68.0,390.5,1.75,19.5,449.5,437.91,333.52
2018,7,11,10,30,76.0,409.0,1.8,19.7,477.0,466.19,353.67
2018,7,11,10,45,158.0,395.5,1.85,19.9,540.5,539.31,408.64
2018,7,11,11,0,240.0,382.0,1.9,20.1,604.0,615.57,464.47
2018,7,11,11,15,221.0,405.0,1.95,20.25,612.0,625.58,469.77
2018,7,11,11,30,202.0,428.0,2.0,20.4,620.0,625.7,468.78
2018,7,11,11,45,157.5,450.5,2.1,20.5,601.0,606.95,454.08
2018,7,11,12,0,113.0,473.0,2.2,20.6,582.0,586.72,438.36
2018,7,11,12,15,108.5,471.5,2.25,20.6,576.0,571.82,428.09
2018,7,11,12,30,104.0,470.0,2.3,20.6,570.0,565.54,423.8
2018,7,11,12,45,119.5,471.0,2.4,20.65,585.0,590.06,442.03
2018,7,11,13,0,135.0,472.0,2.5,20.7,600.0,604.38,452.95
2018,7,11,13,15,155.5,464.5,2.6,20.65,610.0,613.91,461.02
2018,7,11,13,30,176.0,457.0,2.7,20.6,620.0,622.07,468.17
2018,7,11,13,45,285.5,397.5,2.8,20.55,654.5,666.86,504.51
2018,7,11,14,0,395.0,338.0,2.9,20.5,689.0,705.07,535.62
2018,7,11,14,15,652.5,219.0,2.95,20.35,777.0,801.97,611.56
2018,7,11,14,30,910.0,100.0,3.0,20.2,865.0,870.89,660.69
2018,7,11,14,45,901.5,99.0,3.1,20.1,830.5,831.3,634.57
2018,7,11,15,0,893.0,98.0,3.2,20.0,796.0,789.47,607.4
2018,7,11,15,15,882.0,96.0,3.2,20.0,756.0,742.8,575.65
2018,7,11,15,30,871.0,94.0,3.2,20.0,716.0,694.55,542.14
2018,7,11,15,45,681.5,124.0,3.25,19.65,591.5,564.12,444.29
2018,7,11,16,0,492.0,154.0,3.3,19.3,467.0,447.35,354.31
2018,7,11,16,15,454.5,151.0,3.3,19.05,423.0,394.94,313.32
2018,7,11,16,30,417.0,148.0,3.3,18.8,379.0,348.05,275.55
2018,7,11,16,45,400.5,145.0,3.3,18.55,349.5,313.38,246.68
2018,7,11,17,0,384.0,142.0,3.3,18.3,320.0,279.78,218.01
2018,7,11,17,15,350.0,130.5,3.3,18.0,278.0,234.06,179.57
2018,7,11,17,30,316.0,119.0,3.3,17.7,236.0,191.92,143.9
2018,7,11,17,45,335.0,101.5,3.25,17.4,209.0,158.9,113.93
2018,7,11,18,0,354.0,84.0,3.2,17.1,182.0,123.67,82.69
2018,7,11,18,15,394.0,67.0,3.1,16.8,155.0,88.51,53.44
2018,7,11,18,30,434.0,50.0,3.0,16.5,128.0,49.38,28.77
2018,7,11,18,45,339.0,40.0,2.85,16.25,89.5,31.53,21.42
2018,7,11,19,0,244.0,30.0,2.7,16.0,51.0,24.62,12.95
2018,7,11,19,15,130.5,17.0,2.55,15.85,27.5,16.2,0.0
2018,7,11,19,30,17.0,4.0,2.4,15.7,4.0,3.81,0.0
2018,7,11,19,45,8.5,2.0,2.25,15.6,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.4,14.75,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.5,14.8,3.0,2.86,0.0
2018,7,12,5,15,15.5,10.5,1.6,15.05,11.5,10.01,0.0
2018,7,12,5,30,21.0,18.0,1.7,15.3,20.0,16.21,6.52
2018,7,12,5,45,48.0,32.5,1.85,15.55,40.0,28.48,18.88
2018,7,12,6,0,75.0,47.0,2.0,15.8,60.0,42.6,29.01
2018,7,12,6,15,62.5,63.0,2.05,16.05,76.5,61.02,43.57
2018,7,12,6,30,50.0,79.0,2.1,16.3,93.0,78.99,59.07
2018,7,12,6,45,63.0,105.0,2.15,16.55,126.0,108.28,83.2
2018,7,12,7,0,76.0,131.0,2.2,16.8,159.0,139.51,108.9
2018,7,12,7,15,130.5,157.0,2.2,17.05,214.0,186.45,146.32
2018,7,12,7,30,185.0,183.0,2.2,17.3,269.0,239.7,188.94
2018,7,12,7,45,203.0,206.0,2.25,17.55,310.0,280.72,221.96
2018,7,12,8,0,221.0,229.0,2.3,17.8,351.0,323.61,255.96
2018,7,12,8,15,170.0,234.5,2.3,18.0,333.5,314.76,248.88
2018,7,12,8,30,119.0,240.0,2.3,18.2,316.0,300.14,236.84
2018,7,12,8,45,70.5,226.5,2.3,18.45,272.5,259.63,204.2
2018,7,12,9,0,22.0,213.0,2.3,18.7,229.0,217.5,169.79
2018,7,12,9,15,34.5,264.0,2.3,18.85,290.5,277.12,216.11
2018,7,12,9,30,47.0,315.0,2.3,19.0,352.0,338.25,262.37
2018,7,12,9,45,73.5,352.5,2.25,19.15,413.0,398.82,307.75
2018,7,12,10,0,100.0,390.0,2.2,19.3,474.0,461.41,353.73
2018,7,12,10,15,119.0,408.5,2.25,19.4,512.0,507.46,387.05
2018,7,12,10,30,138.0,427.0,2.3,19.5,550.0,547.62,415.89
2018,7,12,10,45,175.0,438.0,2.3,19.6,597.5,597.48,451.87
2018,7,12,11,0,212.0,449.0,2.3,19.7,645.0,648.32,487.98
2018,7,12,11,15,211.5,458.0,2.4,19.75,656.5,661.56,496.91
2018,7,12,11,30,211.0,467.0,2.5,19.8,668.0,673.84,505.46
2018,7,12,11,45,252.0,461.5,2.6,19.9,703.0,720.06,538.9
2018,7,12,12,0,293.0,456.0,2.7,20.0,738.0,757.24,565.75
2018,7,12,12,15,330.5,440.0,2.7,20.05,758.0,779.22,581.75
2018,7,12,12,30,368.0,424.0,2.7,20.1,778.0,799.56,596.7
2018,7,12,12,45,364.5,417.0,2.75,20.15,765.5,786.46,587.91
2018,7,12,13,0,361.0,410.0,2.8,20.2,753.0,771.76,578.27
2018,7,12,13,15,325.0,420.5,2.75,20.1,725.5,741.75,556.64
2018,7,12,13,30,289.0,431.0,2.7,20.0,698.0,711.33,534.74
2018,7,12,13,45,245.0,426.0,2.65,19.85,649.0,658.11,496.85
2018,7,12,14,0,201.0,421.0,2.6,19.7,600.0,598.57,454.22
2018,7,12,14,15,166.0,410.0,2.6,19.55,554.5,550.11,419.42
2018,7,12,14,30,131.0,399.0,2.6,19.4,509.0,503.12,385.17
2018,7,12,14,45,268.5,341.5,2.6,19.25,555.0,557.62,430.15
2018,7,12,15,0,406.0,284.0,2.6,19.1,601.0,601.06,465.59
2018,7,12,15,15,410.5,270.0,2.6,19.1,576.5,572.0,444.47
2018,7,12,15,30,415.0,256.0,2.6,19.1,552.0,541.41,422.33
2018,7,12,15,45,231.5,248.5,2.5,18.85,412.0,391.15,307.17
2018,7,12,16,0,48.0,241.0,2.4,18.6,272.0,255.98,200.8
2018,7,12,16,15,91.5,235.5,2.35,18.45,288.5,270.79,213.72
2018,7,12,16,30,135.0,230.0,2.3,18.3,305.0,283.05,223.6
2018,7,12,16,45,195.0,203.5,2.2,18.15,300.0,275.28,217.04
2018,7,12,17,0,255.0,177.0,2.1,18.0,295.0,262.02,204.97
2018,7,12,17,15,294.0,152.0,2.1,17.75,272.5,234.88,181.02
2018,7,12,17,30,333.0,127.0,2.1,17.5,250.0,203.68,152.63
2018,7,12,17,45,284.0,111.5,2.1,17.3,205.5,157.76,114.81
2018,7,12,18,0,235.0,96.0,2.1,17.1,161.0,117.98,83.08
2018,7,12,18,15,211.5,78.0,2.1,16.95,127.5,84.13,56.82
2018,7,12,18,30,188.0,60.0,2.1,16.8,94.0,53.37,35.96
2018,7,12,18,45,147.5,44.5,2.1,16.6,66.0,36.05,25.23
2018,7,12,19,0,107.0,29.0,2.1,16.4,38.0,23.91,12.23
2018,7,12,19,15,62.0,16.5,1.95,16.35,21.0,15.73,0.0
2018,7,12,19,30,17.0,4.0,1.8,16.3,4.0,3.81,0.0
2018,7,12,19,45,8.5,2.0,1.7,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.0,1.75,15.65,1.0,0.0,0.0
2018,7,13,5,0,7.0,2.0,1.8,15.7,2.0,1.91,0.0
2018,7,13,5,15,3.5,4.5,1.8,15.9,4.5,4.29,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.1,7.0,6.48,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.25,12.0,11.11,3.89
2018,7,13,6,0,0.0,17.0,1.8,16.4,17.0,15.75,7.59
2018,7,13,6,15,0.0,24.5,1.8,16.6,24.5,22.72,13.63
2018,7,13,6,30,0.0,32.0,1.8,16.8,32.0,29.69,19.63
2018,7,13,6,45,0.0,39.5,1.8,17.0,39.5,36.67,25.55
2018,7,13,7,0,0.0,47.0,1.8,17.2,47.0,43.67,31.38
2018,7,13,7,15,31.0,103.0,1.85,17.45,117.5,105.57,82.19
2018,7,13,7,30,62.0,159.0,1.9,17.7,188.0,170.66,134.8
2018,7,13,7,45,57.5,181.5,1.95,17.9,210.5,193.87,153.29
2018,7,13,8,0,53.0,204.0,2.0,18.1,233.0,216.69,171.2
2018,7,13,8,15,55.5,233.0,2.0,18.3,266.0,248.97,196.23
2018,7,13,8,30,58.0,262.0,2.0,18.5,299.0,281.67,221.14
2018,7,13,8,45,74.5,287.5,2.05,18.65,338.5,320.34,250.66
2018,7,13,9,0,91.0,313.0,2.1,18.8,378.0,360.58,281.01
2018,7,13,9,15,93.0,334.0,2.1,18.95,403.5,387.34,300.43
2018,7,13,9,30,95.0,355.0,2.1,19.1,429.0,414.13,319.7
2018,7,13,9,45,98.0,373.0,2.1,19.3,452.5,438.75,337.16
2018,7,13,10,0,101.0,391.0,2.1,19.5,476.0,463.36,354.44
2018,7,13,10,15,119.0,409.5,2.1,19.65,513.0,508.62,387.05
2018,7,13,10,30,137.0,428.0,2.1,19.8,550.0,547.9,414.87
2018,7,13,10,45,129.5,439.5,2.05,19.9,557.0,557.09,420.14
2018,7,13,11,0,122.0,451.0,2.0,20.0,564.0,565.38,424.96
2018,7,13,11,15,129.0,460.0,2.0,20.15,581.0,584.3,437.96
2018,7,13,11,30,136.0,469.0,2.0,20.3,598.0,602.81,450.54
2018,7,13,11,45,147.0,474.5,2.0,20.4,615.0,621.2,463.28
2018,7,13,12,0,158.0,480.0,2.0,20.5,632.0,638.96,475.55
2018,7,13,12,15,142.5,478.0,2.05,20.55,615.0,622.0,463.24
2018,7,13,12,30,127.0,476.0,2.1,20.6,598.0,604.18,450.57
2018,7,13,12,45,115.5,454.0,2.2,20.7,564.5,569.55,426.5
2018,7,13,13,0,104.0,432.0,2.3,20.8,531.0,534.48,401.93
2018,7,13,13,15,91.0,431.5,2.35,20.75,517.0,510.4,384.88
2018,7,13,13,30,78.0,431.0,2.4,20.7,503.0,495.39,374.14
2018,7,13,13,45,140.5,404.0,2.5,20.7,530.0,532.12,403.66
2018,7,13,14,0,203.0,377.0,2.6,20.7,557.0,557.05,424.26
2018,7,13,14,15,520.5,245.5,2.7,20.65,687.5,713.73,546.17
2018,7,13,14,30,838.0,114.0,2.8,20.6,818.0,825.39,627.74
2018,7,13,14,45,829.5,112.5,2.95,20.55,785.0,787.76,602.56
2018,7,13,15,0,821.0,111.0,3.1,20.5,752.0,748.09,576.74
2018,7,13,15,15,809.5,108.5,3.1,20.5,713.5,703.43,546.13
2018,7,13,15,30,798.0,106.0,3.1,20.5,675.0,659.27,514.62
2018,7,13,15,45,783.5,103.5,3.3,20.3,632.5,609.71,478.53
2018,7,13,16,0,769.0,101.0,3.5,20.1,590.0,559.58,440.79
2018,7,13,16,15,750.5,97.5,3.6,19.95,544.0,505.99,398.84
2018,7,13,16,30,732.0,94.0,3.7,19.8,498.0,452.78,355.85
2018,7,13,16,45,707.5,90.0,3.8,19.6,450.0,397.13,309.73
2018,7,13,17,0,683.0,86.0,3.9,19.4,402.0,341.62,262.4
2018,7,13,17,15,650.0,81.5,3.95,19.15,353.5,286.0,214.06
2018,7,13,17,30,617.0,77.0,4.0,18.9,305.0,233.46,167.69
2018,7,13,17,45,532.5,75.0,4.1,18.6,250.5,176.18,119.89
2018,7,13,18,0,448.0,73.0,4.2,18.3,196.0,128.56,82.29
2018,7,13,18,15,380.5,63.5,4.15,18.05,153.0,84.52,50.38
2018,7,13,18,30,313.0,54.0,4.1,17.8,110.0,49.33,30.48
2018,7,13,18,45,201.5,42.0,4.1,17.5,73.5,32.29,21.88
2018,7,13,19,0,90.0,30.0,4.1,17.2,37.0,24.65,12.49
2018,7,13,19,15,49.5,16.5,4.0,17.05,20.0,15.73,0.0
2018,7,13,19,30,9.0,3.0,3.9,16.9,3.0,2.86,0.0
2018,7,13,19,45,4.5,1.5,3.8,16.8,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,45,5.5,1.0,2.65,15.25,1.0,0.0,0.0
2018,7,14,5,0,11.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,14,5,15,56.0,11.5,2.65,15.45,15.5,10.96,0.0
2018,7,14,5,30,101.0,21.0,2.6,15.6,29.0,16.25,6.03
2018,7,14,5,45,160.0,30.5,2.6,15.75,53.5,23.17,14.23
2018,7,14,6,0,219.0,40.0,2.6,15.9,78.0,35.17,20.8
2018,7,14,6,15,177.0,51.5,2.55,16.1,89.0,56.96,35.73
2018,7,14,6,30,135.0,63.0,2.5,16.3,100.0,75.07,52.01
2018,7,14,6,45,75.5,92.5,2.45,16.5,114.0,99.51,75.41
2018,7,14,7,0,16.0,122.0,2.4,16.7,128.0,116.14,91.55
2018,7,14,7,15,31.0,150.0,2.4,16.95,163.5,147.91,117.19
2018,7,14,7,30,46.0,178.0,2.4,17.2,199.0,181.89,144.39
2018,7,14,7,45,90.5,203.5,2.4,17.4,251.0,228.23,181.16
2018,7,14,8,0,135.0,229.0,2.4,17.6,303.0,281.9,223.56
2018,7,14,8,15,226.5,237.0,2.45,17.85,374.5,350.27,277.41
2018,7,14,8,30,318.0,245.0,2.5,18.1,446.0,425.22,335.78
2018,7,14,8,45,558.5,176.0,2.55,18.3,560.0,536.43,423.3
2018,7,14,9,0,799.0,107.0,2.6,18.5,674.0,659.44,517.73
2018,7,14,9,15,773.0,127.0,2.7,18.65,701.5,696.57,543.78
2018,7,14,9,30,747.0,147.0,2.8,18.8,729.0,729.17,566.16
2018,7,14,9,45,622.5,219.5,2.9,19.0,719.0,732.12,564.96
2018,7,14,10,0,498.0,292.0,3.0,19.2,709.0,719.82,552.37
2018,7,14,10,15,580.5,257.0,3.1,19.3,759.5,776.7,594.94
2018,7,14,10,30,663.0,222.0,3.2,19.4,810.0,834.62,637.29
2018,7,14,10,45,543.5,301.0,3.35,19.5,791.0,818.13,621.59
2018,7,14,11,0,424.0,380.0,3.5,19.6,772.0,795.7,602.01
2018,7,14,11,15,459.5,364.5,3.6,19.6,795.5,823.64,622.97
2018,7,14,11,30,495.0,349.0,3.7,19.6,819.0,850.46,642.78
2018,7,14,11,45,621.5,281.0,3.8,19.6,875.5,914.12,690.98
2018,7,14,12,0,748.0,213.0,3.9,19.6,932.0,975.95,734.6
2018,7,14,12,15,789.0,182.5,3.95,19.6,941.0,982.03,738.49
2018,7,14,12,30,830.0,152.0,4.0,19.6,950.0,981.67,738.56
2018,7,14,12,45,858.0,134.5,4.05,19.55,954.0,987.67,743.24
2018,7,14,13,0,886.0,117.0,4.1,19.5,958.0,989.63,745.26
2018,7,14,13,15,891.0,111.5,4.15,19.45,946.0,977.13,737.56
2018,7,14,13,30,896.0,106.0,4.2,19.4,934.0,961.05,727.59
2018,7,14,13,45,892.0,105.0,4.25,19.4,913.0,937.61,712.46
2018,7,14,14,0,888.0,104.0,4.3,19.4,892.0,911.07,695.21
2018,7,14,14,15,882.5,102.5,4.35,19.3,864.5,879.77,674.79
2018,7,14,14,30,877.0,101.0,4.4,19.2,837.0,845.76,652.54
2018,7,14,14,45,869.0,99.5,4.5,19.05,803.5,807.17,627.25
2018,7,14,15,0,861.0,98.0,4.6,18.9,770.0,766.4,600.02
2018,7,14,15,15,850.0,96.5,4.6,18.9,731.0,721.46,568.51
2018,7,14,15,30,839.0,95.0,4.6,18.9,692.0,675.02,535.22
2018,7,14,15,45,826.0,92.5,4.7,18.55,649.0,625.05,497.96
2018,7,14,16,0,813.0,90.0,4.8,18.2,606.0,574.25,458.88
2018,7,14,16,15,797.0,86.5,4.8,17.95,560.0,520.43,415.78
2018,7,14,16,30,781.0,83.0,4.8,17.7,514.0,466.03,370.93
2018,7,14,16,45,705.0,90.0,4.85,17.5,451.0,396.31,312.94
2018,7,14,17,0,629.0,97.0,4.9,17.3,388.0,332.1,258.57
2018,7,14,17,15,515.0,103.0,4.85,17.1,322.5,263.48,201.09
2018,7,14,17,30,401.0,109.0,4.8,16.9,257.0,205.45,153.17
2018,7,14,17,45,430.5,90.0,4.8,16.7,226.5,168.26,118.44
2018,7,14,18,0,460.0,71.0,4.8,16.5,196.0,128.48,82.34
2018,7,14,18,15,456.0,58.0,4.8,16.35,160.5,86.59,49.54
2018,7,14,18,30,452.0,45.0,4.8,16.2,125.0,45.29,25.15
2018,7,14,18,45,361.5,36.5,4.75,16.1,87.5,28.46,18.72
2018,7,14,19,0,271.0,28.0,4.7,16.0,50.0,22.86,11.02
2018,7,14,19,15,153.0,17.0,4.65,15.85,27.5,16.2,0.0
2018,7,14,19,30,35.0,6.0,4.6,15.7,5.0,0.0,0.0
2018,7,14,19,45,17.5,3.0,4.6,15.6,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,15,4,45,18.5,2.5,2.55,14.0,2.0,0.0,0.0
2018,7,15,5,0,37.0,5.0,2.5,14.1,4.0,0.0,0.0
2018,7,15,5,15,147.0,13.5,2.5,14.3,23.0,12.87,0.0
2018,7,15,5,30,257.0,22.0,2.5,14.5,42.0,17.26,6.47
2018,7,15,5,45,243.0,24.0,2.55,14.65,54.0,17.47,9.37
2018,7,15,6,0,229.0,26.0,2.6,14.8,66.0,23.06,10.71
2018,7,15,6,15,125.0,32.5,2.6,15.0,55.5,36.81,20.87
2018,7,15,6,30,21.0,39.0,2.6,15.2,45.0,39.55,27.22
2018,7,15,6,45,26.0,81.0,2.6,15.4,89.5,79.81,61.21
2018,7,15,7,0,31.0,123.0,2.6,15.6,134.0,120.74,95.35
2018,7,15,7,15,42.0,147.0,2.6,15.85,164.5,148.7,118.12
2018,7,15,7,30,53.0,171.0,2.6,16.1,195.0,178.17,141.95
2018,7,15,7,45,35.0,177.5,2.65,16.35,194.0,180.54,143.75
2018,7,15,8,0,17.0,184.0,2.7,16.6,193.0,179.27,142.31
2018,7,15,8,15,17.0,200.0,2.7,16.8,210.0,195.49,154.89
2018,7,15,8,30,17.0,216.0,2.7,17.0,227.0,211.72,167.3
2018,7,15,8,45,16.5,228.0,2.7,17.2,239.0,223.87,176.36
2018,7,15,9,0,16.0,240.0,2.7,17.4,251.0,235.95,185.3
2018,7,15,9,15,15.0,243.5,2.8,17.6,254.5,239.54,187.59
2018,7,15,9,30,14.0,247.0,2.9,17.8,258.0,242.97,189.79
2018,7,15,9,45,19.5,277.0,2.95,18.0,293.0,276.79,215.76
2018,7,15,10,0,25.0,307.0,3.0,18.2,328.0,317.1,246.34
2018,7,15,10,15,41.0,347.0,3.15,18.35,382.5,371.86,288.01
2018,7,15,10,30,57.0,387.0,3.3,18.5,437.0,427.76,329.93
2018,7,15,10,45,87.0,416.5,3.4,18.65,495.5,487.08,374.35
2018,7,15,11,0,117.0,446.0,3.5,18.8,554.0,556.12,425.17
2018,7,15,11,15,132.0,457.5,3.65,18.85,581.0,585.19,446.38
2018,7,15,11,30,147.0,469.0,3.8,18.9,608.0,614.1,467.61
2018,7,15,11,45,177.5,472.0,3.9,18.95,641.5,649.38,493.87
2018,7,15,12,0,208.0,475.0,4.0,19.0,675.0,684.21,519.65
2018,7,15,12,15,221.5,473.0,4.1,19.0,686.0,696.23,528.75
2018,7,15,12,30,235.0,471.0,4.2,19.0,697.0,707.1,537.21
2018,7,15,12,45,218.0,469.5,4.35,19.0,678.0,687.04,522.93
2018,7,15,13,0,201.0,468.0,4.5,19.0,659.0,666.14,508.28
2018,7,15,13,15,198.5,461.0,4.55,19.0,647.0,653.13,499.4
2018,7,15,13,30,196.0,454.0,4.6,19.0,635.0,639.28,489.87
2018,7,15,13,45,255.0,418.0,4.65,19.0,647.5,660.57,508.06
2018,7,15,14,0,314.0,382.0,4.7,19.0,660.0,670.17,517.63
2018,7,15,14,15,618.0,238.5,4.75,18.95,764.0,793.11,616.44
2018,7,15,14,30,922.0,95.0,4.8,18.9,868.0,878.14,679.55
2018,7,15,14,45,914.5,93.5,4.8,18.85,833.5,838.37,651.81
2018,7,15,15,0,907.0,92.0,4.8,18.8,799.0,796.25,622.9
2018,7,15,15,15,896.5,90.0,4.8,18.8,758.5,749.28,590.04
2018,7,15,15,30,886.0,88.0,4.8,18.8,718.0,700.64,555.59
2018,7,15,15,45,874.0,85.5,4.8,18.6,674.0,649.12,516.67
2018,7,15,16,0,862.0,83.0,4.8,18.4,630.0,596.58,475.78
2018,7,15,16,15,845.5,81.0,4.75,18.25,582.5,541.33,431.35
2018,7,15,16,30,829.0,79.0,4.7,18.1,535.0,486.03,385.58
2018,7,15,16,45,807.0,75.5,4.7,17.95,484.5,426.37,335.17
2018,7,15,17,0,785.0,72.0,4.7,17.8,434.0,368.2,284.49
2018,7,15,17,15,754.0,68.0,4.7,17.6,382.0,308.11,231.3
2018,7,15,17,30,723.0,64.0,4.7,17.4,330.0,250.77,179.72
2018,7,15,17,45,680.0,60.0,4.65,17.25,279.5,194.04,129.51
2018,7,15,18,0,637.0,56.0,4.6,17.1,229.0,139.93,83.87
2018,7,15,18,15,572.5,50.0,4.55,16.9,181.0,88.95,46.87
2018,7,15,18,30,508.0,44.0,4.5,16.7,133.0,45.63,24.54
2018,7,15,18,45,405.0,36.0,4.4,16.5,92.5,28.11,18.37
2018,7,15,19,0,302.0,28.0,4.3,16.3,52.0,22.97,10.81
2018,7,15,19,15,171.0,17.0,4.2,16.2,28.5,16.2,0.0
2018,7,15,19,30,40.0,6.0,4.1,16.1,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.05,15.95,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,4,45,9.5,1.0,2.65,14.3,1.0,0.0,0.0
2018,7,16,5,0,19.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,7,16,5,15,121.0,11.0,2.55,14.6,19.5,10.48,0.0
2018,7,16,5,30,223.0,20.0,2.5,14.8,37.0,15.48,4.86
2018,7,16,5,45,344.0,29.0,2.45,15.05,77.0,21.91,13.12
2018,7,16,6,0,465.0,38.0,2.4,15.3,117.0,37.06,19.59
2018,7,16,6,15,297.5,30.5,2.35,15.5,87.5,47.75,23.5
2018,7,16,6,30,130.0,23.0,2.3,15.7,58.0,38.06,21.02
2018,7,16,6,45,65.0,38.0,2.25,15.9,55.5,47.89,32.53
2018,7,16,7,0,0.0,53.0,2.2,16.1,53.0,49.26,36.26
2018,7,16,7,15,0.0,84.0,2.2,16.4,84.0,78.09,60.32
2018,7,16,7,30,0.0,115.0,2.2,16.7,115.0,106.73,83.79
2018,7,16,7,45,0.5,131.0,2.2,17.05,131.5,121.94,95.83
2018,7,16,8,0,1.0,147.0,2.2,17.4,148.0,137.27,107.84
2018,7,16,8,15,2.5,163.0,2.25,17.7,165.0,153.25,120.28
2018,7,16,8,30,4.0,179.0,2.3,18.0,182.0,169.45,132.77
2018,7,16,8,45,10.0,208.5,2.35,18.3,215.5,201.41,157.74
2018,7,16,9,0,16.0,238.0,2.4,18.6,249.0,234.09,182.92
2018,7,16,9,15,19.0,259.5,2.45,18.85,273.5,257.66,200.7
2018,7,16,9,30,22.0,281.0,2.5,19.1,298.0,281.52,218.58
2018,7,16,9,45,32.5,314.0,2.55,19.35,340.5,328.52,254.13
2018,7,16,10,0,43.0,347.0,2.6,19.6,383.0,371.62,286.17
2018,7,16,10,15,68.5,381.0,2.65,19.75,440.5,429.6,329.5
2018,7,16,10,30,94.0,415.0,2.7,19.9,498.0,489.12,373.24
2018,7,16,10,45,135.0,434.0,2.7,20.1,556.5,557.38,422.96
2018,7,16,11,0,176.0,453.0,2.7,20.3,615.0,619.25,467.24
2018,7,16,11,15,216.0,455.5,2.75,20.4,657.5,664.48,499.75
2018,7,16,11,30,256.0,458.0,2.8,20.5,700.0,718.58,538.09
2018,7,16,11,45,284.5,444.0,2.8,20.6,715.0,736.02,550.51
2018,7,16,12,0,313.0,430.0,2.8,20.7,730.0,752.45,562.48
2018,7,16,12,15,331.5,422.5,2.9,20.75,740.5,764.15,571.45
2018,7,16,12,30,350.0,415.0,3.0,20.8,751.0,774.24,579.39
2018,7,16,12,45,384.0,399.5,3.05,20.8,765.5,789.77,591.53
2018,7,16,13,0,418.0,384.0,3.1,20.8,780.0,810.94,607.34
2018,7,16,13,15,482.0,347.5,3.2,20.8,797.5,830.1,623.31
2018,7,16,13,30,546.0,311.0,3.3,20.8,815.0,845.02,636.38
2018,7,16,13,45,676.5,239.5,3.4,20.8,849.0,884.18,668.06
2018,7,16,14,0,807.0,168.0,3.5,20.8,883.0,909.02,686.16
2018,7,16,14,15,864.0,133.5,3.65,20.7,876.5,895.43,678.6
2018,7,16,14,30,921.0,99.0,3.8,20.6,870.0,881.87,671.35
2018,7,16,14,45,912.5,97.5,3.95,20.5,835.0,841.3,645.13
2018,7,16,15,0,904.0,96.0,4.1,20.4,800.0,798.45,617.05
2018,7,16,15,15,893.5,94.5,4.1,20.4,760.0,752.07,585.21
2018,7,16,15,30,883.0,93.0,4.1,20.4,720.0,704.01,551.74
2018,7,16,15,45,869.0,90.5,4.3,20.05,675.0,651.3,513.29
2018,7,16,16,0,855.0,88.0,4.5,19.7,630.0,597.75,473.21
2018,7,16,16,15,837.0,85.5,4.5,19.5,581.5,541.47,428.67
2018,7,16,16,30,819.0,83.0,4.5,19.3,533.0,485.07,382.66
2018,7,16,16,45,795.0,79.5,4.55,19.1,482.0,425.34,332.75
2018,7,16,17,0,771.0,76.0,4.6,18.9,431.0,367.01,282.45
2018,7,16,17,15,739.0,72.5,4.55,18.6,379.5,307.8,230.39
2018,7,16,17,30,707.0,69.0,4.5,18.3,328.0,251.47,180.07
2018,7,16,17,45,662.0,64.0,4.5,18.05,277.0,192.3,128.34
2018,7,16,18,0,617.0,59.0,4.5,17.8,226.0,139.8,84.39
2018,7,16,18,15,550.5,52.5,4.4,17.5,178.0,89.33,47.93
2018,7,16,18,30,484.0,46.0,4.3,17.2,130.0,46.81,25.91
2018,7,16,18,45,380.5,37.0,4.15,16.9,90.0,29.1,19.14
2018,7,16,19,0,277.0,28.0,4.0,16.6,50.0,23.04,10.53
2018,7,16,19,15,155.0,16.5,3.9,16.45,27.0,15.73,0.0
2018,7,16,19,30,33.0,5.0,3.8,16.3,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,3.65,16.15,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,45,8.0,1.0,2.5,14.5,1.0,0.0,0.0
2018,7,17,5,0,16.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,7,17,5,15,49.5,5.5,2.55,14.85,8.5,5.24,0.0
2018,7,17,5,30,83.0,9.0,2.6,15.1,15.0,6.28,0.0
2018,7,17,5,45,41.5,10.5,2.6,15.35,13.5,8.99,2.03
2018,7,17,6,0,0.0,12.0,2.6,15.6,12.0,11.11,3.69
2018,7,17,6,15,0.0,15.0,2.65,15.85,15.0,13.89,6.16
2018,7,17,6,30,0.0,18.0,2.7,16.1,18.0,16.68,8.59
2018,7,17,6,45,0.0,28.5,2.7,16.35,28.5,26.44,16.91
2018,7,17,7,0,0.0,39.0,2.7,16.6,39.0,36.21,25.15
2018,7,17,7,15,0.0,61.5,2.75,16.85,61.5,57.19,42.72
2018,7,17,7,30,0.0,84.0,2.8,17.1,84.0,78.19,60.05
2018,7,17,7,45,0.0,95.5,2.8,17.35,95.5,88.9,68.63
2018,7,17,8,0,0.0,107.0,2.8,17.6,107.0,99.66,77.15
2018,7,17,8,15,0.5,129.5,2.85,17.85,130.0,120.97,94.2
2018,7,17,8,30,1.0,152.0,2.9,18.1,153.0,142.44,111.16
2018,7,17,8,45,4.5,179.5,2.9,18.4,183.0,170.67,133.37
2018,7,17,9,0,8.0,207.0,2.9,18.7,213.0,199.37,155.67
2018,7,17,9,15,12.0,231.5,2.95,18.85,240.5,226.04,176.25
2018,7,17,9,30,16.0,256.0,3.0,19.0,268.0,253.13,196.98
2018,7,17,9,45,26.0,295.0,3.05,19.2,316.0,304.82,236.57
2018,7,17,10,0,36.0,334.0,3.1,19.4,364.0,353.06,272.88
2018,7,17,10,15,46.5,362.5,3.15,19.55,402.5,392.22,302.03
2018,7,17,10,30,57.0,391.0,3.2,19.7,441.0,432.04,331.39
2018,7,17,10,45,59.0,403.5,3.2,19.85,456.5,448.5,342.93
2018,7,17,11,0,61.0,416.0,3.2,20.0,472.0,464.84,354.44
2018,7,17,11,15,53.5,412.0,3.25,20.1,462.0,455.25,346.79
2018,7,17,11,30,46.0,408.0,3.3,20.2,452.0,445.12,338.88
2018,7,17,11,45,47.5,415.0,3.3,20.3,460.5,454.47,345.58
2018,7,17,12,0,49.0,422.0,3.3,20.4,469.0,463.55,352.01
2018,7,17,12,15,50.0,424.0,3.35,20.45,472.0,466.76,354.35
2018,7,17,12,30,51.0,426.0,3.4,20.5,475.0,469.61,356.49
2018,7,17,12,45,63.0,433.0,3.45,20.6,493.0,488.02,370.4
2018,7,17,13,0,75.0,440.0,3.5,20.7,511.0,505.86,383.81
2018,7,17,13,15,84.5,439.5,3.6,20.7,518.5,513.01,389.67
2018,7,17,13,30,94.0,439.0,3.7,20.7,526.0,519.44,395.08
2018,7,17,13,45,157.5,408.5,3.85,20.7,550.0,553.49,422.86
2018,7,17,14,0,221.0,378.0,4.0,20.7,574.0,582.96,447.02
2018,7,17,14,15,558.0,245.0,4.2,20.6,717.5,747.97,577.1
2018,7,17,14,30,895.0,112.0,4.4,20.5,861.0,873.5,669.72
2018,7,17,14,45,760.0,156.5,4.55,20.4,774.0,781.47,605.73
2018,7,17,15,0,625.0,201.0,4.7,20.3,687.0,693.39,541.81
2018,7,17,15,15,649.5,179.5,4.7,20.3,661.5,662.84,520.49
2018,7,17,15,30,674.0,158.0,4.7,20.3,636.0,628.34,495.4
2018,7,17,15,45,749.0,129.0,4.95,20.0,628.5,614.57,487.04
2018,7,17,16,0,824.0,100.0,5.2,19.7,621.0,592.47,471.12
2018,7,17,16,15,804.0,97.0,5.3,19.5,572.5,535.61,425.93
2018,7,17,16,30,784.0,94.0,5.4,19.3,524.0,479.16,379.78
2018,7,17,16,45,725.0,95.5,5.45,19.05,463.5,409.75,322.26
2018,7,17,17,0,666.0,97.0,5.5,18.8,403.0,346.54,268.61
2018,7,17,17,15,552.5,101.5,5.5,18.5,334.5,274.41,208.36
2018,7,17,17,30,439.0,106.0,5.5,18.2,266.0,212.89,157.5
2018,7,17,17,45,379.0,96.0,5.45,17.9,219.0,163.35,115.97
2018,7,17,18,0,319.0,86.0,5.4,17.6,172.0,120.71,81.72
2018,7,17,18,15,306.0,70.5,5.3,17.3,138.5,84.25,53.23
2018,7,17,18,30,293.0,55.0,5.2,17.0,105.0,49.5,31.15
2018,7,17,18,45,189.0,41.0,5.1,16.7,69.5,31.6,21.24
2018,7,17,19,0,85.0,27.0,5.0,16.4,34.0,22.3,9.65
2018,7,17,19,15,47.0,15.0,4.85,16.25,18.5,14.3,0.0
2018,7,17,19,30,9.0,3.0,4.7,16.1,3.0,0.0,0.0
2018,7,17,19,45,4.5,1.5,4.55,15.95,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,6.5,1.0,2.75,14.75,1.0,0.0,0.0
2018,7,18,5,0,13.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,7,18,5,15,109.5,14.0,2.9,15.1,21.5,13.34,0.0
2018,7,18,5,30,206.0,26.0,3.0,15.3,41.0,20.52,7.06
2018,7,18,5,45,319.5,37.0,3.05,15.55,80.5,29.43,19.38
2018,7,18,6,0,433.0,48.0,3.1,15.8,120.0,44.64,26.86
2018,7,18,6,15,311.5,41.0,3.0,16.0,102.0,57.33,31.09
2018,7,18,6,30,190.0,34.0,2.9,16.2,84.0,55.65,33.19
2018,7,18,6,45,242.5,48.0,2.8,16.4,126.0,91.16,61.67
2018,7,18,7,0,295.0,62.0,2.7,16.6,168.0,133.19,96.81
2018,7,18,7,15,371.5,74.5,2.55,16.8,229.0,188.72,143.11
2018,7,18,7,30,448.0,87.0,2.4,17.0,290.0,252.2,196.09
2018,7,18,7,45,450.0,95.0,2.25,17.2,319.5,287.72,227.06
2018,7,18,8,0,452.0,103.0,2.1,17.4,349.0,322.81,256.75
2018,7,18,8,15,301.5,132.0,2.05,17.65,302.5,293.81,234.46
2018,7,18,8,30,151.0,161.0,2.0,17.9,256.0,246.6,196.04
2018,7,18,8,45,279.5,168.5,1.95,18.1,360.0,349.01,277.98
2018,7,18,9,0,408.0,176.0,1.9,18.3,464.0,458.73,362.78
2018,7,18,9,15,382.0,194.5,1.95,18.5,476.5,477.77,375.74
2018,7,18,9,30,356.0,213.0,2.0,18.7,489.0,493.6,386.51
2018,7,18,9,45,331.0,237.0,2.0,18.9,502.5,512.62,399.12
2018,7,18,10,0,306.0,261.0,2.0,19.1,516.0,528.77,409.36
2018,7,18,10,15,269.5,292.5,2.05,19.3,523.0,531.75,409.77
2018,7,18,10,30,233.0,324.0,2.1,19.5,530.0,539.35,413.4
2018,7,18,10,45,250.5,329.0,2.15,19.65,555.0,567.63,433.86
2018,7,18,11,0,268.0,334.0,2.2,19.8,580.0,595.69,453.89
2018,7,18,11,15,158.5,370.0,2.3,19.9,516.0,523.7,398.31
2018,7,18,11,30,49.0,406.0,2.4,20.0,452.0,446.21,338.08
2018,7,18,11,45,78.5,432.5,2.5,20.1,507.0,502.97,380.71
2018,7,18,12,0,108.0,459.0,2.6,20.2,562.0,559.88,422.24
2018,7,18,12,15,115.0,464.0,2.7,20.2,574.0,581.94,438.05
2018,7,18,12,30,122.0,469.0,2.8,20.2,586.0,593.64,446.79
2018,7,18,12,45,134.5,467.0,2.85,20.2,595.0,602.91,454.03
2018,7,18,13,0,147.0,465.0,2.9,20.2,604.0,611.23,460.64
2018,7,18,13,15,113.0,441.0,2.9,20.2,547.0,551.39,417.07
2018,7,18,13,30,79.0,417.0,2.9,20.2,490.0,483.32,367.32
2018,7,18,13,45,83.5,413.5,2.85,20.15,489.0,481.67,366.85
2018,7,18,14,0,88.0,410.0,2.8,20.1,488.0,479.43,365.67
2018,7,18,14,15,404.5,289.5,2.8,20.05,630.0,655.93,504.2
2018,7,18,14,30,721.0,169.0,2.8,20.0,772.0,788.76,604.18
2018,7,18,14,45,796.0,138.0,2.8,19.9,778.0,792.61,607.02
2018,7,18,15,0,871.0,107.0,2.8,19.8,784.0,784.93,602.91
2018,7,18,15,15,859.5,105.0,2.8,19.8,744.0,738.57,571.28
2018,7,18,15,30,848.0,103.0,2.8,19.8,704.0,690.7,537.96
2018,7,18,15,45,833.0,100.5,3.15,19.55,659.0,640.23,502.28
2018,7,18,16,0,818.0,98.0,3.5,19.3,614.0,587.21,463.14
2018,7,18,16,15,775.0,100.5,3.65,19.05,559.0,523.66,413.79
2018,7,18,16,30,732.0,103.0,3.8,18.8,504.0,462.86,365.12
2018,7,18,16,45,728.0,94.5,4.0,18.55,460.5,411.41,322.27
2018,7,18,17,0,724.0,86.0,4.2,18.3,417.0,359.29,277.22
2018,7,18,17,15,688.5,81.5,4.15,17.95,366.0,298.89,224.67
2018,7,18,17,30,653.0,77.0,4.1,17.6,315.0,243.23,175.37
2018,7,18,17,45,547.5,76.5,4.1,17.25,254.5,180.81,123.71
2018,7,18,18,0,442.0,76.0,4.1,16.9,194.0,129.39,83.66
2018,7,18,18,15,408.5,64.0,3.9,16.65,155.0,87.07,51.73
2018,7,18,18,30,375.0,52.0,3.7,16.4,116.0,49.79,30.29
2018,7,18,18,45,265.5,40.0,3.55,16.1,78.0,30.92,20.69
2018,7,18,19,0,156.0,28.0,3.4,15.8,40.0,22.06,9.11
2018,7,18,19,15,84.0,15.0,3.15,15.7,21.0,14.3,0.0
2018,7,18,19,30,12.0,2.0,2.9,15.6,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,2.7,15.55,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,19,5,15,25.0,7.0,2.7,14.95,8.5,6.67,0.0
2018,7,19,5,30,42.0,12.0,2.6,15.2,15.0,10.28,0.34
2018,7,19,5,45,85.0,24.0,2.45,15.4,36.0,20.09,11.42
2018,7,19,6,0,128.0,36.0,2.3,15.6,57.0,31.88,19.73
2018,7,19,6,15,125.5,40.0,2.15,15.8,66.5,44.38,27.25
2018,7,19,6,30,123.0,44.0,2.0,16.0,76.0,56.27,36.73
2018,7,19,6,45,61.5,62.5,1.8,16.25,78.5,69.93,51.21
2018,7,19,7,0,0.0,81.0,1.6,16.5,81.0,75.15,57.97
2018,7,19,7,15,0.0,102.5,1.45,16.75,102.5,95.0,74.29
2018,7,19,7,30,0.0,124.0,1.3,17.0,124.0,114.99,90.41
2018,7,19,7,45,0.0,132.0,1.2,17.3,132.0,122.66,96.19
2018,7,19,8,0,0.0,140.0,1.1,17.6,140.0,130.31,101.91
2018,7,19,8,15,2.5,161.5,1.05,17.95,163.0,151.89,118.76
2018,7,19,8,30,5.0,183.0,1.0,18.3,186.0,173.83,135.63
2018,7,19,8,45,11.5,212.5,0.9,18.6,220.5,206.2,160.46
2018,7,19,9,0,18.0,242.0,0.8,18.9,255.0,239.33,185.37
2018,7,19,9,15,21.0,263.0,0.75,19.25,279.0,262.55,202.25
2018,7,19,9,30,24.0,284.0,0.7,19.6,303.0,286.06,219.13
2018,7,19,9,45,35.0,317.0,0.65,20.0,345.5,333.8,253.88
2018,7,19,10,0,46.0,350.0,0.6,20.4,388.0,377.49,284.72
2018,7,19,10,15,61.0,378.0,0.85,20.55,430.5,420.54,316.51
2018,7,19,10,30,76.0,406.0,1.1,20.7,473.0,464.47,348.66
2018,7,19,10,45,90.5,424.5,1.3,20.9,506.0,499.08,373.71
2018,7,19,11,0,105.0,443.0,1.5,21.1,539.0,534.08,398.95
2018,7,19,11,15,96.5,446.5,1.8,21.15,536.0,531.9,397.87
2018,7,19,11,30,88.0,450.0,2.1,21.2,533.0,528.98,396.36
2018,7,19,11,45,101.0,448.0,2.4,21.25,544.0,541.12,406.34
2018,7,19,12,0,114.0,446.0,2.7,21.3,555.0,562.66,422.82
2018,7,19,12,15,98.5,450.5,2.95,21.25,544.5,542.36,408.41
2018,7,19,12,30,83.0,455.0,3.2,21.2,534.0,531.23,400.59
2018,7,19,12,45,115.0,442.0,3.45,21.15,551.0,558.68,422.41
2018,7,19,13,0,147.0,429.0,3.7,21.1,568.0,575.27,436.29
2018,7,19,13,15,196.5,424.0,3.85,20.95,606.5,615.38,467.57
2018,7,19,13,30,246.0,419.0,4.0,20.8,645.0,661.41,502.68
2018,7,19,13,45,260.0,403.5,4.2,20.65,637.5,652.35,497.68
2018,7,19,14,0,274.0,388.0,4.4,20.5,630.0,641.61,491.82
2018,7,19,14,15,551.0,261.0,4.4,20.35,727.5,758.31,584.99
2018,7,19,14,30,828.0,134.0,4.4,20.2,825.0,844.57,650.1
2018,7,19,14,45,817.5,132.5,4.35,20.05,791.0,804.92,622.43
2018,7,19,15,0,807.0,131.0,4.3,19.9,757.0,763.38,594.1
2018,7,19,15,15,794.5,128.0,4.3,19.9,717.5,717.22,561.94
2018,7,19,15,30,782.0,125.0,4.3,19.9,678.0,669.82,526.94
2018,7,19,15,45,765.0,122.5,4.15,19.55,634.5,619.04,488.78
2018,7,19,16,0,748.0,120.0,4.0,19.2,591.0,567.95,449.45
2018,7,19,16,15,726.5,116.0,3.9,19.0,544.0,512.38,405.55
2018,7,19,16,30,705.0,112.0,3.8,18.8,497.0,457.8,361.25
2018,7,19,16,45,677.5,107.0,3.75,18.6,448.0,400.67,313.85
2018,7,19,17,0,650.0,102.0,3.7,18.4,399.0,345.52,266.83
2018,7,19,17,15,613.0,96.5,3.7,18.15,349.5,289.11,218.1
2018,7,19,17,30,576.0,91.0,3.7,17.9,300.0,236.34,171.86
2018,7,19,17,45,526.5,83.5,3.7,17.65,251.5,183.08,126.13
2018,7,19,18,0,477.0,76.0,3.7,17.4,203.0,135.49,86.99
2018,7,19,18,15,404.5,66.0,3.65,17.15,157.5,88.32,52.83
2018,7,19,18,30,332.0,56.0,3.6,16.9,112.0,50.95,31.9
2018,7,19,18,45,234.0,41.5,3.55,16.7,74.5,32.14,21.61
2018,7,19,19,0,136.0,27.0,3.5,16.5,37.0,21.26,8.04
2018,7,19,19,15,72.5,14.5,3.35,16.4,19.5,13.82,0.0
2018,7,19,19,30,9.0,2.0,3.2,16.3,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,3.1,16.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.8,15.0,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.9,15.1,1.0,0.0,0.0
2018,7,20,5,15,30.5,12.0,2.0,15.35,14.0,11.44,0.0
2018,7,20,5,30,57.0,23.0,2.1,15.6,27.0,19.11,4.64
2018,7,20,5,45,123.0,39.5,2.25,15.85,57.0,32.15,21.51
2018,7,20,6,0,189.0,56.0,2.4,16.1,87.0,48.11,32.65
2018,7,20,6,15,136.5,56.0,2.4,16.4,82.5,58.52,38.64
2018,7,20,6,30,84.0,56.0,2.4,16.7,78.0,62.55,43.62
2018,7,20,6,45,43.0,78.5,2.4,17.0,90.0,80.77,60.9
2018,7,20,7,0,2.0,101.0,2.4,17.3,102.0,93.72,73.23
2018,7,20,7,15,22.5,136.0,2.3,17.6,146.0,132.41,104.45
2018,7,20,7,30,43.0,171.0,2.2,17.9,190.0,174.5,138.12
2018,7,20,7,45,61.5,197.5,2.1,18.25,228.5,210.39,166.43
2018,7,20,8,0,80.0,224.0,2.0,18.6,267.0,248.52,196.17
2018,7,20,8,15,118.0,249.0,1.95,18.9,319.0,300.8,236.71
2018,7,20,8,30,156.0,274.0,1.9,19.2,371.0,354.56,277.74
2018,7,20,8,45,260.5,268.5,1.85,19.5,445.0,429.15,335.01
2018,7,20,9,0,365.0,263.0,1.8,19.8,519.0,509.14,395.12
2018,7,20,9,15,568.0,200.0,1.75,20.1,625.5,621.43,479.33
2018,7,20,9,30,771.0,137.0,1.7,20.4,732.0,738.28,563.05
2018,7,20,9,45,619.0,211.0,1.7,20.65,702.5,722.22,547.31
2018,7,20,10,0,467.0,285.0,1.7,20.9,673.0,688.41,519.24
2018,7,20,10,15,425.5,322.0,1.7,21.05,685.0,705.37,529.1
2018,7,20,10,30,384.0,359.0,1.7,21.2,697.0,711.14,530.81
2018,7,20,10,45,591.0,258.0,1.7,21.35,793.0,823.38,612.33
2018,7,20,11,0,798.0,157.0,1.7,21.5,889.0,927.62,680.94
2018,7,20,11,15,815.5,149.5,1.75,21.55,908.5,951.38,695.19
2018,7,20,11,30,833.0,142.0,1.8,21.6,928.0,964.48,703.5
2018,7,20,11,45,816.5,153.0,1.8,21.65,928.5,975.95,710.32
2018,7,20,12,0,800.0,164.0,1.8,21.7,929.0,975.86,709.83
2018,7,20,12,15,711.0,215.0,1.9,21.65,895.0,946.08,691.87
2018,7,20,12,30,622.0,266.0,2.0,21.6,861.0,907.44,667.33
2018,7,20,12,45,735.5,198.0,2.05,21.6,896.5,941.63,691.72
2018,7,20,13,0,849.0,130.0,2.1,21.6,932.0,969.57,710.4
2018,7,20,13,15,846.0,129.0,2.15,21.5,917.5,954.34,701.36
2018,7,20,13,30,843.0,128.0,2.2,21.4,903.0,935.97,690.72
2018,7,20,13,45,837.5,127.5,2.25,21.35,882.0,912.69,676.7
2018,7,20,14,0,832.0,127.0,2.3,21.3,861.0,886.57,660.76
2018,7,20,14,15,825.0,125.5,2.35,21.15,833.5,855.42,641.58
2018,7,20,14,30,818.0,124.0,2.4,21.0,806.0,821.81,620.56
2018,7,20,14,45,809.0,121.5,2.45,20.9,772.5,783.29,595.79
2018,7,20,15,0,800.0,119.0,2.5,20.8,739.0,746.22,571.75
2018,7,20,15,15,788.0,116.0,2.5,20.8,700.0,700.72,540.88
2018,7,20,15,30,776.0,113.0,2.5,20.8,661.0,653.97,507.62
2018,7,20,15,45,760.0,110.5,2.5,20.5,618.5,604.15,471.29
2018,7,20,16,0,744.0,108.0,2.5,20.2,576.0,553.94,433.63
2018,7,20,16,15,724.0,104.0,2.45,20.0,530.0,499.96,391.7
2018,7,20,16,30,704.0,100.0,2.4,19.8,484.0,445.66,348.33
2018,7,20,16,45,677.0,96.0,2.4,19.6,436.0,389.86,302.63
2018,7,20,17,0,650.0,92.0,2.4,19.4,388.0,335.95,257.14
2018,7,20,17,15,614.0,87.0,2.35,19.2,339.5,280.41,209.44
2018,7,20,17,30,578.0,82.0,2.3,19.0,291.0,228.36,164.08
2018,7,20,17,45,529.0,75.5,2.25,18.75,243.5,176.05,119.44
2018,7,20,18,0,480.0,69.0,2.2,18.5,196.0,129.31,81.23
2018,7,20,18,15,413.0,59.5,2.2,18.3,152.0,84.13,48.77
2018,7,20,18,30,346.0,50.0,2.2,18.1,108.0,46.22,27.72
2018,7,20,18,45,255.0,38.0,2.15,17.9,73.0,29.38,19.13
2018,7,20,19,0,164.0,26.0,2.1,17.7,38.0,20.49,6.94
2018,7,20,19,15,86.5,14.0,2.05,17.65,20.0,13.34,0.0
2018,7,20,19,30,9.0,2.0,2.0,17.6,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,1.9,17.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
