Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,30,570.0,88.0,5.9,16.7,282.0,230.01,168.13
2018,7,30,17,45,487.5,81.0,5.95,16.35,227.5,170.9,118.31
2018,7,30,18,0,405.0,74.0,6.0,16.0,173.0,120.08,77.8
2018,7,30,18,15,309.0,61.0,5.9,15.8,126.0,74.23,45.39
2018,7,30,18,30,213.0,48.0,5.8,15.6,79.0,40.05,25.74
2018,7,30,18,45,139.5,32.5,5.75,15.35,49.5,25.3,14.8
2018,7,30,19,0,66.0,17.0,5.7,15.1,20.0,14.28,0.0
2018,7,30,19,15,33.0,8.5,5.65,15.05,10.0,8.1,0.0
2018,7,30,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,5.45,14.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.35,14.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,2.0,4.0,14.35,2.0,1.91,0.0
2018,7,31,5,30,0.0,4.0,4.0,14.6,4.0,3.81,0.0
2018,7,31,5,45,74.0,15.5,4.0,14.8,25.5,11.8,3.6
2018,7,31,6,0,148.0,27.0,4.0,15.0,47.0,21.03,12.59
2018,7,31,6,15,108.0,31.5,4.0,15.25,49.5,34.84,20.0
2018,7,31,6,30,68.0,36.0,4.0,15.5,52.0,41.37,26.54
2018,7,31,6,45,34.0,52.0,3.95,15.7,60.0,54.97,39.77
2018,7,31,7,0,0.0,68.0,3.9,15.9,68.0,63.23,48.14
2018,7,31,7,15,0.0,80.5,3.9,16.1,80.5,74.84,57.77
2018,7,31,7,30,0.0,93.0,3.9,16.3,93.0,86.49,67.3
2018,7,31,7,45,0.0,109.0,3.85,16.45,109.0,101.45,79.44
2018,7,31,8,0,0.0,125.0,3.8,16.6,125.0,116.47,91.5
2018,7,31,8,15,0.5,139.5,3.8,16.85,140.0,130.43,102.53
2018,7,31,8,30,1.0,154.0,3.8,17.1,155.0,144.5,113.53
2018,7,31,8,45,3.5,175.0,3.8,17.3,177.5,166.07,130.57
2018,7,31,9,0,6.0,196.0,3.8,17.5,200.0,187.98,147.71
2018,7,31,9,15,9.0,214.5,3.8,17.7,221.0,208.19,163.37
2018,7,31,9,30,12.0,233.0,3.8,17.9,242.0,228.71,179.15
2018,7,31,9,45,14.5,251.5,3.8,18.1,263.0,249.11,194.71
2018,7,31,10,0,17.0,270.0,3.8,18.3,284.0,269.72,210.33
2018,7,31,10,15,20.5,290.0,3.9,18.45,307.5,292.84,227.92
2018,7,31,10,30,24.0,310.0,4.0,18.6,331.0,323.84,251.43
2018,7,31,10,45,28.5,334.5,4.05,18.7,360.0,353.64,273.88
2018,7,31,11,0,33.0,359.0,4.1,18.8,389.0,383.67,296.36
2018,7,31,11,15,29.5,354.5,4.2,18.9,381.5,376.78,290.71
2018,7,31,11,30,26.0,350.0,4.3,19.0,374.0,369.59,285.02
2018,7,31,11,45,38.5,335.5,4.45,19.05,371.5,367.95,284.46
2018,7,31,12,0,51.0,321.0,4.6,19.1,369.0,366.28,283.89
2018,7,31,12,15,73.5,344.0,4.75,19.1,413.5,412.21,319.68
2018,7,31,12,30,96.0,367.0,4.9,19.1,458.0,468.17,362.55
2018,7,31,12,45,106.0,382.5,5.05,19.1,482.0,493.09,381.59
2018,7,31,13,0,116.0,398.0,5.2,19.1,506.0,517.22,400.13
2018,7,31,13,15,89.5,402.0,5.3,19.05,484.5,483.31,374.13
2018,7,31,13,30,63.0,406.0,5.4,19.0,463.0,459.99,356.05
2018,7,31,13,45,120.0,378.5,5.5,18.95,484.0,492.65,383.54
2018,7,31,14,0,177.0,351.0,5.6,18.9,505.0,512.69,401.33
2018,7,31,14,15,505.5,242.0,5.7,18.8,660.5,702.24,553.81
2018,7,31,14,30,834.0,133.0,5.8,18.7,816.0,853.26,668.9
2018,7,31,14,45,827.0,129.5,5.9,18.6,782.0,813.65,640.98
2018,7,31,15,0,820.0,126.0,6.0,18.5,748.0,771.85,612.06
2018,7,31,15,15,807.0,123.5,6.0,18.5,708.0,724.69,578.19
2018,7,31,15,30,794.0,121.0,6.0,18.5,668.0,676.28,541.65
2018,7,31,15,45,781.0,115.5,6.15,18.15,623.5,623.86,501.98
2018,7,31,16,0,768.0,110.0,6.3,17.8,579.0,570.74,460.56
2018,7,31,16,15,750.5,104.5,6.3,17.5,531.5,514.75,415.25
2018,7,31,16,30,733.0,99.0,6.3,17.2,484.0,459.05,368.85
2018,7,31,16,45,706.5,94.0,6.3,16.95,434.0,399.58,318.09
2018,7,31,17,0,680.0,89.0,6.3,16.7,384.0,342.7,268.14
2018,7,31,17,15,587.5,91.0,6.25,16.4,322.5,273.97,209.06
2018,7,31,17,30,495.0,93.0,6.2,16.1,261.0,215.32,158.86
2018,7,31,17,45,431.5,82.0,6.15,15.8,210.5,159.17,111.05
2018,7,31,18,0,368.0,71.0,6.1,15.5,160.0,112.16,72.94
2018,7,31,18,15,337.0,58.0,6.0,15.3,124.5,73.38,43.8
2018,7,31,18,30,306.0,45.0,5.9,15.1,89.0,38.4,23.86
2018,7,31,18,45,211.0,31.5,5.8,14.9,56.0,24.61,14.04
2018,7,31,19,0,116.0,18.0,5.7,14.7,23.0,14.28,0.0
2018,7,31,19,15,58.0,9.0,5.6,14.65,11.5,8.58,0.0
2018,7,31,19,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.5,4.0,14.3,1.5,1.43,0.0
2018,8,1,5,30,7.0,3.0,4.0,14.5,3.0,2.86,0.0
2018,8,1,5,45,11.5,5.5,4.05,14.75,6.5,5.22,0.0
2018,8,1,6,0,16.0,8.0,4.1,15.0,10.0,7.58,0.91
2018,8,1,6,15,8.0,10.0,4.05,15.2,11.0,9.91,2.45
2018,8,1,6,30,0.0,12.0,4.0,15.4,12.0,11.11,3.83
2018,8,1,6,45,0.0,26.0,3.95,15.65,26.0,24.11,14.96
2018,8,1,7,0,0.0,40.0,3.9,15.9,40.0,37.14,26.04
2018,8,1,7,15,0.0,55.0,3.85,16.15,55.0,51.13,37.79
2018,8,1,7,30,0.0,70.0,3.8,16.4,70.0,65.13,49.4
2018,8,1,7,45,0.0,82.5,3.75,16.6,82.5,76.82,58.94
2018,8,1,8,0,0.0,95.0,3.7,16.8,95.0,88.5,68.37
2018,8,1,8,15,0.0,118.5,3.7,17.05,118.5,110.52,86.17
2018,8,1,8,30,0.0,142.0,3.7,17.3,142.0,132.65,103.83
2018,8,1,8,45,2.0,162.0,3.7,17.6,163.5,152.87,119.77
2018,8,1,9,0,4.0,182.0,3.7,17.9,185.0,173.37,135.78
2018,8,1,9,15,7.0,202.0,3.85,18.1,207.5,194.87,152.55
2018,8,1,9,30,10.0,222.0,4.0,18.3,230.0,216.7,169.47
2018,8,1,9,45,13.0,243.5,4.1,18.5,254.0,240.27,187.61
2018,8,1,10,0,16.0,265.0,4.2,18.7,278.0,264.12,205.85
2018,8,1,10,15,22.0,294.5,4.4,18.8,313.0,298.59,232.45
2018,8,1,10,30,28.0,324.0,4.6,18.9,348.0,341.6,265.39
2018,8,1,10,45,39.0,358.0,4.8,19.0,392.5,387.21,300.21
2018,8,1,11,0,50.0,392.0,5.0,19.1,437.0,433.43,335.22
2018,8,1,11,15,51.5,401.0,5.15,19.1,448.0,445.42,344.13
2018,8,1,11,30,53.0,410.0,5.3,19.1,459.0,457.22,353.01
2018,8,1,11,45,82.5,401.5,5.45,19.15,478.5,478.8,370.51
2018,8,1,12,0,112.0,393.0,5.6,19.2,498.0,510.96,395.83
2018,8,1,12,15,116.5,398.5,5.7,19.15,508.0,521.47,403.93
2018,8,1,12,30,121.0,404.0,5.8,19.1,518.0,531.3,411.63
2018,8,1,12,45,102.5,401.5,5.9,19.05,497.5,509.3,394.76
2018,8,1,13,0,84.0,399.0,6.0,19.0,477.0,476.73,370.01
2018,8,1,13,15,80.5,388.0,6.0,18.95,462.0,460.59,358.08
2018,8,1,13,30,77.0,377.0,6.0,18.9,447.0,444.22,345.92
2018,8,1,13,45,122.0,350.5,6.05,18.85,458.0,466.5,365.14
2018,8,1,14,0,167.0,324.0,6.1,18.8,469.0,476.68,375.08
2018,8,1,14,15,535.5,210.5,6.1,18.7,652.5,700.49,555.45
2018,8,1,14,30,904.0,97.0,6.1,18.6,836.0,871.3,683.77
2018,8,1,14,45,896.5,95.0,6.15,18.45,801.0,830.91,655.13
2018,8,1,15,0,889.0,93.0,6.2,18.3,766.0,788.16,625.45
2018,8,1,15,15,877.5,91.5,6.2,18.3,725.5,740.86,591.5
2018,8,1,15,30,866.0,90.0,6.2,18.3,685.0,691.98,556.03
2018,8,1,15,45,851.5,87.0,6.25,17.9,639.5,638.35,515.07
2018,8,1,16,0,837.0,84.0,6.3,17.5,594.0,583.96,472.29
2018,8,1,16,15,817.0,81.5,6.3,17.25,545.0,527.12,425.9
2018,8,1,16,30,797.0,79.0,6.3,17.0,496.0,469.75,377.75
2018,8,1,16,45,771.0,75.5,6.35,16.75,445.0,409.5,325.97
2018,8,1,17,0,745.0,72.0,6.4,16.5,394.0,350.93,274.16
2018,8,1,17,15,708.5,68.5,6.4,16.2,342.5,291.05,220.42
2018,8,1,17,30,672.0,65.0,6.4,15.9,291.0,234.68,169.19
2018,8,1,17,45,620.0,60.0,6.35,15.6,240.5,175.94,117.4
2018,8,1,18,0,568.0,55.0,6.3,15.3,190.0,124.62,74.63
2018,8,1,18,15,481.5,48.0,6.25,15.1,143.0,75.15,40.16
2018,8,1,18,30,395.0,41.0,6.2,14.9,96.0,36.28,25.77
2018,8,1,18,45,260.5,28.5,6.1,14.65,59.0,22.81,12.35
2018,8,1,19,0,126.0,16.0,6.0,14.4,22.0,12.67,0.0
2018,8,1,19,15,63.0,8.0,5.9,14.35,11.0,7.63,0.0
2018,8,1,19,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.95,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,2,5,15,6.5,2.0,4.65,13.7,2.0,0.0,0.0
2018,8,2,5,30,13.0,4.0,4.7,13.9,4.0,3.81,0.0
2018,8,2,5,45,26.0,7.0,4.7,14.1,9.5,6.06,0.0
2018,8,2,6,0,39.0,10.0,4.7,14.3,15.0,7.5,0.84
2018,8,2,6,15,19.5,13.0,4.7,14.5,15.5,13.48,5.09
2018,8,2,6,30,0.0,16.0,4.7,14.7,16.0,14.82,7.01
2018,8,2,6,45,0.0,35.0,4.7,14.9,35.0,32.48,22.16
2018,8,2,7,0,0.0,54.0,4.7,15.1,54.0,50.19,37.23
2018,8,2,7,15,0.0,67.0,4.75,15.35,67.0,62.33,47.4
2018,8,2,7,30,0.0,80.0,4.8,15.6,80.0,74.46,57.42
2018,8,2,7,45,0.0,89.0,4.9,15.85,89.0,82.87,64.19
2018,8,2,8,0,0.0,98.0,5.0,16.1,98.0,91.3,70.92
2018,8,2,8,15,0.0,112.0,5.1,16.3,112.0,104.44,81.48
2018,8,2,8,30,0.0,126.0,5.2,16.5,126.0,117.63,91.99
2018,8,2,8,45,1.0,145.0,5.3,16.7,145.5,136.22,106.85
2018,8,2,9,0,2.0,164.0,5.4,16.9,165.0,154.99,121.72
2018,8,2,9,15,4.5,182.0,5.45,17.05,185.0,174.07,136.81
2018,8,2,9,30,7.0,200.0,5.5,17.2,205.0,193.44,152.03
2018,8,2,9,45,9.0,218.5,5.6,17.35,225.5,213.13,167.42
2018,8,2,10,0,11.0,237.0,5.7,17.5,246.0,233.03,182.88
2018,8,2,10,15,19.5,281.0,5.75,17.6,297.5,283.41,222.47
2018,8,2,10,30,28.0,325.0,5.8,17.7,349.0,342.78,268.52
2018,8,2,10,45,44.5,365.5,5.85,17.8,405.0,400.11,312.77
2018,8,2,11,0,61.0,406.0,5.9,17.9,461.0,458.38,357.23
2018,8,2,11,15,61.5,413.5,5.9,17.95,469.5,468.12,364.15
2018,8,2,11,30,62.0,421.0,5.9,18.0,478.0,477.57,371.0
2018,8,2,11,45,64.0,427.5,5.95,18.05,487.0,487.18,378.13
2018,8,2,12,0,66.0,434.0,6.0,18.1,496.0,496.46,385.06
2018,8,2,12,15,77.5,441.0,6.05,18.1,514.0,515.42,399.76
2018,8,2,12,30,89.0,448.0,6.1,18.1,532.0,533.93,414.12
2018,8,2,12,45,105.0,451.5,6.15,18.15,549.5,552.74,428.84
2018,8,2,13,0,121.0,455.0,6.2,18.2,567.0,581.04,450.56
2018,8,2,13,15,168.0,444.0,6.25,18.15,597.0,613.1,476.58
2018,8,2,13,30,215.0,433.0,6.3,18.1,627.0,642.91,500.82
2018,8,2,13,45,395.5,353.5,6.3,18.1,699.5,742.51,580.95
2018,8,2,14,0,576.0,274.0,6.3,18.1,772.0,817.25,641.48
2018,8,2,14,15,746.5,185.0,6.3,18.0,808.0,860.59,676.95
2018,8,2,14,30,917.0,96.0,6.3,17.9,844.0,881.45,693.29
2018,8,2,14,45,910.5,93.5,6.25,17.8,809.0,840.83,664.55
2018,8,2,15,0,904.0,91.0,6.2,17.7,774.0,797.73,634.06
2018,8,2,15,15,892.5,89.0,6.2,17.7,732.5,749.22,599.21
2018,8,2,15,30,881.0,87.0,6.2,17.7,691.0,699.11,562.79
2018,8,2,15,45,867.5,85.0,6.15,17.45,646.0,646.36,522.03
2018,8,2,16,0,854.0,83.0,6.1,17.2,601.0,592.72,479.3
2018,8,2,16,15,835.5,81.0,6.15,17.0,552.5,535.76,432.85
2018,8,2,16,30,817.0,79.0,6.2,16.8,504.0,479.07,385.19
2018,8,2,16,45,790.5,75.5,6.2,16.6,452.0,417.43,332.14
2018,8,2,17,0,764.0,72.0,6.2,16.4,400.0,357.5,279.08
2018,8,2,17,15,726.5,68.5,6.25,16.15,347.5,296.15,224.05
2018,8,2,17,30,689.0,65.0,6.3,15.9,295.0,238.41,171.6
2018,8,2,17,45,634.5,60.0,6.35,15.6,243.0,178.16,118.58
2018,8,2,18,0,580.0,55.0,6.4,15.3,191.0,125.63,74.94
2018,8,2,18,15,494.5,48.0,6.3,15.1,144.0,75.54,40.14
2018,8,2,18,30,409.0,41.0,6.2,14.9,97.0,35.97,25.44
2018,8,2,18,45,275.5,29.5,6.1,14.7,60.5,23.97,12.92
2018,8,2,19,0,142.0,18.0,6.0,14.5,24.0,17.16,0.0
2018,8,2,19,15,71.0,9.0,5.8,14.4,12.0,8.58,0.0
2018,8,2,19,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.45,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,3,5,15,2.5,2.5,4.15,13.8,2.5,0.0,0.0
2018,8,3,5,30,5.0,5.0,4.2,14.1,5.0,4.77,0.0
2018,8,3,5,45,23.0,14.5,4.25,14.4,17.0,13.25,4.16
2018,8,3,6,0,41.0,24.0,4.3,14.7,29.0,21.66,13.05
2018,8,3,6,15,38.5,33.0,4.2,14.9,39.5,32.65,20.58
2018,8,3,6,30,36.0,42.0,4.1,15.1,50.0,43.42,29.72
2018,8,3,6,45,18.0,58.0,4.05,15.3,62.0,57.4,42.55
2018,8,3,7,0,0.0,74.0,4.0,15.5,74.0,68.71,52.85
2018,8,3,7,15,0.0,88.0,3.9,15.75,88.0,81.74,63.67
2018,8,3,7,30,0.0,102.0,3.8,16.0,102.0,94.83,74.36
2018,8,3,7,45,0.0,117.0,3.7,16.2,117.0,108.91,85.73
2018,8,3,8,0,0.0,132.0,3.6,16.4,132.0,123.05,97.01
2018,8,3,8,15,3.0,156.5,3.55,16.65,158.5,147.77,116.81
2018,8,3,8,30,6.0,181.0,3.5,16.9,185.0,172.94,136.73
2018,8,3,8,45,9.5,202.0,3.4,17.15,208.5,195.54,154.37
2018,8,3,9,0,13.0,223.0,3.3,17.4,232.0,218.57,172.17
2018,8,3,9,15,18.0,248.0,3.3,17.65,261.0,246.9,194.04
2018,8,3,9,30,23.0,273.0,3.3,17.9,290.0,275.75,216.07
2018,8,3,9,45,35.0,305.5,3.3,18.2,333.0,324.72,253.54
2018,8,3,10,0,47.0,338.0,3.3,18.5,376.0,369.12,286.92
2018,8,3,10,15,85.0,373.0,3.3,18.7,445.0,439.78,340.59
2018,8,3,10,30,123.0,408.0,3.3,18.9,514.0,521.59,401.25
2018,8,3,10,45,149.0,425.0,3.35,19.1,556.5,567.38,434.48
2018,8,3,11,0,175.0,442.0,3.4,19.3,599.0,613.82,467.98
2018,8,3,11,15,136.0,441.0,3.45,19.5,564.5,578.99,440.84
2018,8,3,11,30,97.0,440.0,3.5,19.7,530.0,531.83,405.08
2018,8,3,11,45,79.0,434.0,3.55,19.85,507.5,509.07,387.8
2018,8,3,12,0,61.0,428.0,3.6,20.0,485.0,485.58,369.81
2018,8,3,12,15,69.5,435.5,3.8,20.1,500.5,502.03,382.43
2018,8,3,12,30,78.0,443.0,4.0,20.2,516.0,518.07,394.59
2018,8,3,12,45,85.0,443.0,4.2,20.3,522.0,524.38,399.67
2018,8,3,13,0,92.0,443.0,4.4,20.4,528.0,530.12,404.54
2018,8,3,13,15,119.5,440.0,4.6,20.4,548.5,562.2,429.67
2018,8,3,13,30,147.0,437.0,4.8,20.4,569.0,582.38,446.08
2018,8,3,13,45,234.0,406.0,5.0,20.45,610.5,637.0,489.76
2018,8,3,14,0,321.0,375.0,5.2,20.5,652.0,677.28,522.68
2018,8,3,14,15,553.5,271.0,5.35,20.4,729.0,774.83,601.57
2018,8,3,14,30,786.0,167.0,5.5,20.3,806.0,847.63,659.06
2018,8,3,14,45,773.5,164.5,5.6,20.25,770.5,805.94,630.17
2018,8,3,15,0,761.0,162.0,5.7,20.2,735.0,764.75,601.88
2018,8,3,15,15,746.0,158.0,5.7,20.2,694.0,716.33,566.12
2018,8,3,15,30,731.0,154.0,5.7,20.2,653.0,667.0,528.98
2018,8,3,15,45,714.5,148.0,5.9,19.9,608.5,614.07,489.45
2018,8,3,16,0,698.0,142.0,6.1,19.6,564.0,560.95,448.57
2018,8,3,16,15,680.0,134.0,6.1,19.4,516.5,505.13,403.87
2018,8,3,16,30,662.0,126.0,6.1,19.2,469.0,449.84,358.39
2018,8,3,16,45,636.5,117.5,6.15,18.95,419.5,391.65,309.52
2018,8,3,17,0,611.0,109.0,6.2,18.7,370.0,335.38,260.97
2018,8,3,17,15,574.5,100.5,6.2,18.35,320.0,277.87,210.78
2018,8,3,17,30,538.0,92.0,6.2,18.0,270.0,224.11,163.33
2018,8,3,17,45,489.0,81.5,6.2,17.65,221.5,170.1,116.81
2018,8,3,18,0,440.0,71.0,6.2,17.3,173.0,120.42,76.1
2018,8,3,18,15,364.5,58.5,6.05,17.05,129.0,74.54,43.7
2018,8,3,18,30,289.0,46.0,5.9,16.8,85.0,37.83,26.76
2018,8,3,18,45,190.5,31.0,5.8,16.5,52.0,24.36,12.67
2018,8,3,19,0,92.0,16.0,5.7,16.2,19.0,15.25,0.0
2018,8,3,19,15,46.0,8.0,5.45,16.1,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,5,15,29.0,6.5,3.45,14.4,7.5,0.0,0.0
2018,8,4,5,30,58.0,13.0,3.5,14.6,15.0,12.39,0.0
2018,8,4,5,45,136.5,30.0,3.55,14.85,45.0,23.61,11.3
2018,8,4,6,0,215.0,47.0,3.6,15.1,75.0,36.66,25.86
2018,8,4,6,15,203.5,60.0,3.6,15.3,96.0,64.58,41.66
2018,8,4,6,30,192.0,73.0,3.6,15.5,117.0,89.32,61.45
2018,8,4,6,45,103.0,92.0,3.6,15.7,116.5,103.57,77.78
2018,8,4,7,0,14.0,111.0,3.6,15.9,116.0,105.67,83.32
2018,8,4,7,15,14.5,128.5,3.6,16.25,134.0,123.24,97.83
2018,8,4,7,30,15.0,146.0,3.6,16.6,152.0,140.92,112.15
2018,8,4,7,45,15.5,162.5,3.65,16.9,169.5,157.77,125.58
2018,8,4,8,0,16.0,179.0,3.7,17.2,187.0,174.69,138.89
2018,8,4,8,15,19.5,198.5,3.75,17.6,209.5,196.11,155.61
2018,8,4,8,30,23.0,218.0,3.8,18.0,232.0,217.95,172.47
2018,8,4,8,45,30.0,243.0,3.85,18.35,262.5,251.65,198.64
2018,8,4,9,0,37.0,268.0,3.9,18.7,293.0,282.92,222.55
2018,8,4,9,15,53.0,299.0,3.95,19.0,337.5,327.4,256.7
2018,8,4,9,30,69.0,330.0,4.0,19.3,382.0,373.39,291.53
2018,8,4,9,45,102.5,350.5,4.0,19.55,431.5,424.39,330.32
2018,8,4,10,0,136.0,371.0,4.0,19.8,481.0,485.53,376.08
2018,8,4,10,15,149.0,394.5,4.1,20.0,519.0,526.33,405.73
2018,8,4,10,30,162.0,418.0,4.2,20.2,557.0,567.48,435.42
2018,8,4,10,45,176.5,429.0,4.3,20.35,584.5,597.51,457.07
2018,8,4,11,0,191.0,440.0,4.4,20.5,612.0,627.49,478.74
2018,8,4,11,15,225.5,435.0,4.55,20.6,641.0,660.33,503.54
2018,8,4,11,30,260.0,430.0,4.7,20.7,670.0,703.21,535.31
2018,8,4,11,45,325.0,409.5,4.85,20.75,712.5,750.36,571.35
2018,8,4,12,0,390.0,389.0,5.0,20.8,755.0,805.94,612.95
2018,8,4,12,15,344.5,409.5,5.2,20.75,732.5,773.27,589.11
2018,8,4,12,30,299.0,430.0,5.4,20.7,710.0,747.92,570.49
2018,8,4,12,45,297.0,425.0,5.55,20.65,701.5,738.59,564.74
2018,8,4,13,0,295.0,420.0,5.7,20.6,693.0,727.85,557.88
2018,8,4,13,15,379.5,375.0,5.85,20.5,720.0,759.03,584.6
2018,8,4,13,30,464.0,330.0,6.0,20.4,747.0,795.58,614.74
2018,8,4,13,45,691.5,218.0,6.15,20.35,822.0,886.36,687.36
2018,8,4,14,0,919.0,106.0,6.3,20.3,897.0,950.08,734.21
2018,8,4,14,15,912.5,105.0,6.4,20.15,868.0,916.73,711.89
2018,8,4,14,30,906.0,104.0,6.5,20.0,839.0,880.55,687.8
2018,8,4,14,45,897.5,102.5,6.6,19.85,804.0,839.58,659.97
2018,8,4,15,0,889.0,101.0,6.7,19.7,769.0,796.31,630.13
2018,8,4,15,15,877.5,99.0,6.7,19.7,728.0,748.27,595.68
2018,8,4,15,30,866.0,97.0,6.7,19.7,687.0,698.64,559.47
2018,8,4,15,45,850.5,94.5,6.7,19.35,641.0,644.63,518.01
2018,8,4,16,0,835.0,92.0,6.7,19.0,595.0,591.15,475.8
2018,8,4,16,15,813.5,89.0,6.6,18.8,545.0,531.89,427.48
2018,8,4,16,30,792.0,86.0,6.5,18.6,495.0,473.22,378.33
2018,8,4,16,45,763.5,82.5,6.45,18.35,443.0,411.93,325.93
2018,8,4,17,0,735.0,79.0,6.4,18.1,391.0,352.64,273.82
2018,8,4,17,15,694.0,75.0,6.25,17.8,338.0,289.93,218.21
2018,8,4,17,30,653.0,71.0,6.1,17.5,285.0,232.43,166.59
2018,8,4,17,45,593.5,65.0,6.0,17.2,233.5,173.86,115.77
2018,8,4,18,0,534.0,59.0,5.9,16.9,182.0,122.21,73.58
2018,8,4,18,15,451.0,50.5,5.7,16.6,136.0,73.81,40.25
2018,8,4,18,30,368.0,42.0,5.5,16.3,90.0,35.73,24.95
2018,8,4,18,45,244.5,29.5,5.35,15.95,55.5,24.33,12.14
2018,8,4,19,0,121.0,17.0,5.2,15.6,21.0,16.2,0.0
2018,8,4,19,15,60.5,8.5,5.05,15.5,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,5,15,11.5,2.0,3.55,14.15,2.5,0.0,0.0
2018,8,5,5,30,23.0,4.0,3.6,14.4,5.0,3.81,0.0
2018,8,5,5,45,11.5,6.5,3.7,14.7,7.0,6.14,0.0
2018,8,5,6,0,0.0,9.0,3.8,15.0,9.0,8.33,1.5
2018,8,5,6,15,41.0,17.0,3.8,15.2,26.0,17.75,7.92
2018,8,5,6,30,82.0,25.0,3.8,15.4,43.0,33.13,18.92
2018,8,5,6,45,41.0,38.5,3.8,15.65,47.5,43.86,30.04
2018,8,5,7,0,0.0,52.0,3.8,15.9,52.0,48.33,35.53
2018,8,5,7,15,0.0,69.0,3.75,16.05,69.0,64.2,48.86
2018,8,5,7,30,0.0,86.0,3.7,16.2,86.0,80.02,61.96
2018,8,5,7,45,0.0,101.0,3.65,16.4,101.0,94.04,73.36
2018,8,5,8,0,0.0,116.0,3.6,16.6,116.0,108.12,84.68
2018,8,5,8,15,2.0,143.5,3.55,16.85,144.5,135.07,106.4
2018,8,5,8,30,4.0,171.0,3.5,17.1,173.0,162.4,128.13
2018,8,5,8,45,11.0,203.5,3.5,17.3,210.5,198.02,156.38
2018,8,5,9,0,18.0,236.0,3.5,17.5,248.0,234.52,184.97
2018,8,5,9,15,33.5,272.0,3.5,17.7,296.5,286.79,225.77
2018,8,5,9,30,49.0,308.0,3.5,17.9,345.0,336.35,263.82
2018,8,5,9,45,62.0,335.5,3.55,18.1,384.5,376.86,294.44
2018,8,5,10,0,75.0,363.0,3.6,18.3,424.0,418.34,325.48
2018,8,5,10,15,99.5,386.5,3.65,18.4,470.0,466.71,361.89
2018,8,5,10,30,124.0,410.0,3.7,18.5,516.0,525.31,405.35
2018,8,5,10,45,125.5,422.5,3.8,18.65,532.5,543.75,418.21
2018,8,5,11,0,127.0,435.0,3.9,18.8,549.0,561.73,430.89
2018,8,5,11,15,120.0,442.5,4.0,18.9,551.5,565.81,433.25
2018,8,5,11,30,113.0,450.0,4.1,19.0,554.0,569.06,435.11
2018,8,5,11,45,121.0,455.5,4.2,19.1,568.0,584.42,446.42
2018,8,5,12,0,129.0,461.0,4.3,19.2,582.0,599.23,457.33
2018,8,5,12,15,132.0,462.5,4.35,19.3,586.0,604.2,460.92
2018,8,5,12,30,135.0,464.0,4.4,19.4,590.0,608.39,464.04
2018,8,5,12,45,134.0,458.5,4.45,19.5,583.0,600.58,458.46
2018,8,5,13,0,133.0,453.0,4.5,19.6,576.0,592.04,452.44
2018,8,5,13,15,166.0,444.5,4.55,19.65,595.5,612.86,469.14
2018,8,5,13,30,199.0,436.0,4.6,19.7,615.0,631.84,484.36
2018,8,5,13,45,286.5,396.5,4.65,19.75,646.5,677.24,520.65
2018,8,5,14,0,374.0,357.0,4.7,19.8,678.0,707.95,546.04
2018,8,5,14,15,645.5,229.5,4.75,19.75,761.0,817.58,633.46
2018,8,5,14,30,917.0,102.0,4.8,19.7,844.0,887.88,685.29
2018,8,5,14,45,908.5,100.5,4.9,19.65,808.5,846.45,657.24
2018,8,5,15,0,900.0,99.0,5.0,19.6,773.0,802.69,627.82
2018,8,5,15,15,888.0,97.0,5.0,19.6,731.0,753.75,593.59
2018,8,5,15,30,876.0,95.0,5.0,19.6,689.0,703.25,557.66
2018,8,5,15,45,861.5,92.0,5.1,19.35,643.0,648.83,516.9
2018,8,5,16,0,847.0,89.0,5.2,19.1,597.0,594.78,475.1
2018,8,5,16,15,827.0,86.0,5.2,18.95,547.0,535.66,427.63
2018,8,5,16,30,807.0,83.0,5.2,18.8,497.0,476.94,379.04
2018,8,5,16,45,778.5,79.5,5.15,18.6,444.5,414.79,326.32
2018,8,5,17,0,750.0,76.0,5.1,18.4,392.0,354.6,273.79
2018,8,5,17,15,707.5,72.0,5.05,18.05,338.0,291.88,218.56
2018,8,5,17,30,665.0,68.0,5.0,17.7,284.0,231.91,165.21
2018,8,5,17,45,604.0,62.5,4.95,17.35,232.0,172.85,114.2
2018,8,5,18,0,543.0,57.0,4.9,17.0,180.0,120.87,71.98
2018,8,5,18,15,451.0,48.5,4.85,16.65,133.0,71.39,38.36
2018,8,5,18,30,359.0,40.0,4.8,16.3,86.0,33.31,22.81
2018,8,5,18,45,221.5,26.5,4.75,15.9,51.0,21.51,9.48
2018,8,5,19,0,84.0,13.0,4.7,15.5,16.0,12.39,0.0
2018,8,5,19,15,42.0,6.5,4.65,15.35,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,3.55,13.5,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,3.6,13.7,8.0,6.67,0.0
2018,8,6,5,45,46.0,18.5,3.65,13.95,23.5,15.58,4.73
2018,8,6,6,0,72.0,30.0,3.7,14.2,39.0,24.83,15.68
2018,8,6,6,15,68.5,39.5,3.6,14.35,51.0,40.04,25.81
2018,8,6,6,30,65.0,49.0,3.5,14.5,63.0,53.22,36.8
2018,8,6,6,45,32.5,68.0,3.35,14.7,75.0,69.08,51.94
2018,8,6,7,0,0.0,87.0,3.2,14.9,87.0,80.55,62.99
2018,8,6,7,15,1.0,109.0,3.1,15.2,109.5,101.33,80.25
2018,8,6,7,30,2.0,131.0,3.0,15.5,132.0,122.4,97.45
2018,8,6,7,45,12.5,157.5,2.9,15.75,164.0,151.93,121.32
2018,8,6,8,0,23.0,184.0,2.8,16.0,196.0,182.83,146.05
2018,8,6,8,15,35.5,212.0,2.8,16.4,232.5,220.4,175.81
2018,8,6,8,30,48.0,240.0,2.8,16.8,269.0,257.33,204.63
2018,8,6,8,45,62.0,267.5,2.75,17.15,307.5,296.16,234.57
2018,8,6,9,0,76.0,295.0,2.7,17.5,346.0,336.44,265.18
2018,8,6,9,15,97.5,320.0,2.75,17.9,390.0,381.02,298.89
2018,8,6,9,30,119.0,345.0,2.8,18.3,434.0,434.14,338.5
2018,8,6,9,45,156.0,363.5,2.85,18.65,486.0,488.68,379.09
2018,8,6,10,0,193.0,382.0,2.9,19.0,538.0,545.56,420.77
2018,8,6,10,15,230.0,390.5,3.0,19.3,583.0,594.26,456.27
2018,8,6,10,30,267.0,399.0,3.1,19.6,628.0,653.23,498.59
2018,8,6,10,45,302.5,400.0,3.2,19.9,665.5,695.74,528.86
2018,8,6,11,0,338.0,401.0,3.3,20.2,703.0,738.63,559.2
2018,8,6,11,15,337.5,409.0,3.45,20.4,715.0,753.57,569.16
2018,8,6,11,30,337.0,417.0,3.6,20.6,727.0,767.0,578.26
2018,8,6,11,45,352.5,414.0,3.7,20.85,741.0,783.52,589.85
2018,8,6,12,0,368.0,411.0,3.8,21.1,755.0,798.59,600.44
2018,8,6,12,15,391.0,400.5,3.95,21.15,766.0,811.83,610.83
2018,8,6,12,30,414.0,390.0,4.1,21.2,777.0,832.31,626.08
2018,8,6,12,45,380.5,402.0,4.2,21.3,755.5,799.28,602.37
2018,8,6,13,0,347.0,414.0,4.3,21.4,734.0,774.05,584.13
2018,8,6,13,15,342.0,409.0,4.45,21.4,720.0,758.28,574.03
2018,8,6,13,30,337.0,404.0,4.6,21.4,706.0,741.14,562.99
2018,8,6,13,45,367.5,378.5,4.75,21.35,700.0,735.01,561.13
2018,8,6,14,0,398.0,353.0,4.9,21.3,694.0,734.04,562.67
2018,8,6,14,15,617.0,246.0,5.0,21.2,754.0,809.06,624.16
2018,8,6,14,30,836.0,139.0,5.1,21.1,814.0,862.16,665.29
2018,8,6,14,45,832.5,133.5,5.15,20.95,780.5,822.85,638.63
2018,8,6,15,0,829.0,128.0,5.2,20.8,747.0,781.08,610.4
2018,8,6,15,15,815.5,125.5,5.2,20.8,706.0,732.76,576.47
2018,8,6,15,30,802.0,123.0,5.2,20.8,665.0,683.2,539.74
2018,8,6,15,45,791.5,116.5,5.25,20.4,620.5,630.57,500.61
2018,8,6,16,0,781.0,110.0,5.3,20.0,576.0,576.96,459.53
2018,8,6,16,15,763.5,104.5,5.3,19.7,528.0,519.9,414.13
2018,8,6,16,30,746.0,99.0,5.3,19.4,480.0,462.5,367.07
2018,8,6,16,45,715.5,94.5,5.3,19.1,428.5,401.49,315.79
2018,8,6,17,0,685.0,90.0,5.3,18.8,377.0,342.8,265.02
2018,8,6,17,15,635.0,86.0,5.25,18.4,324.0,281.19,211.38
2018,8,6,17,30,585.0,82.0,5.2,18.0,271.0,224.8,161.82
2018,8,6,17,45,514.5,75.5,5.15,17.55,219.5,167.74,113.51
2018,8,6,18,0,444.0,69.0,5.1,17.1,168.0,119.09,74.79
2018,8,6,18,15,352.0,57.0,5.05,16.75,122.5,71.01,41.53
2018,8,6,18,30,260.0,45.0,5.0,16.4,77.0,35.57,24.63
2018,8,6,18,45,154.5,28.5,4.95,16.05,45.0,22.48,9.34
2018,8,6,19,0,49.0,12.0,4.9,15.7,13.0,11.44,0.0
2018,8,6,19,15,24.5,6.0,4.85,15.55,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,5,15,3.5,3.5,3.45,13.7,3.5,0.0,0.0
2018,8,7,5,30,7.0,7.0,3.5,13.9,7.0,6.67,0.0
2018,8,7,5,45,4.5,22.0,3.6,14.1,22.0,20.2,7.07
2018,8,7,6,0,2.0,37.0,3.7,14.3,37.0,33.54,23.06
2018,8,7,6,15,21.0,56.5,3.65,14.5,61.0,51.97,37.36
2018,8,7,6,30,40.0,76.0,3.6,14.7,85.0,73.83,55.25
2018,8,7,6,45,51.5,98.0,3.55,14.9,112.5,99.12,76.42
2018,8,7,7,0,63.0,120.0,3.5,15.1,140.0,126.12,99.05
2018,8,7,7,15,57.0,139.5,3.55,15.35,160.0,147.08,116.99
2018,8,7,7,30,51.0,159.0,3.6,15.6,180.0,167.39,133.96
2018,8,7,7,45,34.5,164.0,3.6,15.85,179.0,168.98,135.23
2018,8,7,8,0,18.0,169.0,3.6,16.1,178.0,166.41,132.76
2018,8,7,8,15,12.0,174.5,3.65,16.3,181.0,169.63,134.91
2018,8,7,8,30,6.0,180.0,3.7,16.5,184.0,172.15,136.38
2018,8,7,8,45,10.0,201.0,3.7,16.75,207.5,195.1,154.42
2018,8,7,9,0,14.0,222.0,3.7,17.0,231.0,218.53,172.64
2018,8,7,9,15,21.5,250.5,3.8,17.15,266.0,252.15,198.94
2018,8,7,9,30,29.0,279.0,3.9,17.3,301.0,292.58,230.28
2018,8,7,9,45,38.0,308.0,4.0,17.45,338.0,330.41,259.31
2018,8,7,10,0,47.0,337.0,4.1,17.6,375.0,369.02,288.65
2018,8,7,10,15,61.5,361.5,4.2,17.65,413.0,408.6,318.82
2018,8,7,10,30,76.0,386.0,4.3,17.7,451.0,449.01,349.41
2018,8,7,10,45,120.5,410.0,4.45,17.8,516.0,527.17,409.02
2018,8,7,11,0,165.0,434.0,4.6,17.9,581.0,597.89,462.23
2018,8,7,11,15,167.5,441.0,4.7,17.9,592.5,611.39,471.9
2018,8,7,11,30,170.0,448.0,4.8,17.9,604.0,624.18,481.33
2018,8,7,11,45,187.5,450.5,4.9,17.9,624.0,646.52,498.36
2018,8,7,12,0,205.0,453.0,5.0,17.9,644.0,668.17,514.87
2018,8,7,12,15,220.0,450.0,5.0,17.9,655.0,680.73,524.42
2018,8,7,12,30,235.0,447.0,5.0,17.9,666.0,692.16,533.23
2018,8,7,12,45,214.0,443.5,5.05,17.95,641.5,665.84,513.57
2018,8,7,13,0,193.0,440.0,5.1,18.0,617.0,638.79,493.46
2018,8,7,13,15,173.0,434.0,5.1,18.0,591.0,609.7,471.79
2018,8,7,13,30,153.0,428.0,5.1,18.0,565.0,580.44,449.9
2018,8,7,13,45,184.5,404.5,5.1,18.0,565.5,581.54,452.49
2018,8,7,14,0,216.0,381.0,5.1,18.0,566.0,580.5,453.34
2018,8,7,14,15,453.0,302.0,5.1,17.95,672.5,718.69,563.19
2018,8,7,14,30,690.0,223.0,5.1,17.9,779.0,826.64,647.66
2018,8,7,14,45,680.5,216.5,5.15,17.85,744.5,785.87,618.09
2018,8,7,15,0,671.0,210.0,5.2,17.8,710.0,743.55,587.7
2018,8,7,15,15,654.5,204.5,5.2,17.8,669.5,695.73,552.24
2018,8,7,15,30,638.0,199.0,5.2,17.8,629.0,647.38,515.76
2018,8,7,15,45,623.5,189.0,5.2,17.55,585.0,595.72,476.61
2018,8,7,16,0,609.0,179.0,5.2,17.3,541.0,543.91,436.4
2018,8,7,16,15,593.0,167.0,5.2,17.1,494.5,486.91,391.07
2018,8,7,16,30,577.0,155.0,5.2,16.9,448.0,433.15,347.04
2018,8,7,16,45,550.5,143.5,5.2,16.75,399.0,376.2,299.26
2018,8,7,17,0,524.0,132.0,5.2,16.6,350.0,321.46,252.2
2018,8,7,17,15,485.0,120.0,5.15,16.3,300.0,264.86,203.19
2018,8,7,17,30,446.0,108.0,5.1,16.0,250.0,212.43,157.41
2018,8,7,17,45,396.0,93.0,5.1,15.75,202.0,159.63,112.38
2018,8,7,18,0,346.0,78.0,5.1,15.5,154.0,112.83,74.29
2018,8,7,18,15,276.0,61.0,5.0,15.25,111.5,69.16,42.92
2018,8,7,18,30,206.0,44.0,4.9,15.0,69.0,34.23,23.54
2018,8,7,18,45,127.5,27.5,4.85,14.8,40.5,21.7,7.87
2018,8,7,19,0,49.0,11.0,4.8,14.6,12.0,10.48,0.0
2018,8,7,19,15,24.5,5.5,4.7,14.5,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,5,15,28.5,5.5,2.65,14.0,6.0,0.0,0.0
2018,8,8,5,30,57.0,11.0,2.6,14.3,12.0,10.48,0.0
2018,8,8,5,45,146.5,26.0,2.6,14.55,40.5,20.51,6.36
2018,8,8,6,0,236.0,41.0,2.6,14.8,69.0,31.79,21.45
2018,8,8,6,15,304.0,54.0,2.55,15.05,108.5,64.36,38.18
2018,8,8,6,30,372.0,67.0,2.5,15.3,148.0,105.68,67.21
2018,8,8,6,45,252.0,86.0,2.4,15.55,147.5,125.79,90.04
2018,8,8,7,0,132.0,105.0,2.3,15.8,147.0,130.35,99.83
2018,8,8,7,15,74.0,124.0,2.3,16.0,148.5,138.14,108.74
2018,8,8,7,30,16.0,143.0,2.3,16.2,150.0,138.65,110.31
2018,8,8,7,45,14.0,157.5,2.25,16.45,164.0,152.64,121.46
2018,8,8,8,0,12.0,172.0,2.2,16.7,178.0,166.4,132.18
2018,8,8,8,15,24.5,200.5,2.2,16.95,214.5,200.91,159.57
2018,8,8,8,30,37.0,229.0,2.2,17.2,251.0,240.55,190.64
2018,8,8,8,45,78.0,264.0,2.2,17.5,315.0,303.3,239.8
2018,8,8,9,0,119.0,299.0,2.2,17.8,379.0,375.91,295.5
2018,8,8,9,15,200.5,314.0,2.2,18.0,458.5,456.98,357.59
2018,8,8,9,30,282.0,329.0,2.2,18.2,538.0,551.55,428.1
2018,8,8,9,45,312.5,336.5,2.25,18.45,579.0,596.71,460.36
2018,8,8,10,0,343.0,344.0,2.3,18.7,620.0,643.1,493.39
2018,8,8,10,15,353.0,351.0,2.3,18.85,644.0,671.81,512.95
2018,8,8,10,30,363.0,358.0,2.3,19.0,668.0,699.82,531.95
2018,8,8,10,45,440.5,338.5,2.35,19.2,724.5,771.99,583.57
2018,8,8,11,0,518.0,319.0,2.4,19.4,781.0,837.69,629.66
2018,8,8,11,15,474.5,342.0,2.5,19.5,770.5,829.15,622.02
2018,8,8,11,30,431.0,365.0,2.6,19.6,760.0,817.07,612.6
2018,8,8,11,45,566.0,302.0,2.65,19.7,825.5,893.05,668.65
2018,8,8,12,0,701.0,239.0,2.7,19.8,891.0,970.7,722.99
2018,8,8,12,15,585.0,297.5,2.8,19.85,841.5,914.02,682.47
2018,8,8,12,30,469.0,356.0,2.9,19.9,792.0,854.58,639.56
2018,8,8,12,45,415.0,372.5,2.95,20.0,756.0,813.9,610.8
2018,8,8,13,0,361.0,389.0,3.0,20.1,720.0,763.11,574.76
2018,8,8,13,15,314.0,394.0,3.1,20.1,678.5,716.51,541.94
2018,8,8,13,30,267.0,399.0,3.2,20.1,637.0,669.94,508.63
2018,8,8,13,45,312.5,366.5,3.35,20.1,638.0,672.1,513.13
2018,8,8,14,0,358.0,334.0,3.5,20.1,639.0,670.96,514.91
2018,8,8,14,15,577.5,247.0,3.65,20.05,719.5,775.78,596.83
2018,8,8,14,30,797.0,160.0,3.8,20.0,800.0,850.57,653.16
2018,8,8,14,45,786.0,157.0,3.9,19.9,764.5,808.91,624.97
2018,8,8,15,0,775.0,154.0,4.0,19.8,729.0,765.46,595.92
2018,8,8,15,15,760.5,149.5,4.0,19.8,687.5,718.02,562.06
2018,8,8,15,30,746.0,145.0,4.0,19.8,646.0,667.6,524.9
2018,8,8,15,45,725.5,141.5,4.3,19.5,600.5,613.66,485.52
2018,8,8,16,0,705.0,138.0,4.6,19.2,555.0,559.87,445.21
2018,8,8,16,15,678.0,132.5,4.65,18.95,505.5,501.06,398.84
2018,8,8,16,30,651.0,127.0,4.7,18.7,456.0,443.72,352.3
2018,8,8,16,45,617.0,120.0,4.8,18.45,405.0,383.75,302.48
2018,8,8,17,0,583.0,113.0,4.9,18.2,354.0,326.69,253.76
2018,8,8,17,15,539.0,104.5,4.9,17.85,303.0,268.37,203.38
2018,8,8,17,30,495.0,96.0,4.9,17.5,252.0,212.91,155.13
2018,8,8,17,45,436.5,84.5,4.95,17.15,203.5,158.92,109.43
2018,8,8,18,0,378.0,73.0,5.0,16.8,155.0,111.87,71.71
2018,8,8,18,15,302.0,57.5,4.9,16.5,112.0,67.34,40.41
2018,8,8,18,30,226.0,42.0,4.8,16.2,69.0,32.62,21.94
2018,8,8,18,45,126.0,24.5,4.7,15.9,38.5,19.28,5.15
2018,8,8,19,0,26.0,7.0,4.6,15.6,8.0,6.67,0.0
2018,8,8,19,15,13.0,3.5,4.45,15.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,5,15,12.0,4.0,2.4,13.7,4.5,0.0,0.0
2018,8,9,5,30,24.0,8.0,2.4,13.9,9.0,7.63,0.0
2018,8,9,5,45,58.0,23.0,2.35,14.15,29.0,19.11,4.56
2018,8,9,6,0,92.0,38.0,2.3,14.4,49.0,31.0,20.73
2018,8,9,6,15,113.5,58.5,2.3,14.65,78.5,58.35,39.54
2018,8,9,6,30,135.0,79.0,2.3,14.9,108.0,87.71,62.62
2018,8,9,6,45,185.5,97.5,2.25,15.2,149.0,123.86,91.33
2018,8,9,7,0,236.0,116.0,2.2,15.5,190.0,166.58,126.42
2018,8,9,7,15,258.0,135.0,2.2,15.85,229.5,207.17,160.99
2018,8,9,7,30,280.0,154.0,2.2,16.2,269.0,250.28,197.27
2018,8,9,7,45,289.0,174.5,2.15,16.6,307.0,291.69,231.57
2018,8,9,8,0,298.0,195.0,2.1,17.0,345.0,333.86,265.53
2018,8,9,8,15,309.5,216.0,2.1,17.3,385.5,378.47,300.65
2018,8,9,8,30,321.0,237.0,2.1,17.6,426.0,423.83,335.46
2018,8,9,8,45,304.5,261.5,2.05,17.95,452.5,455.42,358.43
2018,8,9,9,0,288.0,286.0,2.0,18.3,479.0,484.81,379.11
2018,8,9,9,15,287.5,306.5,2.0,18.6,509.5,519.73,403.92
2018,8,9,9,30,287.0,327.0,2.0,18.9,540.0,553.87,427.64
2018,8,9,9,45,330.0,332.0,2.0,19.25,588.0,606.87,465.63
2018,8,9,10,0,373.0,337.0,2.0,19.6,636.0,661.95,504.27
2018,8,9,10,15,408.0,334.5,2.05,19.85,672.5,711.96,539.0
2018,8,9,10,30,443.0,332.0,2.1,20.1,709.0,755.29,568.84
2018,8,9,10,45,412.5,355.5,2.15,20.35,714.0,763.34,572.29
2018,8,9,11,0,382.0,379.0,2.2,20.6,719.0,759.85,568.29
2018,8,9,11,15,359.0,391.0,2.25,20.75,715.0,757.72,565.82
2018,8,9,11,30,336.0,403.0,2.3,20.9,711.0,753.3,561.78
2018,8,9,11,45,361.5,394.0,2.35,21.1,727.5,773.54,576.23
2018,8,9,12,0,387.0,385.0,2.4,21.3,744.0,801.87,595.76
2018,8,9,12,15,385.0,387.5,2.5,21.4,745.0,793.94,590.64
2018,8,9,12,30,383.0,390.0,2.6,21.5,746.0,793.6,590.81
2018,8,9,12,45,298.0,420.0,2.7,21.6,695.5,736.97,549.63
2018,8,9,13,0,213.0,450.0,2.8,21.7,645.0,669.68,500.92
2018,8,9,13,15,239.0,435.0,2.9,21.7,650.5,686.0,514.28
2018,8,9,13,30,265.0,420.0,3.0,21.7,656.0,689.97,518.63
2018,8,9,13,45,308.0,392.5,3.1,21.7,660.0,694.87,524.41
2018,8,9,14,0,351.0,365.0,3.2,21.7,664.0,696.56,527.9
2018,8,9,14,15,551.5,276.0,3.3,21.6,726.5,779.78,593.28
2018,8,9,14,30,752.0,187.0,3.4,21.5,789.0,843.14,642.24
2018,8,9,14,45,741.0,182.0,3.45,21.45,753.0,800.47,613.35
2018,8,9,15,0,730.0,177.0,3.5,21.4,717.0,756.16,582.96
2018,8,9,15,15,714.5,172.5,3.5,21.4,676.0,707.66,548.37
2018,8,9,15,30,699.0,168.0,3.5,21.4,635.0,658.39,512.51
2018,8,9,15,45,680.0,161.5,3.55,21.15,589.5,604.41,472.98
2018,8,9,16,0,661.0,155.0,3.6,20.9,544.0,550.57,432.45
2018,8,9,16,15,638.5,147.0,3.6,20.65,496.0,493.83,388.44
2018,8,9,16,30,616.0,139.0,3.6,20.4,448.0,438.19,344.01
2018,8,9,16,45,585.5,129.5,3.6,20.2,397.5,379.13,295.63
2018,8,9,17,0,555.0,120.0,3.6,20.0,347.0,320.43,246.38
2018,8,9,17,15,515.0,109.0,3.6,19.55,297.0,262.74,197.38
2018,8,9,17,30,475.0,98.0,3.6,19.1,247.0,209.31,151.45
2018,8,9,17,45,404.5,85.5,3.6,18.7,195.5,153.43,105.31
2018,8,9,18,0,334.0,73.0,3.6,18.3,144.0,106.01,68.25
