Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,18,15,272.5,57.0,3.6,17.9,104.5,64.67,39.03
2018,8,9,18,30,211.0,41.0,3.6,17.5,65.0,31.88,21.07
2018,8,9,18,45,128.0,25.0,3.6,17.1,37.5,19.76,3.8
2018,8,9,19,0,45.0,9.0,3.6,16.7,10.0,8.58,0.0
2018,8,9,19,15,22.5,4.5,3.55,16.55,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,10,5,15,7.5,2.5,1.35,14.75,2.5,0.0,0.0
2018,8,10,5,30,15.0,5.0,1.3,15.0,5.0,4.77,0.0
2018,8,10,5,45,27.0,16.0,1.3,15.2,18.0,14.38,1.1
2018,8,10,6,0,39.0,27.0,1.3,15.4,31.0,23.88,14.57
2018,8,10,6,15,20.5,43.5,1.3,15.7,45.5,41.07,28.06
2018,8,10,6,30,2.0,60.0,1.3,16.0,60.0,55.49,41.19
2018,8,10,6,45,18.0,86.5,1.3,16.25,92.0,82.81,63.69
2018,8,10,7,0,34.0,113.0,1.3,16.5,124.0,112.86,88.3
2018,8,10,7,15,40.5,135.0,1.4,16.9,150.0,138.13,109.02
2018,8,10,7,30,47.0,157.0,1.5,17.3,176.0,164.35,130.24
2018,8,10,7,45,57.5,181.0,1.6,17.65,207.5,195.03,154.74
2018,8,10,8,0,68.0,205.0,1.7,18.0,239.0,227.04,179.97
2018,8,10,8,15,82.0,229.5,1.8,18.35,274.5,262.64,207.7
2018,8,10,8,30,96.0,254.0,1.9,18.7,310.0,299.78,236.24
2018,8,10,8,45,105.5,277.0,2.0,19.0,343.5,333.98,262.11
2018,8,10,9,0,115.0,300.0,2.1,19.3,377.0,374.78,292.63
2018,8,10,9,15,144.0,322.0,2.2,19.5,424.5,424.4,329.92
2018,8,10,9,30,173.0,344.0,2.3,19.7,472.0,476.27,368.36
2018,8,10,9,45,247.0,341.5,2.4,19.95,534.0,549.58,423.2
2018,8,10,10,0,321.0,339.0,2.5,20.2,596.0,620.41,475.32
2018,8,10,10,15,317.5,358.0,2.6,20.3,620.0,648.74,494.51
2018,8,10,10,30,314.0,377.0,2.7,20.4,644.0,675.73,512.9
2018,8,10,10,45,406.5,347.5,2.85,20.55,702.5,750.38,567.84
2018,8,10,11,0,499.0,318.0,3.0,20.7,761.0,819.73,618.16
2018,8,10,11,15,504.5,321.0,3.15,20.8,775.5,838.36,630.81
2018,8,10,11,30,510.0,324.0,3.3,20.9,790.0,854.96,642.48
2018,8,10,11,45,460.0,353.0,3.4,21.0,776.0,840.35,630.7
2018,8,10,12,0,410.0,382.0,3.5,21.1,762.0,822.56,616.93
2018,8,10,12,15,416.5,377.5,3.7,21.15,763.5,825.6,620.22
2018,8,10,12,30,423.0,373.0,3.9,21.2,765.0,826.56,621.96
2018,8,10,12,45,507.0,328.0,4.05,21.2,794.0,861.82,650.05
2018,8,10,13,0,591.0,283.0,4.2,21.2,823.0,894.79,676.22
2018,8,10,13,15,442.0,346.0,4.4,21.2,746.0,802.52,608.41
2018,8,10,13,30,293.0,409.0,4.6,21.2,669.0,705.91,537.08
2018,8,10,13,45,324.5,378.5,4.75,21.15,659.5,696.34,533.2
2018,8,10,14,0,356.0,348.0,4.9,21.1,650.0,684.06,526.81
2018,8,10,14,15,590.0,241.0,5.0,21.0,721.0,781.28,605.0
2018,8,10,14,30,824.0,134.0,5.1,20.9,792.0,846.92,655.43
2018,8,10,14,45,813.5,131.5,5.25,20.8,756.5,805.17,627.17
2018,8,10,15,0,803.0,129.0,5.4,20.7,721.0,761.51,597.68
2018,8,10,15,15,789.0,126.0,5.4,20.7,680.0,713.13,563.4
2018,8,10,15,30,775.0,123.0,5.4,20.7,639.0,663.63,526.19
2018,8,10,15,45,756.0,119.5,5.45,20.3,593.5,609.61,485.55
2018,8,10,16,0,737.0,116.0,5.5,19.9,548.0,555.64,443.79
2018,8,10,16,15,713.0,111.5,5.4,19.65,499.5,497.84,397.31
2018,8,10,16,30,689.0,107.0,5.3,19.4,451.0,441.13,350.47
2018,8,10,16,45,657.0,101.5,5.25,19.15,400.5,381.44,300.17
2018,8,10,17,0,625.0,96.0,5.2,18.9,350.0,324.37,250.8
2018,8,10,17,15,581.5,89.0,5.05,18.55,299.5,265.26,199.25
2018,8,10,17,30,538.0,82.0,4.9,18.2,249.0,210.76,151.33
2018,8,10,17,45,478.0,73.0,4.75,17.85,200.5,156.26,105.04
2018,8,10,18,0,418.0,64.0,4.6,17.5,152.0,108.97,67.33
2018,8,10,18,15,283.5,50.5,4.4,17.25,103.0,59.29,34.44
2018,8,10,18,30,149.0,37.0,4.2,17.0,54.0,28.65,18.27
2018,8,10,18,45,86.5,22.0,3.95,16.7,30.5,18.31,1.18
2018,8,10,19,0,24.0,7.0,3.7,16.4,7.0,6.67,0.0
2018,8,10,19,15,12.0,3.5,3.5,16.35,3.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,5,15,21.0,4.0,2.15,15.3,4.5,0.0,0.0
2018,8,11,5,30,42.0,8.0,2.2,15.5,9.0,7.63,0.0
2018,8,11,5,45,133.0,24.0,2.25,15.7,37.0,19.0,1.78
2018,8,11,6,0,224.0,40.0,2.3,15.9,65.0,31.16,20.52
2018,8,11,6,15,292.0,54.0,2.35,16.15,104.5,63.48,37.66
2018,8,11,6,30,360.0,68.0,2.4,16.4,144.0,105.03,66.83
2018,8,11,6,45,381.5,82.5,2.4,16.65,183.0,146.89,101.7
2018,8,11,7,0,403.0,97.0,2.4,16.9,222.0,191.3,140.37
2018,8,11,7,15,454.5,108.0,2.5,17.15,273.5,243.95,185.37
2018,8,11,7,30,506.0,119.0,2.6,17.4,325.0,302.32,234.93
2018,8,11,7,45,559.0,125.0,2.7,17.7,381.0,364.41,286.77
2018,8,11,8,0,612.0,131.0,2.8,18.0,437.0,429.4,339.92
2018,8,11,8,15,647.0,135.0,2.9,18.25,488.0,487.57,386.79
2018,8,11,8,30,682.0,139.0,3.0,18.5,539.0,548.1,434.29
2018,8,11,8,45,699.5,145.5,3.1,18.75,584.0,601.99,475.51
2018,8,11,9,0,717.0,152.0,3.2,19.0,629.0,655.84,515.69
2018,8,11,9,15,730.0,157.5,3.3,19.2,669.5,705.05,551.69
2018,8,11,9,30,743.0,163.0,3.4,19.4,710.0,753.23,586.26
2018,8,11,9,45,751.0,167.5,3.5,19.6,744.0,795.06,614.86
2018,8,11,10,0,759.0,172.0,3.6,19.8,778.0,834.99,641.75
2018,8,11,10,15,768.0,175.0,3.7,19.9,807.5,868.44,664.2
2018,8,11,10,30,777.0,178.0,3.8,20.0,837.0,902.96,687.35
2018,8,11,10,45,783.5,180.5,3.95,20.1,860.0,932.18,707.05
2018,8,11,11,0,790.0,183.0,4.1,20.2,883.0,958.65,724.92
2018,8,11,11,15,794.5,184.0,4.2,20.25,898.5,978.76,738.34
2018,8,11,11,30,799.0,185.0,4.3,20.3,914.0,995.78,749.78
2018,8,11,11,45,801.5,185.5,4.45,20.35,922.0,1007.09,757.82
2018,8,11,12,0,804.0,186.0,4.6,20.4,930.0,1015.1,764.2
2018,8,11,12,15,806.5,184.0,4.7,20.35,930.0,1017.2,766.56
2018,8,11,12,30,809.0,182.0,4.8,20.3,930.0,1015.91,766.75
2018,8,11,12,45,810.0,179.5,4.95,20.25,923.0,1009.19,763.77
2018,8,11,13,0,811.0,177.0,5.1,20.2,916.0,999.07,758.52
2018,8,11,13,15,807.0,175.5,5.15,20.1,900.5,981.73,747.71
2018,8,11,13,30,803.0,174.0,5.2,20.0,885.0,961.23,734.78
2018,8,11,13,45,796.5,172.0,5.25,19.95,862.0,934.86,717.59
2018,8,11,14,0,790.0,170.0,5.3,19.9,839.0,905.69,698.41
2018,8,11,14,15,781.5,167.5,5.3,19.75,809.5,871.64,675.63
2018,8,11,14,30,773.0,165.0,5.3,19.6,780.0,835.26,651.05
2018,8,11,14,45,761.5,161.5,5.3,19.45,744.5,795.94,624.16
2018,8,11,15,0,750.0,158.0,5.3,19.3,709.0,751.96,593.59
2018,8,11,15,15,735.0,154.0,5.3,19.3,668.5,703.49,557.7
2018,8,11,15,30,720.0,150.0,5.3,19.3,628.0,654.15,520.46
2018,8,11,15,45,701.0,144.5,5.2,19.0,582.5,600.16,479.18
2018,8,11,16,0,682.0,139.0,5.1,18.7,537.0,546.27,437.02
2018,8,11,16,15,658.0,132.5,5.0,18.5,489.0,489.11,391.1
2018,8,11,16,30,634.0,126.0,4.9,18.3,441.0,433.16,344.99
2018,8,11,16,45,601.5,118.5,4.85,18.1,391.0,374.19,295.46
2018,8,11,17,0,569.0,111.0,4.8,17.9,341.0,318.02,247.1
2018,8,11,17,15,525.5,102.0,4.75,17.65,291.0,260.18,196.92
2018,8,11,17,30,482.0,93.0,4.7,17.4,241.0,205.21,148.98
2018,8,11,17,45,423.5,81.0,4.65,17.15,193.0,151.69,103.71
2018,8,11,18,0,365.0,69.0,4.6,16.9,145.0,105.15,66.6
2018,8,11,18,15,279.5,54.0,4.55,16.75,102.5,61.59,36.64
2018,8,11,18,30,194.0,39.0,4.5,16.6,60.0,30.41,19.6
2018,8,11,18,45,108.5,22.5,4.45,16.4,33.0,17.81,0.0
2018,8,11,19,0,23.0,6.0,4.4,16.2,6.0,5.72,0.0
2018,8,11,19,15,11.5,3.0,4.3,16.1,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,5,15,16.0,4.0,2.6,15.05,4.0,0.0,0.0
2018,8,12,5,30,32.0,8.0,2.6,15.3,8.0,7.63,0.0
2018,8,12,5,45,109.0,24.5,2.6,15.5,34.5,19.45,0.14
2018,8,12,6,0,186.0,41.0,2.6,15.7,61.0,32.01,21.12
2018,8,12,6,15,249.5,56.5,2.55,15.95,99.0,63.08,38.74
2018,8,12,6,30,313.0,72.0,2.5,16.2,137.0,102.91,67.13
2018,8,12,6,45,301.0,89.5,2.45,16.45,166.5,138.6,98.24
2018,8,12,7,0,289.0,107.0,2.4,16.7,196.0,171.56,128.15
2018,8,12,7,15,374.5,117.0,2.4,16.95,254.5,228.19,174.7
2018,8,12,7,30,460.0,127.0,2.4,17.2,313.0,293.4,228.57
2018,8,12,7,45,533.5,129.5,2.35,17.45,373.5,355.74,280.04
2018,8,12,8,0,607.0,132.0,2.3,17.7,434.0,428.28,338.6
2018,8,12,8,15,637.0,137.0,2.35,18.0,483.0,484.56,383.54
2018,8,12,8,30,667.0,142.0,2.4,18.3,532.0,542.69,428.73
2018,8,12,8,45,648.5,160.0,2.45,18.55,564.0,584.44,459.99
2018,8,12,9,0,630.0,178.0,2.5,18.8,596.0,622.75,487.83
2018,8,12,9,15,475.5,246.0,2.55,19.0,573.0,604.93,471.26
2018,8,12,9,30,321.0,314.0,2.6,19.2,550.0,568.52,440.61
2018,8,12,9,45,307.0,337.0,2.65,19.45,571.5,594.75,458.71
2018,8,12,10,0,293.0,360.0,2.7,19.7,593.0,619.0,474.73
2018,8,12,10,15,266.5,380.0,2.8,19.8,598.0,627.28,479.34
2018,8,12,10,30,240.0,400.0,2.9,19.9,603.0,632.98,482.14
2018,8,12,10,45,224.0,406.5,2.95,20.05,600.0,622.58,473.83
2018,8,12,11,0,208.0,413.0,3.0,20.2,597.0,619.78,470.94
2018,8,12,11,15,169.5,422.0,3.1,20.3,573.5,596.07,452.52
2018,8,12,11,30,131.0,431.0,3.2,20.4,550.0,570.33,432.63
2018,8,12,11,45,125.5,433.0,3.3,20.45,548.0,568.73,431.44
2018,8,12,12,0,120.0,435.0,3.4,20.5,546.0,566.35,429.59
2018,8,12,12,15,107.0,439.0,3.55,20.5,538.0,546.24,414.96
2018,8,12,12,30,94.0,443.0,3.7,20.5,530.0,537.03,408.16
2018,8,12,12,45,102.5,442.5,3.9,20.5,536.5,544.23,414.25
2018,8,12,13,0,111.0,442.0,4.1,20.5,543.0,561.8,427.75
2018,8,12,13,15,112.0,434.0,4.3,20.4,534.5,552.19,421.55
2018,8,12,13,30,113.0,426.0,4.5,20.3,526.0,541.99,415.19
2018,8,12,13,45,159.5,396.5,4.75,20.25,533.5,551.65,425.33
2018,8,12,14,0,206.0,367.0,5.0,20.2,541.0,558.57,433.31
2018,8,12,14,15,494.0,260.5,5.15,20.05,658.0,714.07,557.72
2018,8,12,14,30,782.0,154.0,5.3,19.9,775.0,831.73,648.67
2018,8,12,14,45,773.0,150.0,5.45,19.75,740.0,790.96,620.61
2018,8,12,15,0,764.0,146.0,5.6,19.6,705.0,748.3,591.55
2018,8,12,15,15,748.5,142.5,5.6,19.6,664.0,701.23,557.02
2018,8,12,15,30,733.0,139.0,5.6,19.6,623.0,651.48,519.28
2018,8,12,15,45,717.0,133.0,5.75,19.2,578.5,598.28,479.28
2018,8,12,16,0,701.0,127.0,5.9,18.8,534.0,544.85,437.88
2018,8,12,16,15,682.5,120.0,5.85,18.55,487.0,489.15,392.83
2018,8,12,16,30,664.0,113.0,5.8,18.3,440.0,434.04,347.01
2018,8,12,16,45,596.5,110.5,5.8,18.05,380.0,363.72,288.2
2018,8,12,17,0,529.0,108.0,5.8,17.8,320.0,300.13,234.07
2018,8,12,17,15,495.5,98.0,5.75,17.5,274.0,244.74,185.59
2018,8,12,17,30,462.0,88.0,5.7,17.2,228.0,195.13,141.66
2018,8,12,17,45,387.0,76.0,5.65,16.9,177.5,140.01,95.69
2018,8,12,18,0,312.0,64.0,5.6,16.6,127.0,93.96,59.68
2018,8,12,18,15,277.0,50.5,5.4,16.4,94.5,57.96,33.89
2018,8,12,18,30,242.0,37.0,5.2,16.2,62.0,28.91,18.18
2018,8,12,18,45,143.0,22.5,5.05,16.0,35.0,17.9,0.0
2018,8,12,19,0,44.0,8.0,4.9,15.8,8.0,7.63,0.0
2018,8,12,19,15,22.0,4.0,4.65,15.7,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,5,15,12.0,2.5,2.65,14.5,2.5,0.0,0.0
2018,8,13,5,30,24.0,5.0,2.7,14.7,5.0,4.77,0.0
2018,8,13,5,45,34.5,13.5,2.8,14.95,16.0,11.49,0.0
2018,8,13,6,0,45.0,22.0,2.9,15.2,27.0,19.74,10.82
2018,8,13,6,15,77.0,37.0,2.85,15.4,50.5,37.22,22.93
2018,8,13,6,30,109.0,52.0,2.8,15.6,74.0,60.71,40.89
2018,8,13,6,45,54.5,65.5,2.75,15.75,76.5,71.16,52.48
2018,8,13,7,0,0.0,79.0,2.7,15.9,79.0,73.27,56.61
2018,8,13,7,15,0.0,93.5,2.65,16.15,93.5,86.85,67.9
2018,8,13,7,30,0.0,108.0,2.6,16.4,108.0,100.5,79.03
2018,8,13,7,45,0.5,123.0,2.6,16.6,123.0,114.87,90.6
2018,8,13,8,0,1.0,138.0,2.6,16.8,138.0,129.36,102.11
2018,8,13,8,15,4.5,162.5,2.6,17.0,165.0,154.55,122.23
2018,8,13,8,30,8.0,187.0,2.6,17.2,192.0,180.26,142.5
2018,8,13,8,45,13.0,209.0,2.6,17.45,217.5,205.01,161.79
2018,8,13,9,0,18.0,231.0,2.6,17.7,243.0,230.33,181.33
2018,8,13,9,15,25.5,258.5,2.6,17.85,276.5,263.33,206.82
2018,8,13,9,30,33.0,286.0,2.6,18.0,310.0,303.77,237.72
2018,8,13,9,45,61.0,324.5,2.65,18.2,372.0,367.01,286.23
2018,8,13,10,0,89.0,363.0,2.7,18.4,434.0,432.55,335.53
2018,8,13,10,15,127.0,385.5,2.75,18.5,490.5,501.54,387.02
2018,8,13,10,30,165.0,408.0,2.8,18.6,547.0,564.04,432.96
2018,8,13,10,45,208.5,415.0,2.85,18.75,595.5,617.27,471.89
2018,8,13,11,0,252.0,422.0,2.9,18.9,644.0,681.88,518.3
2018,8,13,11,15,284.5,414.5,3.0,18.9,669.5,711.56,540.07
2018,8,13,11,30,317.0,407.0,3.1,18.9,695.0,740.87,561.78
2018,8,13,11,45,349.0,399.5,3.15,18.95,719.0,768.92,582.19
2018,8,13,12,0,381.0,392.0,3.2,19.0,743.0,795.78,601.73
2018,8,13,12,15,335.5,408.0,3.35,18.95,717.0,767.38,581.02
2018,8,13,12,30,290.0,424.0,3.5,18.9,691.0,737.34,559.33
2018,8,13,12,45,247.5,434.5,3.65,18.85,661.0,703.48,534.88
2018,8,13,13,0,205.0,445.0,3.8,18.8,631.0,658.27,502.19
2018,8,13,13,15,200.5,436.5,4.0,18.7,616.0,641.42,491.24
2018,8,13,13,30,196.0,428.0,4.2,18.6,601.0,623.8,479.48
2018,8,13,13,45,259.0,384.0,4.35,18.5,606.0,641.87,496.18
2018,8,13,14,0,322.0,340.0,4.5,18.4,611.0,645.82,502.6
2018,8,13,14,15,537.5,254.5,4.65,18.25,688.0,746.32,583.66
2018,8,13,14,30,753.0,169.0,4.8,18.1,765.0,825.42,645.87
2018,8,13,14,45,743.0,164.5,4.9,17.95,730.0,783.84,617.17
2018,8,13,15,0,733.0,160.0,5.0,17.8,695.0,740.56,587.26
2018,8,13,15,15,717.0,156.5,5.0,17.8,654.5,692.44,551.46
2018,8,13,15,30,701.0,153.0,5.0,17.8,614.0,643.59,514.43
2018,8,13,15,45,683.5,146.5,5.1,17.45,569.5,590.31,474.2
2018,8,13,16,0,666.0,140.0,5.2,17.1,525.0,537.04,432.8
2018,8,13,16,15,644.5,132.5,5.25,16.9,477.5,480.94,387.61
2018,8,13,16,30,623.0,125.0,5.3,16.7,430.0,425.84,341.94
2018,8,13,16,45,592.0,116.5,5.3,16.5,380.5,367.09,292.1
2018,8,13,17,0,561.0,108.0,5.3,16.3,331.0,311.0,243.32
2018,8,13,17,15,517.5,99.0,5.3,16.1,281.5,253.66,193.04
2018,8,13,17,30,474.0,90.0,5.3,15.9,232.0,199.23,145.13
2018,8,13,17,45,415.5,78.0,5.3,15.65,184.5,146.31,100.08
2018,8,13,18,0,357.0,66.0,5.3,15.4,137.0,100.4,63.38
2018,8,13,18,15,275.5,51.5,5.25,15.25,96.5,58.24,34.44
2018,8,13,18,30,194.0,37.0,5.2,15.1,56.0,28.96,18.05
2018,8,13,18,45,112.0,22.0,5.1,14.9,31.5,17.53,0.0
2018,8,13,19,0,30.0,7.0,5.0,14.7,7.0,6.67,0.0
2018,8,13,19,15,15.0,3.5,4.9,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,14,5,15,4.0,2.0,3.6,15.0,2.0,0.0,0.0
2018,8,14,5,30,8.0,4.0,3.6,15.1,4.0,3.81,0.0
2018,8,14,5,45,48.0,19.5,3.55,15.25,24.0,16.28,0.0
2018,8,14,6,0,88.0,35.0,3.5,15.4,44.0,28.63,18.04
2018,8,14,6,15,123.5,51.5,3.5,15.55,72.0,52.17,33.78
2018,8,14,6,30,159.0,68.0,3.5,15.7,100.0,80.91,55.58
2018,8,14,6,45,80.0,70.0,3.5,15.8,86.0,79.93,58.75
2018,8,14,7,0,1.0,72.0,3.5,15.9,72.0,67.1,51.37
2018,8,14,7,15,1.0,78.5,3.5,16.05,78.5,73.3,56.54
2018,8,14,7,30,1.0,85.0,3.5,16.2,85.0,79.47,61.55
2018,8,14,7,45,0.5,86.5,3.5,16.35,86.5,80.76,62.4
2018,8,14,8,0,0.0,88.0,3.5,16.5,88.0,81.97,63.15
2018,8,14,8,15,0.0,109.5,3.5,16.65,109.5,102.17,79.59
2018,8,14,8,30,0.0,131.0,3.5,16.8,131.0,122.48,95.91
2018,8,14,8,45,1.5,152.0,3.5,16.95,153.0,143.38,112.58
2018,8,14,9,0,3.0,173.0,3.5,17.1,175.0,164.54,129.28
2018,8,14,9,15,4.5,186.0,3.55,17.2,189.0,178.27,139.94
2018,8,14,9,30,6.0,199.0,3.6,17.3,203.0,192.17,150.69
2018,8,14,9,45,15.5,239.5,3.6,17.45,251.5,239.25,187.82
2018,8,14,10,0,25.0,280.0,3.6,17.6,300.0,294.63,230.8
2018,8,14,10,15,25.0,295.5,3.65,17.7,316.0,311.47,243.25
2018,8,14,10,30,25.0,311.0,3.7,17.8,332.0,328.29,255.75
2018,8,14,10,45,31.0,334.5,3.8,17.9,361.5,358.84,278.94
2018,8,14,11,0,37.0,358.0,3.9,18.0,391.0,389.67,302.16
2018,8,14,11,15,36.5,362.5,4.0,18.05,395.5,394.83,305.76
2018,8,14,11,30,36.0,367.0,4.1,18.1,400.0,399.78,309.32
2018,8,14,11,45,35.0,369.0,4.2,18.15,401.0,401.44,310.43
2018,8,14,12,0,34.0,371.0,4.3,18.2,402.0,402.85,311.46
2018,8,14,12,15,38.0,380.0,4.4,18.2,415.0,416.25,321.84
2018,8,14,12,30,42.0,389.0,4.5,18.2,428.0,429.41,332.02
2018,8,14,12,45,51.5,398.0,4.6,18.2,445.0,447.77,346.38
2018,8,14,13,0,61.0,407.0,4.7,18.2,462.0,465.66,360.4
2018,8,14,13,15,77.0,411.5,4.8,18.15,480.0,484.67,375.65
2018,8,14,13,30,93.0,416.0,4.9,18.1,498.0,502.77,390.23
2018,8,14,13,45,152.5,390.0,5.0,18.05,520.0,539.07,420.26
2018,8,14,14,0,212.0,364.0,5.1,18.0,542.0,561.47,439.79
2018,8,14,14,15,378.5,294.0,5.1,17.9,598.0,646.87,509.34
2018,8,14,14,30,545.0,224.0,5.1,17.8,654.0,705.54,557.9
2018,8,14,14,45,425.0,244.5,5.15,17.7,570.5,604.33,480.01
2018,8,14,15,0,305.0,265.0,5.2,17.6,487.0,505.99,403.41
2018,8,14,15,15,306.5,245.5,5.2,17.6,457.5,472.86,378.69
2018,8,14,15,30,308.0,226.0,5.2,17.6,428.0,438.82,352.66
2018,8,14,15,45,509.0,174.0,5.15,17.35,479.0,503.75,406.57
2018,8,14,16,0,710.0,122.0,5.1,17.1,530.0,543.97,438.9
2018,8,14,16,15,498.5,147.5,5.1,16.95,421.5,415.16,335.0
2018,8,14,16,30,287.0,173.0,5.1,16.8,313.0,306.49,246.57
2018,8,14,16,45,294.0,153.5,5.1,16.65,282.5,272.54,218.0
2018,8,14,17,0,301.0,134.0,5.1,16.5,252.0,237.5,187.49
2018,8,14,17,15,260.5,120.5,5.1,16.3,212.0,192.95,149.5
2018,8,14,17,30,220.0,107.0,5.1,16.1,172.0,153.04,115.55
2018,8,14,17,45,170.5,87.5,5.1,15.9,132.0,110.92,80.76
2018,8,14,18,0,121.0,68.0,5.1,15.7,92.0,75.34,52.52
2018,8,14,18,15,82.5,49.5,5.05,15.55,63.5,47.92,31.65
2018,8,14,18,30,44.0,31.0,5.0,15.4,35.0,26.71,15.9
2018,8,14,18,45,22.5,17.0,4.95,15.25,19.0,14.92,0.0
2018,8,14,19,0,1.0,3.0,4.9,15.1,3.0,2.86,0.0
2018,8,14,19,15,0.5,1.5,4.85,15.1,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,5,15,4.5,1.5,2.9,15.2,1.5,0.0,0.0
2018,8,15,5,30,9.0,3.0,2.9,15.4,3.0,2.86,0.0
2018,8,15,5,45,7.5,9.5,2.9,15.55,10.0,8.92,0.0
2018,8,15,6,0,6.0,16.0,2.9,15.7,17.0,15.04,6.71
2018,8,15,6,15,30.5,27.5,2.9,15.85,33.5,27.13,15.96
2018,8,15,6,30,55.0,39.0,2.9,16.0,50.0,43.0,28.27
2018,8,15,6,45,27.5,54.0,2.85,16.15,59.5,55.46,40.29
2018,8,15,7,0,0.0,69.0,2.8,16.3,69.0,64.1,48.81
2018,8,15,7,15,0.0,85.5,2.8,16.5,85.5,79.48,61.65
2018,8,15,7,30,0.0,102.0,2.8,16.7,102.0,94.94,74.35
2018,8,15,7,45,0.0,112.0,2.8,16.85,112.0,104.41,81.9
2018,8,15,8,0,0.0,122.0,2.8,17.0,122.0,113.88,89.37
2018,8,15,8,15,3.0,149.5,2.75,17.2,151.0,141.52,111.61
2018,8,15,8,30,6.0,177.0,2.7,17.4,180.0,169.67,133.93
2018,8,15,8,45,13.0,206.0,2.7,17.55,214.0,202.28,159.66
2018,8,15,9,0,20.0,235.0,2.7,17.7,248.0,235.73,185.75
2018,8,15,9,15,28.5,262.5,2.75,17.9,282.5,275.53,216.52
2018,8,15,9,30,37.0,290.0,2.8,18.1,317.0,311.3,243.76
2018,8,15,9,45,62.0,324.0,2.8,18.25,372.0,367.85,287.08
2018,8,15,10,0,87.0,358.0,2.8,18.4,427.0,426.41,331.14
2018,8,15,10,15,117.5,381.0,2.9,18.5,477.5,489.42,378.25
2018,8,15,10,30,148.0,404.0,3.0,18.6,528.0,545.38,419.57
2018,8,15,10,45,170.5,415.5,3.1,18.75,562.5,583.15,447.05
2018,8,15,11,0,193.0,427.0,3.2,18.9,597.0,621.28,474.69
2018,8,15,11,15,208.0,414.5,3.35,18.95,600.5,627.27,479.59
2018,8,15,11,30,223.0,402.0,3.5,19.0,604.0,643.67,492.06
2018,8,15,11,45,299.5,383.0,3.6,19.05,656.5,703.28,537.34
2018,8,15,12,0,376.0,364.0,3.7,19.1,709.0,773.02,588.77
2018,8,15,12,15,635.5,239.5,3.8,19.1,822.0,910.45,693.07
2018,8,15,12,30,895.0,115.0,3.9,19.1,935.0,1025.87,771.53
2018,8,15,12,45,891.5,116.0,4.05,19.15,926.5,1017.67,766.1
2018,8,15,13,0,888.0,117.0,4.2,19.2,918.0,1005.92,759.32
2018,8,15,13,15,884.5,116.0,4.25,19.15,902.5,988.63,748.52
2018,8,15,13,30,881.0,115.0,4.3,19.1,887.0,967.94,735.46
2018,8,15,13,45,876.5,113.0,4.4,19.05,864.0,942.0,719.13
2018,8,15,14,0,872.0,111.0,4.5,19.0,841.0,912.94,700.82
2018,8,15,14,15,865.0,109.5,4.5,18.9,811.5,879.21,678.49
2018,8,15,14,30,858.0,108.0,4.5,18.8,782.0,842.83,654.16
2018,8,15,14,45,848.5,106.5,4.55,18.7,747.0,801.95,626.71
2018,8,15,15,0,839.0,105.0,4.6,18.6,712.0,758.99,597.44
2018,8,15,15,15,825.5,102.5,4.6,18.6,670.5,713.36,565.34
2018,8,15,15,30,812.0,100.0,4.6,18.6,629.0,662.84,528.25
2018,8,15,15,45,794.5,97.0,4.6,18.3,583.5,608.31,486.82
2018,8,15,16,0,777.0,94.0,4.6,18.0,538.0,553.49,443.98
2018,8,15,16,15,753.5,91.0,4.6,17.8,489.5,495.52,397.2
2018,8,15,16,30,730.0,88.0,4.6,17.6,441.0,438.49,349.76
2018,8,15,16,45,698.5,84.0,4.6,17.45,390.5,377.67,297.92
2018,8,15,17,0,667.0,80.0,4.6,17.3,340.0,319.89,247.22
2018,8,15,17,15,623.5,74.0,4.55,17.05,288.5,259.4,193.76
2018,8,15,17,30,580.0,68.0,4.5,16.8,237.0,203.49,143.97
2018,8,15,17,45,516.5,60.5,4.5,16.6,188.5,147.53,96.19
2018,8,15,18,0,453.0,53.0,4.5,16.4,140.0,99.19,58.0
2018,8,15,18,15,358.5,42.5,4.45,16.25,98.0,54.36,29.0
2018,8,15,18,30,264.0,32.0,4.4,16.1,56.0,26.19,15.05
2018,8,15,18,45,149.5,18.5,4.3,15.95,30.5,14.75,0.0
2018,8,15,19,0,35.0,5.0,4.2,15.8,5.0,4.77,0.0
2018,8,15,19,15,17.5,2.5,4.1,15.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,2.5,14.9,4.0,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.5,15.1,8.0,7.63,0.0
2018,8,16,5,45,151.5,19.5,2.5,15.35,31.5,15.49,0.0
2018,8,16,6,0,247.0,31.0,2.5,15.6,55.0,24.79,14.56
2018,8,16,6,15,249.0,39.5,2.45,15.8,76.5,48.39,26.56
2018,8,16,6,30,251.0,48.0,2.4,16.0,98.0,74.07,45.75
2018,8,16,6,45,125.5,67.0,2.35,16.15,92.0,85.78,61.64
2018,8,16,7,0,0.0,86.0,2.3,16.3,86.0,79.7,61.89
2018,8,16,7,15,5.0,109.0,2.3,16.55,111.0,102.75,80.95
2018,8,16,7,30,10.0,132.0,2.3,16.8,136.0,126.58,100.37
2018,8,16,7,45,24.5,157.0,2.25,17.0,168.5,157.04,124.93
2018,8,16,8,0,39.0,182.0,2.2,17.2,201.0,191.97,152.88
2018,8,16,8,15,90.0,216.5,2.2,17.4,266.5,255.44,203.56
2018,8,16,8,30,141.0,251.0,2.2,17.6,332.0,329.45,261.63
2018,8,16,8,45,364.5,215.0,2.15,17.85,448.5,456.39,361.97
2018,8,16,9,0,588.0,179.0,2.1,18.1,565.0,596.9,469.21
2018,8,16,9,15,716.5,142.0,2.05,18.3,642.0,681.86,531.87
2018,8,16,9,30,845.0,105.0,2.0,18.5,719.0,769.22,592.24
2018,8,16,9,45,854.0,107.0,1.95,18.7,754.0,812.18,619.26
2018,8,16,10,0,863.0,109.0,1.9,18.9,789.0,852.98,644.76
2018,8,16,10,15,871.0,109.5,1.9,19.1,818.0,888.97,667.17
2018,8,16,10,30,879.0,110.0,1.9,19.3,847.0,922.3,687.66
2018,8,16,10,45,885.0,111.0,1.9,19.5,870.0,951.44,705.25
2018,8,16,11,0,891.0,112.0,1.9,19.7,893.0,977.47,720.78
2018,8,16,11,15,894.5,113.0,2.0,19.9,908.5,997.82,733.86
2018,8,16,11,30,898.0,114.0,2.1,20.1,924.0,1014.72,744.82
2018,8,16,11,45,900.0,114.0,2.2,20.3,931.5,1025.55,751.97
2018,8,16,12,0,902.0,114.0,2.3,20.5,939.0,1032.76,756.93
2018,8,16,12,15,901.0,114.5,2.5,20.5,938.5,1033.79,759.7
2018,8,16,12,30,900.0,115.0,2.7,20.5,938.0,1031.15,760.11
2018,8,16,12,45,882.5,123.5,2.9,20.55,924.5,1016.61,752.55
2018,8,16,13,0,865.0,132.0,3.1,20.6,911.0,998.71,742.76
2018,8,16,13,15,876.5,122.5,3.3,20.5,900.0,987.6,737.82
2018,8,16,13,30,888.0,113.0,3.5,20.4,889.0,972.55,730.11
2018,8,16,13,45,883.0,112.5,3.7,20.35,866.5,947.46,715.35
2018,8,16,14,0,878.0,112.0,3.9,20.3,844.0,919.25,698.32
2018,8,16,14,15,871.0,110.0,4.0,20.15,814.0,884.75,676.44
2018,8,16,14,30,864.0,108.0,4.1,20.0,784.0,847.56,652.47
2018,8,16,14,45,855.0,105.0,4.25,19.85,748.0,805.24,624.75
2018,8,16,15,0,846.0,102.0,4.4,19.7,712.0,760.79,595.2
2018,8,16,15,15,832.5,100.5,4.4,19.7,671.0,712.71,561.6
2018,8,16,15,30,819.0,99.0,4.4,19.7,630.0,665.93,527.61
2018,8,16,15,45,802.0,96.0,4.55,19.35,584.5,611.31,487.04
2018,8,16,16,0,785.0,93.0,4.7,19.0,539.0,556.34,444.79
2018,8,16,16,15,762.5,89.5,4.7,18.75,490.0,497.9,397.84
2018,8,16,16,30,740.0,86.0,4.7,18.5,441.0,440.3,350.09
2018,8,16,16,45,709.0,81.5,4.7,18.25,390.0,379.32,298.27
2018,8,16,17,0,678.0,77.0,4.7,18.0,339.0,319.89,246.35
2018,8,16,17,15,635.0,71.0,4.65,17.7,287.5,258.92,192.51
2018,8,16,17,30,592.0,65.0,4.6,17.4,236.0,202.47,142.26
2018,8,16,17,45,529.5,58.0,4.55,17.1,187.5,146.51,94.51
2018,8,16,18,0,467.0,51.0,4.5,16.8,139.0,98.03,56.37
2018,8,16,18,15,371.5,41.0,4.35,16.6,97.0,52.9,27.6
2018,8,16,18,30,276.0,31.0,4.2,16.4,55.0,25.45,13.98
2018,8,16,18,45,156.5,18.5,4.05,16.2,30.0,17.63,0.0
2018,8,16,19,0,37.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,8,16,19,15,18.5,3.0,3.75,15.95,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.35,14.95,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.3,15.2,6.0,5.72,0.0
2018,8,17,5,45,60.5,12.0,1.3,15.4,15.5,9.35,0.0
2018,8,17,6,0,77.0,18.0,1.3,15.6,25.0,13.7,5.43
2018,8,17,6,15,140.5,32.5,1.25,15.85,56.0,36.07,19.84
2018,8,17,6,30,204.0,47.0,1.2,16.1,87.0,67.58,42.34
2018,8,17,6,45,102.0,64.5,1.15,16.35,84.5,79.05,56.9
2018,8,17,7,0,0.0,82.0,1.1,16.6,82.0,76.04,58.73
2018,8,17,7,15,2.0,104.5,1.05,16.85,105.5,97.7,76.64
2018,8,17,7,30,4.0,127.0,1.0,17.1,129.0,119.76,94.53
2018,8,17,7,45,15.5,153.0,0.95,17.35,160.5,149.53,118.32
2018,8,17,8,0,27.0,179.0,0.9,17.6,192.0,183.47,145.12
2018,8,17,8,15,49.5,208.5,0.9,17.9,235.5,226.18,178.51
2018,8,17,8,30,72.0,238.0,0.9,18.2,279.0,271.53,213.39
2018,8,17,8,45,115.0,266.5,0.85,18.5,338.5,336.96,263.11
2018,8,17,9,0,158.0,295.0,0.8,18.8,398.0,401.72,310.97
2018,8,17,9,15,172.5,314.5,0.85,19.1,434.0,440.37,338.58
2018,8,17,9,30,187.0,334.0,0.9,19.4,470.0,479.9,366.62
2018,8,17,9,45,202.5,351.5,1.0,19.65,505.0,518.89,394.33
2018,8,17,10,0,218.0,369.0,1.1,19.9,540.0,558.45,422.13
2018,8,17,10,15,232.0,381.5,1.15,20.1,570.0,591.92,445.14
2018,8,17,10,30,246.0,394.0,1.2,20.3,600.0,635.13,474.57
2018,8,17,10,45,287.5,394.0,1.3,20.5,641.0,681.78,507.44
2018,8,17,11,0,329.0,394.0,1.4,20.7,682.0,729.11,540.42
2018,8,17,11,15,497.0,316.0,1.55,20.8,759.0,830.07,614.01
2018,8,17,11,30,665.0,238.0,1.7,20.9,836.0,927.13,682.74
2018,8,17,11,45,779.5,178.5,1.85,21.0,885.5,980.99,717.97
2018,8,17,12,0,894.0,119.0,2.0,21.1,935.0,1030.22,750.49
2018,8,17,12,15,912.0,109.5,2.15,21.15,941.5,1039.96,757.87
2018,8,17,12,30,930.0,100.0,2.3,21.2,948.0,1045.87,763.29
2018,8,17,12,45,928.5,99.5,2.45,21.2,939.5,1037.76,759.92
2018,8,17,13,0,927.0,99.0,2.6,21.2,931.0,1025.91,754.24
2018,8,17,13,15,924.0,98.0,2.7,21.2,915.0,1008.38,744.34
2018,8,17,13,30,921.0,97.0,2.8,21.2,899.0,987.29,732.12
2018,8,17,13,45,916.5,96.5,2.95,21.2,876.5,961.85,717.38
2018,8,17,14,0,912.0,96.0,3.1,21.2,854.0,933.15,700.28
2018,8,17,14,15,905.5,94.5,3.15,21.1,824.0,898.52,678.53
2018,8,17,14,30,899.0,93.0,3.2,21.0,794.0,861.05,654.66
2018,8,17,14,45,889.5,91.5,3.25,20.9,758.0,818.53,627.0
2018,8,17,15,0,880.0,90.0,3.3,20.8,722.0,773.81,597.45
2018,8,17,15,15,867.5,88.0,3.3,20.8,680.0,724.44,563.69
2018,8,17,15,30,855.0,86.0,3.3,20.8,638.0,673.62,528.1
2018,8,17,15,45,838.5,84.0,3.35,20.5,592.0,619.11,487.79
2018,8,17,16,0,822.0,82.0,3.4,20.2,546.0,565.43,446.76
2018,8,17,16,15,800.0,79.0,3.4,20.0,496.5,505.84,399.59
2018,8,17,16,30,778.0,76.0,3.4,19.8,447.0,446.96,351.42
2018,8,17,16,45,748.5,72.5,3.4,19.55,395.5,385.5,299.76
2018,8,17,17,0,719.0,69.0,3.4,19.3,344.0,326.24,248.35
2018,8,17,17,15,676.0,64.5,3.3,19.0,292.0,264.56,194.19
2018,8,17,17,30,633.0,60.0,3.2,18.7,240.0,206.12,142.53
2018,8,17,17,45,570.0,53.0,3.1,18.4,190.0,147.66,92.98
2018,8,17,18,0,507.0,46.0,3.0,18.1,140.0,96.73,53.29
2018,8,17,18,15,407.5,37.0,2.85,17.85,97.0,50.02,24.38
2018,8,17,18,30,308.0,28.0,2.7,17.6,54.0,22.74,11.27
2018,8,17,18,45,175.5,17.0,2.55,17.4,29.5,16.2,0.0
2018,8,17,19,0,43.0,6.0,2.4,17.2,5.0,0.0,0.0
2018,8,17,19,15,21.5,3.0,2.3,17.1,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,18,5,15,20.5,3.0,1.15,15.35,3.0,0.0,0.0
2018,8,18,5,30,41.0,6.0,1.1,15.6,6.0,5.72,0.0
2018,8,18,5,45,125.5,18.0,1.05,15.85,28.0,14.31,0.0
2018,8,18,6,0,210.0,30.0,1.0,16.1,50.0,23.4,13.02
2018,8,18,6,15,258.5,44.5,0.95,16.35,84.0,53.32,30.23
2018,8,18,6,30,307.0,59.0,0.9,16.6,118.0,90.88,57.08
2018,8,18,6,45,187.0,84.5,0.85,16.9,124.0,113.17,81.45
2018,8,18,7,0,67.0,110.0,0.8,17.2,130.0,118.67,91.55
2018,8,18,7,15,74.5,132.0,0.8,17.6,158.0,146.43,114.55
2018,8,18,7,30,82.0,154.0,0.8,18.0,186.0,175.22,137.92
2018,8,18,7,45,94.5,178.0,0.85,18.35,220.0,208.99,164.87
2018,8,18,8,0,107.0,202.0,0.9,18.7,254.0,247.87,195.33
2018,8,18,8,15,126.5,226.0,0.95,19.05,293.5,288.94,226.97
2018,8,18,8,30,146.0,250.0,1.0,19.4,333.0,332.04,259.61
2018,8,18,8,45,162.0,271.0,1.05,19.75,370.5,371.79,289.12
2018,8,18,9,0,178.0,292.0,1.1,20.1,408.0,412.83,319.12
2018,8,18,9,15,187.5,312.5,1.2,20.35,441.5,449.75,345.81
2018,8,18,9,30,197.0,333.0,1.3,20.6,475.0,487.06,372.45
2018,8,18,9,45,187.5,351.5,1.35,20.8,492.5,507.12,385.75
2018,8,18,10,0,178.0,370.0,1.4,21.0,510.0,525.92,398.13
2018,8,18,10,15,164.5,386.0,1.5,21.15,519.0,537.39,405.46
2018,8,18,10,30,151.0,402.0,1.6,21.3,528.0,547.46,411.8
2018,8,18,10,45,149.5,413.0,1.7,21.45,540.5,562.31,421.96
2018,8,18,11,0,148.0,424.0,1.8,21.6,553.0,576.45,431.58
2018,8,18,11,15,128.0,428.5,1.95,21.65,541.5,565.02,423.04
2018,8,18,11,30,108.0,433.0,2.1,21.7,530.0,540.77,405.62
2018,8,18,11,45,114.5,439.0,2.2,21.8,542.5,566.62,424.27
2018,8,18,12,0,121.0,445.0,2.3,21.9,555.0,580.38,434.13
2018,8,18,12,15,118.0,444.0,2.4,21.9,551.5,576.59,431.61
2018,8,18,12,30,115.0,443.0,2.5,21.9,548.0,572.1,428.75
2018,8,18,12,45,109.5,437.5,2.6,21.85,536.5,548.05,412.12
2018,8,18,13,0,104.0,432.0,2.7,21.8,525.0,535.41,403.59
2018,8,18,13,15,111.0,426.0,2.8,21.75,523.5,545.24,411.49
2018,8,18,13,30,118.0,420.0,2.9,21.7,522.0,542.79,410.59
2018,8,18,13,45,172.0,390.0,3.0,21.65,534.5,558.48,424.75
2018,8,18,14,0,226.0,360.0,3.1,21.6,547.0,580.67,443.29
2018,8,18,14,15,530.0,250.0,3.15,21.5,667.5,735.45,563.46
2018,8,18,14,30,834.0,140.0,3.2,21.4,788.0,859.99,654.33
2018,8,18,14,45,823.5,137.0,3.25,21.3,751.5,816.7,624.88
2018,8,18,15,0,813.0,134.0,3.3,21.2,715.0,771.47,595.0
2018,8,18,15,15,797.5,131.0,3.3,21.2,672.5,720.94,560.1
2018,8,18,15,30,782.0,128.0,3.3,21.2,630.0,669.4,522.5
2018,8,18,15,45,762.5,123.0,3.35,20.85,582.5,613.34,481.43
2018,8,18,16,0,743.0,118.0,3.4,20.5,535.0,556.28,438.33
2018,8,18,16,15,716.5,113.5,3.4,20.25,485.0,496.39,391.36
2018,8,18,16,30,690.0,109.0,3.4,20.0,435.0,437.88,344.01
2018,8,18,16,45,654.5,102.5,3.4,19.75,383.0,375.4,292.21
2018,8,18,17,0,619.0,96.0,3.4,19.5,331.0,316.02,241.54
2018,8,18,17,15,570.0,88.5,3.35,19.15,279.0,255.16,189.15
2018,8,18,17,30,521.0,81.0,3.3,18.8,227.0,199.66,141.06
2018,8,18,17,45,440.5,70.0,3.25,18.45,175.5,141.25,93.08
2018,8,18,18,0,360.0,59.0,3.2,18.1,124.0,91.26,54.96
2018,8,18,18,15,252.0,43.0,3.15,17.75,81.5,47.15,26.3
2018,8,18,18,30,144.0,27.0,3.1,17.4,39.0,21.14,9.41
2018,8,18,18,45,76.5,14.5,3.0,17.1,20.5,13.82,0.0
2018,8,18,19,0,9.0,2.0,2.9,16.8,2.0,0.0,0.0
2018,8,18,19,15,4.5,1.0,2.85,16.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,5,15,1.5,0.5,1.85,14.55,0.5,0.0,0.0
2018,8,19,5,30,3.0,1.0,1.9,14.8,1.0,0.95,0.0
2018,8,19,5,45,1.5,7.0,1.95,15.05,7.0,6.67,0.0
2018,8,19,6,0,0.0,13.0,2.0,15.3,13.0,12.04,3.85
2018,8,19,6,15,0.0,23.5,2.0,15.55,23.5,21.8,12.44
2018,8,19,6,30,0.0,34.0,2.0,15.8,34.0,31.56,21.02
2018,8,19,6,45,0.0,48.5,1.95,16.0,48.5,45.08,32.67
2018,8,19,7,0,0.0,63.0,1.9,16.2,63.0,58.57,44.16
2018,8,19,7,15,0.0,80.0,1.9,16.45,80.0,74.41,57.42
2018,8,19,7,30,0.0,97.0,1.9,16.7,97.0,90.34,70.52
2018,8,19,7,45,0.0,112.0,1.95,16.95,112.0,104.48,81.94
2018,8,19,8,0,0.0,127.0,2.0,17.2,127.0,118.68,93.24
2018,8,19,8,15,1.0,144.5,2.0,17.4,145.0,135.85,106.84
2018,8,19,8,30,2.0,162.0,2.0,17.6,163.0,153.21,120.42
2018,8,19,8,45,5.5,183.5,2.05,17.85,187.0,176.17,138.4
2018,8,19,9,0,9.0,205.0,2.1,18.1,211.0,199.57,156.54
2018,8,19,9,15,14.5,230.0,2.15,18.3,240.0,228.24,178.72
2018,8,19,9,30,20.0,255.0,2.2,18.5,269.0,257.5,201.1
2018,8,19,9,45,22.5,273.0,2.25,18.7,290.0,277.98,216.41
2018,8,19,10,0,25.0,291.0,2.3,18.9,311.0,306.69,237.93
2018,8,19,10,15,30.5,314.0,2.4,19.0,339.0,336.14,260.04
2018,8,19,10,30,36.0,337.0,2.5,19.1,367.0,365.96,282.28
2018,8,19,10,45,43.0,357.0,2.55,19.25,394.0,394.39,303.27
2018,8,19,11,0,50.0,377.0,2.6,19.4,421.0,423.08,324.31
2018,8,19,11,15,47.5,379.5,2.7,19.5,421.5,424.47,324.93
2018,8,19,11,30,45.0,382.0,2.8,19.6,422.0,425.54,325.48
2018,8,19,11,45,39.5,376.0,2.9,19.65,411.5,414.47,317.05
2018,8,19,12,0,34.0,370.0,3.0,19.7,401.0,403.07,308.44
2018,8,19,12,15,34.0,369.0,3.1,19.75,400.0,402.13,307.85
2018,8,19,12,30,34.0,368.0,3.2,19.8,399.0,400.95,307.09
2018,8,19,12,45,37.0,370.5,3.35,19.85,404.0,406.15,311.3
2018,8,19,13,0,40.0,373.0,3.5,19.9,409.0,411.07,315.32
2018,8,19,13,15,39.0,365.5,3.6,19.85,400.0,401.45,308.46
2018,8,19,13,30,38.0,358.0,3.7,19.8,391.0,391.67,301.54
2018,8,19,13,45,104.5,339.5,3.85,19.75,426.5,443.67,343.79
2018,8,19,14,0,171.0,321.0,4.0,19.7,462.0,481.26,374.76
2018,8,19,14,15,527.5,220.0,4.1,19.6,632.5,706.13,551.33
2018,8,19,14,30,884.0,119.0,4.2,19.5,803.0,874.5,674.81
2018,8,19,14,45,784.0,133.5,4.35,19.4,719.0,780.83,608.82
2018,8,19,15,0,684.0,148.0,4.5,19.3,635.0,688.65,543.74
