Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,15,821.0,103.0,2.3,20.5,629.0,699.21,542.86
2018,8,29,15,30,789.0,105.0,2.3,20.5,580.0,640.36,500.02
2018,8,29,15,45,755.5,103.5,2.3,20.35,528.5,577.77,453.45
2018,8,29,16,0,722.0,102.0,2.3,20.2,477.0,517.02,406.87
2018,8,29,16,15,618.5,111.0,2.35,20.0,409.0,433.11,341.26
2018,8,29,16,30,515.0,120.0,2.4,19.8,341.0,355.94,279.63
2018,8,29,16,45,457.0,111.5,2.45,19.65,288.5,293.05,227.97
2018,8,29,17,0,399.0,103.0,2.5,19.5,236.0,236.32,180.43
2018,8,29,17,15,372.5,87.5,2.55,19.25,194.5,187.75,138.44
2018,8,29,17,30,346.0,72.0,2.6,19.0,153.0,142.22,98.89
2018,8,29,17,45,292.5,57.5,2.65,18.75,114.0,97.0,61.92
2018,8,29,18,0,239.0,43.0,2.7,18.5,75.0,58.49,33.01
2018,8,29,18,15,151.5,28.0,2.75,18.3,45.0,25.61,10.55
2018,8,29,18,30,64.0,13.0,2.8,18.1,15.0,12.39,0.0
2018,8,29,18,45,32.0,6.5,2.85,17.85,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.5,16.8,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.9,4.0,3.7,0.0
2018,8,30,6,15,0.0,8.0,1.5,17.05,8.0,7.4,0.29
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,11.11,3.63
2018,8,30,6,45,0.0,18.0,1.45,17.35,18.0,16.68,8.46
2018,8,30,7,0,0.0,24.0,1.4,17.5,24.0,22.25,13.26
2018,8,30,7,15,0.0,28.5,1.35,17.65,28.5,26.44,16.83
2018,8,30,7,30,0.0,33.0,1.3,17.8,33.0,30.63,20.33
2018,8,30,7,45,0.0,43.0,1.25,17.9,43.0,39.95,28.1
2018,8,30,8,0,0.0,53.0,1.2,18.0,53.0,49.27,35.78
2018,8,30,8,15,5.0,89.0,1.15,18.15,91.5,85.63,65.76
2018,8,30,8,30,10.0,125.0,1.1,18.3,130.0,123.0,96.0
2018,8,30,8,45,35.5,187.0,1.1,18.45,208.5,204.04,160.82
2018,8,30,9,0,61.0,249.0,1.1,18.6,287.0,286.01,224.3
2018,8,30,9,15,53.5,245.5,1.15,18.8,280.5,279.96,218.58
2018,8,30,9,30,46.0,242.0,1.2,19.0,274.0,273.09,212.7
2018,8,30,9,45,60.5,268.5,1.25,19.15,313.0,314.02,243.92
2018,8,30,10,0,75.0,295.0,1.3,19.3,352.0,356.05,275.33
2018,8,30,10,15,75.0,328.0,1.4,19.45,386.5,392.93,302.06
2018,8,30,10,30,75.0,361.0,1.5,19.6,421.0,429.83,328.55
2018,8,30,10,45,83.5,377.5,1.6,19.75,446.5,457.34,348.41
2018,8,30,11,0,92.0,394.0,1.7,19.9,472.0,484.97,368.32
2018,8,30,11,15,108.5,404.5,1.8,19.95,497.5,526.23,398.33
2018,8,30,11,30,125.0,415.0,1.9,20.0,523.0,555.66,419.72
2018,8,30,11,45,180.5,420.0,2.0,20.1,577.5,618.01,465.69
2018,8,30,12,0,236.0,425.0,2.1,20.2,632.0,680.22,510.71
2018,8,30,12,15,292.5,406.0,2.25,20.2,662.5,729.61,547.13
2018,8,30,12,30,349.0,387.0,2.4,20.2,693.0,764.87,573.93
2018,8,30,12,45,455.5,332.0,2.6,20.2,727.0,821.2,617.33
2018,8,30,13,0,562.0,277.0,2.8,20.2,761.0,862.34,650.16
2018,8,30,13,15,440.0,321.0,2.95,20.2,695.5,780.3,590.86
2018,8,30,13,30,318.0,365.0,3.1,20.2,630.0,690.06,525.41
2018,8,30,13,45,311.5,352.0,3.25,20.15,605.0,661.67,506.86
2018,8,30,14,0,305.0,339.0,3.4,20.1,580.0,632.35,486.97
2018,8,30,14,15,565.0,232.5,3.6,20.0,657.0,745.68,577.67
2018,8,30,14,30,825.0,126.0,3.8,19.9,734.0,830.43,641.98
2018,8,30,14,45,813.0,123.0,4.0,19.8,696.5,785.36,611.53
2018,8,30,15,0,801.0,120.0,4.2,19.7,659.0,738.54,580.13
2018,8,30,15,15,784.5,117.0,4.2,19.7,616.0,687.04,543.29
2018,8,30,15,30,768.0,114.0,4.2,19.7,573.0,634.71,503.9
2018,8,30,15,45,747.5,109.5,4.55,19.35,526.0,578.61,462.33
2018,8,30,16,0,727.0,105.0,4.9,19.0,479.0,521.75,418.53
2018,8,30,16,15,700.0,99.0,5.0,18.75,429.0,460.6,368.98
2018,8,30,16,30,673.0,93.0,5.1,18.5,379.0,401.05,319.12
2018,8,30,16,45,633.5,87.5,5.2,18.3,328.0,339.07,265.89
2018,8,30,17,0,594.0,82.0,5.3,18.1,277.0,280.78,214.51
2018,8,30,17,15,536.0,73.5,5.3,17.8,226.0,218.63,160.03
2018,8,30,17,30,478.0,65.0,5.3,17.5,175.0,163.14,111.7
2018,8,30,17,45,393.5,54.5,5.3,17.25,129.0,108.99,67.8
2018,8,30,18,0,309.0,44.0,5.3,17.0,83.0,64.2,35.28
2018,8,30,18,15,195.0,29.0,5.25,16.85,49.5,26.57,10.1
2018,8,30,18,30,81.0,14.0,5.2,16.7,16.0,13.34,0.0
2018,8,30,18,45,40.5,7.0,5.1,16.5,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.95,16.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.7,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,8,31,5,45,14.0,3.0,5.25,15.75,4.0,2.86,0.0
2018,8,31,6,0,28.0,6.0,5.4,15.9,8.0,4.56,0.0
2018,8,31,6,15,14.0,10.0,5.4,16.0,11.0,10.31,2.17
2018,8,31,6,30,0.0,14.0,5.4,16.1,14.0,12.97,5.18
2018,8,31,6,45,0.0,20.5,5.4,16.25,20.5,19.0,10.43
2018,8,31,7,0,0.0,27.0,5.4,16.4,27.0,25.04,15.66
2018,8,31,7,15,0.0,36.0,5.35,16.6,36.0,33.42,22.79
2018,8,31,7,30,0.0,45.0,5.3,16.8,45.0,41.8,29.83
2018,8,31,7,45,0.0,60.5,5.25,17.0,60.5,56.26,41.9
2018,8,31,8,0,0.0,76.0,5.2,17.2,76.0,70.74,53.83
2018,8,31,8,15,0.0,107.0,5.05,17.5,107.0,99.99,77.83
2018,8,31,8,30,0.0,138.0,4.9,17.8,138.0,129.55,101.71
2018,8,31,8,45,3.0,162.0,4.75,18.05,164.0,154.53,121.63
2018,8,31,9,0,6.0,186.0,4.6,18.3,190.0,179.94,141.68
2018,8,31,9,15,9.0,204.5,4.45,18.55,210.5,200.4,157.55
2018,8,31,9,30,12.0,223.0,4.3,18.8,231.0,221.17,173.53
2018,8,31,9,45,21.5,257.0,4.15,19.1,272.5,262.84,205.89
2018,8,31,10,0,31.0,291.0,4.0,19.4,314.0,314.61,245.56
2018,8,31,10,15,67.5,331.5,4.05,19.6,385.0,390.23,303.95
2018,8,31,10,30,104.0,372.0,4.1,19.8,456.0,468.3,363.0
2018,8,31,10,45,147.0,387.0,4.1,20.0,509.0,538.86,415.71
2018,8,31,11,0,190.0,402.0,4.1,20.2,562.0,599.89,460.7
2018,8,31,11,15,235.0,404.5,4.35,20.3,605.5,650.45,498.66
2018,8,31,11,30,280.0,407.0,4.6,20.4,649.0,713.6,545.55
2018,8,31,11,45,331.0,389.0,4.8,20.5,677.5,748.52,572.55
2018,8,31,12,0,382.0,371.0,5.0,20.6,706.0,782.48,598.97
2018,8,31,12,15,561.5,282.0,5.3,20.55,773.0,881.48,676.74
2018,8,31,12,30,741.0,193.0,5.6,20.5,840.0,969.18,742.62
2018,8,31,12,45,838.5,142.5,5.85,20.5,867.5,1000.8,766.13
2018,8,31,13,0,936.0,92.0,6.1,20.5,895.0,1024.16,784.31
2018,8,31,13,15,867.5,125.0,6.35,20.35,857.5,978.21,754.33
2018,8,31,13,30,799.0,158.0,6.6,20.2,820.0,938.71,728.77
2018,8,31,13,45,720.5,185.5,6.85,20.1,769.0,880.09,688.69
2018,8,31,14,0,642.0,213.0,7.1,20.0,718.0,817.36,644.46
2018,8,31,14,15,772.5,150.0,7.25,19.8,733.5,839.02,663.17
2018,8,31,14,30,903.0,87.0,7.4,19.6,749.0,847.39,671.5
2018,8,31,14,45,838.5,105.5,7.55,19.4,695.5,781.32,624.23
2018,8,31,15,0,774.0,124.0,7.7,19.2,642.0,721.45,581.11
2018,8,31,15,15,574.0,172.5,7.7,19.2,542.5,596.71,482.08
2018,8,31,15,30,374.0,221.0,7.7,19.2,443.0,474.44,383.05
2018,8,31,15,45,538.0,160.0,7.75,18.8,450.5,498.54,405.1
2018,8,31,16,0,702.0,99.0,7.8,18.4,458.0,500.36,407.55
2018,8,31,16,15,669.5,96.0,7.75,18.1,409.5,441.01,357.74
2018,8,31,16,30,637.0,93.0,7.7,17.8,361.0,383.84,308.63
2018,8,31,16,45,535.5,93.5,7.65,17.55,298.0,306.21,242.51
2018,8,31,17,0,434.0,94.0,7.6,17.3,235.0,237.29,183.6
2018,8,31,17,15,505.0,72.5,7.5,17.0,207.5,208.34,153.28
2018,8,31,17,30,576.0,51.0,7.4,16.7,180.0,167.98,112.21
2018,8,31,17,45,490.5,43.5,7.3,16.4,133.0,110.77,65.25
2018,8,31,18,0,405.0,36.0,7.2,16.1,86.0,64.13,31.92
2018,8,31,18,15,263.5,25.0,7.05,15.95,51.5,24.07,7.05
2018,8,31,18,30,122.0,14.0,6.9,15.8,17.0,13.34,0.0
2018,8,31,18,45,61.0,7.0,6.75,15.7,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,6.45,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.15,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,5,45,73.5,9.0,3.45,15.35,13.0,8.58,0.0
2018,9,1,6,0,147.0,18.0,3.4,15.5,26.0,14.15,0.0
2018,9,1,6,15,97.5,16.0,3.3,15.7,24.0,20.03,7.38
2018,9,1,6,30,48.0,14.0,3.2,15.9,22.0,19.22,8.34
2018,9,1,6,45,24.0,18.5,3.1,16.1,22.5,22.22,12.17
2018,9,1,7,0,0.0,23.0,3.0,16.3,23.0,21.32,12.52
2018,9,1,7,15,0.0,30.0,2.9,16.5,30.0,27.83,18.08
2018,9,1,7,30,0.0,37.0,2.8,16.7,37.0,34.35,23.57
2018,9,1,7,45,0.0,48.5,2.65,16.9,48.5,45.07,32.52
2018,9,1,8,0,0.0,60.0,2.5,17.1,60.0,55.8,41.38
2018,9,1,8,15,0.0,81.0,2.55,17.3,81.0,75.43,57.51
2018,9,1,8,30,0.0,102.0,2.6,17.5,102.0,95.23,73.58
2018,9,1,8,45,0.0,119.0,2.6,17.75,119.0,111.39,86.46
2018,9,1,9,0,0.0,136.0,2.6,18.0,136.0,127.62,99.27
2018,9,1,9,15,0.5,150.0,2.8,18.15,150.5,141.42,110.08
2018,9,1,9,30,1.0,164.0,3.0,18.3,165.0,155.32,120.91
2018,9,1,9,45,3.0,175.0,3.15,18.5,177.5,167.63,130.45
2018,9,1,10,0,5.0,186.0,3.3,18.7,190.0,180.12,140.11
2018,9,1,10,15,7.0,203.0,3.45,18.8,208.5,198.61,154.51
2018,9,1,10,30,9.0,220.0,3.6,18.9,227.0,217.26,168.97
2018,9,1,10,45,13.0,251.0,3.75,19.0,261.5,251.7,195.74
2018,9,1,11,0,17.0,282.0,3.9,19.1,296.0,286.51,222.54
2018,9,1,11,15,17.5,288.0,4.1,19.2,303.0,293.28,227.53
2018,9,1,11,30,18.0,294.0,4.3,19.3,310.0,300.0,232.63
2018,9,1,11,45,19.0,302.0,4.45,19.35,318.5,309.15,239.66
2018,9,1,12,0,20.0,310.0,4.6,19.4,327.0,318.24,246.67
2018,9,1,12,15,22.5,318.5,4.75,19.45,338.0,329.26,255.26
2018,9,1,12,30,25.0,327.0,4.9,19.5,349.0,352.38,273.11
2018,9,1,12,45,23.5,318.0,5.05,19.5,338.5,329.47,255.7
2018,9,1,13,0,22.0,309.0,5.2,19.5,328.0,318.69,247.66
2018,9,1,13,15,23.5,309.0,5.3,19.5,329.0,319.76,248.8
2018,9,1,13,30,25.0,309.0,5.4,19.5,330.0,331.53,258.21
2018,9,1,13,45,80.0,279.0,5.55,19.45,342.5,350.36,275.6
2018,9,1,14,0,135.0,249.0,5.7,19.4,355.0,375.95,298.03
2018,9,1,14,15,479.0,192.5,5.75,19.3,545.5,633.41,505.0
2018,9,1,14,30,823.0,136.0,5.8,19.2,736.0,837.5,660.02
2018,9,1,14,45,810.0,133.0,5.9,19.1,698.0,791.5,627.11
2018,9,1,15,0,797.0,130.0,6.0,19.0,660.0,743.84,593.73
2018,9,1,15,15,687.5,138.0,6.0,19.0,573.5,640.22,514.54
2018,9,1,15,30,578.0,146.0,6.0,19.0,487.0,542.36,437.77
2018,9,1,15,45,386.0,154.5,6.15,18.65,374.0,400.16,324.42
2018,9,1,16,0,194.0,163.0,6.3,18.3,261.0,274.41,221.8
2018,9,1,16,15,280.5,143.5,6.25,18.0,269.0,285.89,231.39
2018,9,1,16,30,367.0,124.0,6.2,17.7,277.0,292.03,234.87
2018,9,1,16,45,394.0,110.0,6.2,17.45,254.0,264.97,210.07
2018,9,1,17,0,421.0,96.0,6.2,17.2,231.0,234.21,180.95
2018,9,1,17,15,340.0,86.0,6.15,16.9,182.0,175.57,130.96
2018,9,1,17,30,259.0,76.0,6.1,16.6,133.0,126.6,90.21
2018,9,1,17,45,173.0,58.5,6.05,16.25,92.0,78.98,52.62
2018,9,1,18,0,87.0,41.0,6.0,15.9,51.0,43.92,26.84
2018,9,1,18,15,50.0,24.5,5.95,15.75,29.5,21.79,5.85
2018,9,1,18,30,13.0,8.0,5.9,15.6,8.0,7.63,0.0
2018,9,1,18,45,6.5,4.0,5.85,15.45,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,5,45,7.0,5.0,2.35,14.7,5.5,4.77,0.0
2018,9,2,6,0,14.0,10.0,2.3,14.9,11.0,9.22,0.0
2018,9,2,6,15,7.0,20.5,2.25,15.15,21.0,19.67,9.79
2018,9,2,6,30,0.0,31.0,2.2,15.4,31.0,28.78,18.41
2018,9,2,6,45,7.5,47.5,2.2,15.65,49.5,45.52,32.57
2018,9,2,7,0,15.0,64.0,2.2,15.9,68.0,64.04,48.24
2018,9,2,7,15,7.5,78.5,2.15,16.2,80.5,75.47,58.22
2018,9,2,7,30,0.0,93.0,2.1,16.5,93.0,86.85,67.79
2018,9,2,7,45,1.5,115.0,2.1,16.8,115.5,108.38,85.42
2018,9,2,8,0,3.0,137.0,2.1,17.1,138.0,130.22,103.01
2018,9,2,8,15,10.0,163.0,2.05,17.35,168.0,159.19,126.22
2018,9,2,8,30,17.0,189.0,2.0,17.6,198.0,189.07,149.83
2018,9,2,8,45,17.5,203.0,1.95,17.85,213.0,203.85,160.98
2018,9,2,9,0,18.0,217.0,1.9,18.1,228.0,218.68,172.09
2018,9,2,9,15,20.0,234.0,1.9,18.35,247.0,237.62,186.39
2018,9,2,9,30,22.0,251.0,1.9,18.6,266.0,256.74,200.69
2018,9,2,9,45,26.0,269.5,1.9,18.85,288.0,287.5,223.88
2018,9,2,10,0,30.0,288.0,1.9,19.1,310.0,311.16,241.35
2018,9,2,10,15,30.0,299.0,1.9,19.3,322.0,323.76,250.25
2018,9,2,10,30,30.0,310.0,1.9,19.5,334.0,336.3,259.11
2018,9,2,10,45,39.5,335.0,1.9,19.65,367.5,372.31,285.9
2018,9,2,11,0,49.0,360.0,1.9,19.8,401.0,408.77,312.61
2018,9,2,11,15,43.5,357.0,1.95,19.95,394.0,401.28,306.4
2018,9,2,11,30,38.0,354.0,2.0,20.1,387.0,393.41,300.19
2018,9,2,11,45,48.5,370.5,2.1,20.2,412.5,421.78,321.5
2018,9,2,12,0,59.0,387.0,2.2,20.3,438.0,450.1,342.5
2018,9,2,12,15,118.0,387.0,2.35,20.35,489.0,522.36,397.46
2018,9,2,12,30,177.0,387.0,2.5,20.4,540.0,580.84,441.66
2018,9,2,12,45,169.5,389.0,2.65,20.4,534.5,573.84,436.6
2018,9,2,13,0,162.0,391.0,2.8,20.4,529.0,566.14,431.46
2018,9,2,13,15,118.0,382.5,2.95,20.35,482.0,511.5,391.1
2018,9,2,13,30,74.0,374.0,3.1,20.3,435.0,446.23,342.5
2018,9,2,13,45,97.0,336.0,3.3,20.2,413.5,425.37,329.18
2018,9,2,14,0,120.0,298.0,3.5,20.1,392.0,413.73,322.33
2018,9,2,14,15,306.0,247.0,3.65,19.95,472.5,525.69,413.22
2018,9,2,14,30,492.0,196.0,3.8,19.8,553.0,624.37,491.56
2018,9,2,14,45,299.5,216.5,3.95,19.65,430.5,463.98,367.64
2018,9,2,15,0,107.0,237.0,4.1,19.5,308.0,320.24,253.19
2018,9,2,15,15,73.5,233.5,4.1,19.5,280.5,280.41,221.88
2018,9,2,15,30,40.0,230.0,4.1,19.5,253.0,251.29,198.55
2018,9,2,15,45,59.0,213.5,4.25,19.1,244.5,243.85,193.89
2018,9,2,16,0,78.0,197.0,4.4,18.7,236.0,234.39,187.26
2018,9,2,16,15,93.0,180.5,4.4,18.4,222.0,220.82,176.74
2018,9,2,16,30,108.0,164.0,4.4,18.1,208.0,209.28,167.4
2018,9,2,16,45,148.5,140.0,4.4,17.8,192.0,193.68,153.87
2018,9,2,17,0,189.0,116.0,4.4,17.5,176.0,175.87,137.3
2018,9,2,17,15,203.5,95.5,4.35,17.15,149.0,146.56,110.79
2018,9,2,17,30,218.0,75.0,4.3,16.8,122.0,115.49,82.33
2018,9,2,17,45,164.0,58.0,4.25,16.45,87.5,76.94,51.16
2018,9,2,18,0,110.0,41.0,4.2,16.1,53.0,45.27,26.96
2018,9,2,18,15,61.5,24.5,4.15,15.9,30.5,20.86,2.64
2018,9,2,18,30,13.0,8.0,4.1,15.7,8.0,7.63,0.0
2018,9,2,18,45,6.5,4.0,4.05,15.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.45,14.6,4.0,3.81,0.0
2018,9,3,6,0,9.0,8.0,1.4,14.8,8.0,7.45,0.0
2018,9,3,6,15,4.5,15.5,1.4,15.0,15.5,14.82,5.94
2018,9,3,6,30,0.0,23.0,1.4,15.2,23.0,21.33,12.2
2018,9,3,6,45,0.0,36.0,1.4,15.45,36.0,33.43,22.72
2018,9,3,7,0,0.0,49.0,1.4,15.7,49.0,45.54,33.16
2018,9,3,7,15,0.0,63.5,1.4,15.9,63.5,59.07,44.66
2018,9,3,7,30,0.0,78.0,1.4,16.1,78.0,72.68,56.02
2018,9,3,7,45,0.0,96.5,1.4,16.35,96.5,90.15,70.4
2018,9,3,8,0,0.0,115.0,1.4,16.6,115.0,107.73,84.62
2018,9,3,8,15,3.5,143.5,1.4,16.8,145.5,136.9,108.17
2018,9,3,8,30,7.0,172.0,1.4,17.0,176.0,166.68,131.82
2018,9,3,8,45,12.5,195.5,1.45,17.25,203.0,193.4,152.73
2018,9,3,9,0,18.0,219.0,1.5,17.5,230.0,220.76,173.92
2018,9,3,9,15,24.0,241.0,1.55,17.75,257.0,247.6,194.47
2018,9,3,9,30,30.0,263.0,1.6,18.0,284.0,282.95,221.37
2018,9,3,9,45,47.0,295.0,1.6,18.2,329.5,331.3,258.11
2018,9,3,10,0,64.0,327.0,1.6,18.4,375.0,381.07,295.24
2018,9,3,10,15,97.0,352.5,1.65,18.6,428.0,439.41,338.83
2018,9,3,10,30,130.0,378.0,1.7,18.8,481.0,510.71,390.92
2018,9,3,10,45,164.0,390.0,1.8,19.0,524.0,559.38,426.26
2018,9,3,11,0,198.0,402.0,1.9,19.2,567.0,608.93,461.99
2018,9,3,11,15,182.5,409.5,1.95,19.3,563.5,605.71,458.55
2018,9,3,11,30,167.0,417.0,2.0,19.4,560.0,601.17,454.63
2018,9,3,11,45,192.5,419.0,2.1,19.5,585.0,630.58,476.46
2018,9,3,12,0,218.0,421.0,2.2,19.6,610.0,659.37,497.54
2018,9,3,12,15,257.0,412.5,2.25,19.65,635.0,702.34,528.68
2018,9,3,12,30,296.0,404.0,2.3,19.7,660.0,731.07,549.82
2018,9,3,12,45,304.5,397.0,2.4,19.75,657.5,729.21,549.3
2018,9,3,13,0,313.0,390.0,2.5,19.8,655.0,725.71,547.91
2018,9,3,13,15,265.5,390.5,2.6,19.8,612.0,674.5,511.46
2018,9,3,13,30,218.0,391.0,2.7,19.8,569.0,612.16,466.97
2018,9,3,13,45,230.0,363.5,2.85,19.75,546.5,588.05,451.75
2018,9,3,14,0,242.0,336.0,3.0,19.7,524.0,573.21,442.65
2018,9,3,14,15,511.5,238.5,3.15,19.55,614.5,704.27,546.85
2018,9,3,14,30,781.0,141.0,3.3,19.4,705.0,806.1,624.38
2018,9,3,14,45,766.5,138.0,3.4,19.25,667.0,760.37,592.96
2018,9,3,15,0,752.0,135.0,3.5,19.1,629.0,715.39,562.59
2018,9,3,15,15,733.5,131.0,3.5,19.1,586.0,663.0,524.07
2018,9,3,15,30,715.0,127.0,3.5,19.1,543.0,610.16,484.35
2018,9,3,15,45,690.0,122.5,3.7,18.65,496.0,552.72,441.33
2018,9,3,16,0,665.0,118.0,3.9,18.2,449.0,496.11,397.42
2018,9,3,16,15,632.5,111.5,3.9,18.0,399.0,434.93,347.8
2018,9,3,16,30,600.0,105.0,3.9,17.8,349.0,376.09,298.65
2018,9,3,16,45,556.0,97.0,3.9,17.55,298.5,314.12,245.9
2018,9,3,17,0,512.0,89.0,3.9,17.3,248.0,256.56,195.75
2018,9,3,17,15,451.0,78.5,3.85,17.0,199.0,195.14,142.63
2018,9,3,17,30,390.0,68.0,3.8,16.7,150.0,143.08,98.0
2018,9,3,17,45,305.5,53.5,3.75,16.45,106.5,91.58,56.99
2018,9,3,18,0,221.0,39.0,3.7,16.2,63.0,50.7,27.36
2018,9,3,18,15,122.5,23.0,3.6,16.05,35.0,18.84,0.0
2018,9,3,18,30,24.0,7.0,3.5,15.9,7.0,6.67,0.0
2018,9,3,18,45,12.0,3.5,3.35,15.75,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,4,5,45,2.0,3.0,1.8,14.9,3.0,2.86,0.0
2018,9,4,6,0,4.0,6.0,1.8,15.1,6.0,5.63,0.0
2018,9,4,6,15,28.5,15.5,1.85,15.35,19.5,16.27,6.24
2018,9,4,6,30,53.0,25.0,1.9,15.6,33.0,30.48,17.47
2018,9,4,6,45,42.0,33.0,1.9,15.9,41.0,39.48,25.99
2018,9,4,7,0,31.0,41.0,1.9,16.2,49.0,46.23,32.61
2018,9,4,7,15,15.5,51.5,1.85,16.4,55.5,53.37,39.38
2018,9,4,7,30,0.0,62.0,1.8,16.6,62.0,57.66,43.29
2018,9,4,7,45,0.0,80.5,1.75,16.85,80.5,75.0,57.66
2018,9,4,8,0,0.0,99.0,1.7,17.1,99.0,92.49,71.93
2018,9,4,8,15,0.0,116.0,1.65,17.4,116.0,108.65,84.87
2018,9,4,8,30,0.0,133.0,1.6,17.7,133.0,124.89,97.69
2018,9,4,8,45,2.0,154.5,1.55,17.95,155.5,146.84,115.02
2018,9,4,9,0,4.0,176.0,1.5,18.2,178.0,169.1,132.37
2018,9,4,9,15,11.0,207.0,1.45,18.5,214.0,204.65,160.09
2018,9,4,9,30,18.0,238.0,1.4,18.8,250.0,241.01,187.94
2018,9,4,9,45,21.5,257.0,1.4,19.05,272.5,263.33,204.56
2018,9,4,10,0,25.0,276.0,1.4,19.3,295.0,285.92,221.29
2018,9,4,10,15,38.5,304.5,1.4,19.55,334.5,337.55,260.06
2018,9,4,10,30,52.0,333.0,1.4,19.8,374.0,381.04,291.98
2018,9,4,10,45,96.0,365.0,1.4,20.0,443.5,457.66,348.78
2018,9,4,11,0,140.0,397.0,1.4,20.2,513.0,548.32,413.8
2018,9,4,11,15,148.5,406.5,1.5,20.35,531.5,569.7,428.41
2018,9,4,11,30,157.0,416.0,1.6,20.5,550.0,590.63,443.25
2018,9,4,11,45,159.5,420.0,1.65,20.65,557.0,599.09,448.95
2018,9,4,12,0,162.0,424.0,1.7,20.8,564.0,606.77,454.24
2018,9,4,12,15,149.5,423.0,1.9,20.85,552.0,593.21,445.21
2018,9,4,12,30,137.0,422.0,2.1,20.9,540.0,578.9,435.67
2018,9,4,12,45,130.0,415.0,2.25,21.0,526.0,563.05,424.89
2018,9,4,13,0,123.0,408.0,2.4,21.1,512.0,546.68,413.66
2018,9,4,13,15,104.0,393.0,2.6,21.05,479.5,497.61,378.79
2018,9,4,13,30,85.0,378.0,2.8,21.0,447.0,461.41,352.79
2018,9,4,13,45,131.0,343.0,3.05,20.95,446.0,475.57,366.2
2018,9,4,14,0,177.0,308.0,3.3,20.9,445.0,475.26,368.7
2018,9,4,14,15,511.5,210.0,3.5,20.75,582.0,673.79,525.19
2018,9,4,14,30,846.0,112.0,3.7,20.6,719.0,827.8,639.23
2018,9,4,14,45,832.5,110.0,3.9,20.4,680.5,781.51,607.77
2018,9,4,15,0,819.0,108.0,4.1,20.2,642.0,733.54,575.85
2018,9,4,15,15,762.5,112.5,4.1,20.2,583.0,661.04,523.14
2018,9,4,15,30,706.0,117.0,4.1,20.2,524.0,592.56,471.01
2018,9,4,15,45,530.0,128.5,4.25,19.75,419.5,461.91,370.05
2018,9,4,16,0,354.0,140.0,4.4,19.3,315.0,344.03,276.55
2018,9,4,16,15,263.0,137.0,4.4,18.95,259.0,269.44,216.19
2018,9,4,16,30,172.0,134.0,4.4,18.6,203.0,207.03,165.07
2018,9,4,16,45,175.0,120.0,4.4,18.25,181.5,186.69,147.56
2018,9,4,17,0,178.0,106.0,4.4,17.9,160.0,161.97,125.78
2018,9,4,17,15,156.0,90.0,4.35,17.5,131.0,128.48,97.0
2018,9,4,17,30,134.0,74.0,4.3,17.1,102.0,96.35,69.53
2018,9,4,17,45,84.0,54.5,4.3,16.75,70.5,62.12,42.15
2018,9,4,18,0,34.0,35.0,4.3,16.4,39.0,34.4,20.34
2018,9,4,18,15,21.5,20.0,4.15,16.2,22.0,17.38,0.0
2018,9,4,18,30,9.0,5.0,4.0,16.0,5.0,4.77,0.0
2018,9,4,18,45,4.5,2.5,3.9,15.85,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.7,14.45,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,1.6,14.6,4.0,3.7,0.0
2018,9,5,6,15,0.0,8.5,1.5,14.8,8.5,7.87,0.46
2018,9,5,6,30,0.0,13.0,1.4,15.0,13.0,12.04,4.41
2018,9,5,6,45,0.0,19.0,1.35,15.25,19.0,17.61,9.31
2018,9,5,7,0,0.0,25.0,1.3,15.5,25.0,23.18,14.18
2018,9,5,7,15,0.0,28.5,1.25,15.75,28.5,26.44,16.99
2018,9,5,7,30,0.0,32.0,1.2,16.0,32.0,29.7,19.73
2018,9,5,7,45,0.0,45.0,1.15,16.25,45.0,41.81,29.91
2018,9,5,8,0,0.0,58.0,1.1,16.5,58.0,53.93,39.97
2018,9,5,8,15,0.0,78.5,1.2,16.8,78.5,73.09,55.72
2018,9,5,8,30,0.0,99.0,1.3,17.1,99.0,92.41,71.38
2018,9,5,8,45,0.0,108.5,1.4,17.35,108.5,101.43,78.43
2018,9,5,9,0,0.0,118.0,1.5,17.6,118.0,110.47,85.47
2018,9,5,9,15,0.5,134.5,1.7,17.8,135.0,126.63,98.25
2018,9,5,9,30,1.0,151.0,1.9,18.0,152.0,142.9,111.02
2018,9,5,9,45,4.0,178.0,2.1,18.25,181.0,171.52,133.59
2018,9,5,10,0,7.0,205.0,2.3,18.5,210.0,200.54,156.22
2018,9,5,10,15,13.0,239.0,2.45,18.6,249.0,239.48,186.58
2018,9,5,10,30,19.0,273.0,2.6,18.7,288.0,279.03,217.06
2018,9,5,10,45,26.0,301.0,2.8,18.8,322.0,324.89,252.15
2018,9,5,11,0,33.0,329.0,3.0,18.9,356.0,361.67,280.0
2018,9,5,11,15,32.5,332.0,3.1,18.95,359.0,365.07,282.27
2018,9,5,11,30,32.0,335.0,3.2,19.0,362.0,368.3,284.57
2018,9,5,11,45,32.0,339.5,3.3,19.05,367.0,373.42,288.37
2018,9,5,12,0,32.0,344.0,3.4,19.1,372.0,378.37,292.06
2018,9,5,12,15,30.5,339.5,3.5,19.05,366.0,372.13,287.44
2018,9,5,12,30,29.0,335.0,3.6,19.0,360.0,365.71,282.76
2018,9,5,12,45,27.5,327.5,3.75,18.95,351.0,356.0,275.65
2018,9,5,13,0,26.0,320.0,3.9,18.9,342.0,346.18,268.48
2018,9,5,13,15,87.5,304.0,4.0,18.8,375.5,399.71,312.31
2018,9,5,13,30,149.0,288.0,4.1,18.7,409.0,438.43,344.42
2018,9,5,13,45,86.0,283.5,4.25,18.6,353.0,371.74,291.73
2018,9,5,14,0,23.0,279.0,4.4,18.5,297.0,288.1,225.43
2018,9,5,14,15,18.0,254.0,4.45,18.35,267.5,258.25,202.61
2018,9,5,14,30,13.0,229.0,4.5,18.2,238.0,228.83,179.8
2018,9,5,14,45,13.5,224.0,4.6,18.0,233.0,223.85,176.44
2018,9,5,15,0,14.0,219.0,4.7,17.8,228.0,218.81,173.0
2018,9,5,15,15,16.0,210.5,4.7,17.8,220.0,211.31,167.47
2018,9,5,15,30,18.0,202.0,4.7,17.8,212.0,203.61,161.76
2018,9,5,15,45,21.5,190.5,4.85,17.4,201.5,193.64,154.48
2018,9,5,16,0,25.0,179.0,5.0,17.0,191.0,183.29,146.75
2018,9,5,16,15,38.5,163.5,5.0,16.75,180.0,177.13,142.25
2018,9,5,16,30,52.0,148.0,5.0,16.5,169.0,165.2,132.63
2018,9,5,16,45,62.5,131.0,5.0,16.25,152.5,149.09,119.09
2018,9,5,17,0,73.0,114.0,5.0,16.0,136.0,131.71,103.94
2018,9,5,17,15,62.5,92.0,4.95,15.75,108.0,102.96,79.38
2018,9,5,17,30,52.0,70.0,4.9,15.5,80.0,75.69,55.99
2018,9,5,17,45,39.0,49.5,4.85,15.25,56.0,51.07,35.12
2018,9,5,18,0,26.0,29.0,4.8,15.0,32.0,28.49,15.76
2018,9,5,18,15,17.0,16.5,4.75,14.85,18.0,15.04,0.0
2018,9,5,18,30,8.0,4.0,4.7,14.7,4.0,3.81,0.0
2018,9,5,18,45,4.0,2.0,4.6,14.6,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.6,13.55,1.5,1.43,0.0
2018,9,6,6,0,0.0,3.0,2.5,13.7,3.0,2.77,0.0
2018,9,6,6,15,0.0,6.5,2.4,13.85,6.5,6.01,0.0
2018,9,6,6,30,0.0,10.0,2.3,14.0,10.0,9.26,2.09
2018,9,6,6,45,0.0,15.0,2.25,14.2,15.0,13.89,6.18
2018,9,6,7,0,0.0,20.0,2.2,14.4,20.0,18.54,10.25
2018,9,6,7,15,0.0,29.0,2.2,14.65,29.0,26.9,17.45
2018,9,6,7,30,0.0,38.0,2.2,14.9,38.0,35.28,24.58
2018,9,6,7,45,0.0,46.0,2.15,15.2,46.0,42.74,30.81
2018,9,6,8,0,0.0,54.0,2.1,15.5,54.0,50.2,36.98
2018,9,6,8,15,0.0,88.0,2.25,15.8,88.0,82.01,63.42
2018,9,6,8,30,0.0,122.0,2.4,16.1,122.0,114.39,89.86
2018,9,6,8,45,1.5,148.5,2.5,16.45,149.5,140.81,111.04
2018,9,6,9,0,3.0,175.0,2.6,16.8,177.0,167.56,132.22
2018,9,6,9,15,8.5,199.5,2.8,17.1,205.0,195.62,154.36
2018,9,6,9,30,14.0,224.0,3.0,17.4,233.0,224.28,176.78
2018,9,6,9,45,13.5,231.5,3.2,17.65,241.0,231.75,182.14
2018,9,6,10,0,13.0,239.0,3.4,17.9,249.0,239.17,187.51
2018,9,6,10,15,12.5,241.0,3.6,18.1,250.5,241.1,188.63
2018,9,6,10,30,12.0,243.0,3.8,18.3,252.0,242.97,189.75
2018,9,6,10,45,15.5,264.5,3.95,18.45,277.0,267.86,209.01
2018,9,6,11,0,19.0,286.0,4.1,18.6,302.0,292.96,228.28
2018,9,6,11,15,20.5,295.5,4.2,18.75,313.0,304.25,236.75
2018,9,6,11,30,22.0,305.0,4.3,18.9,324.0,315.52,245.26
2018,9,6,11,45,36.5,336.5,4.4,19.0,368.0,375.01,291.16
2018,9,6,12,0,51.0,368.0,4.5,19.1,412.0,423.13,327.85
2018,9,6,12,15,57.5,376.0,4.5,19.15,425.5,438.17,339.19
2018,9,6,12,30,64.0,384.0,4.5,19.2,439.0,452.91,350.41
2018,9,6,12,45,59.5,376.5,4.5,19.3,427.0,439.82,340.37
2018,9,6,13,0,55.0,369.0,4.5,19.4,415.0,426.55,330.32
2018,9,6,13,15,61.0,366.0,4.55,19.45,416.0,428.05,331.99
2018,9,6,13,30,67.0,363.0,4.6,19.5,417.0,429.07,333.29
2018,9,6,13,45,127.0,333.0,4.65,19.5,431.5,461.72,360.78
2018,9,6,14,0,187.0,303.0,4.7,19.5,446.0,479.01,376.51
2018,9,6,14,15,542.5,196.0,4.7,19.5,586.0,689.37,544.1
2018,9,6,14,30,898.0,89.0,4.7,19.5,726.0,838.16,654.58
2018,9,6,14,45,886.5,87.5,4.7,19.45,687.5,792.41,622.0
2018,9,6,15,0,875.0,86.0,4.7,19.4,649.0,744.68,588.79
2018,9,6,15,15,859.5,83.5,4.7,19.4,605.0,691.37,550.9
2018,9,6,15,30,844.0,81.0,4.7,19.4,561.0,637.0,509.88
2018,9,6,15,45,823.0,78.5,4.75,19.15,512.5,580.78,466.26
2018,9,6,16,0,802.0,76.0,4.8,18.9,464.0,522.0,419.29
2018,9,6,16,15,772.0,73.0,4.85,18.65,412.5,458.75,367.23
2018,9,6,16,30,742.0,70.0,4.9,18.4,361.0,397.28,314.9
2018,9,6,16,45,700.0,65.5,4.9,18.15,308.5,331.95,258.0
2018,9,6,17,0,658.0,61.0,4.9,17.9,256.0,270.15,202.81
2018,9,6,17,15,595.5,55.0,4.9,17.55,204.5,206.36,146.32
2018,9,6,17,30,533.0,49.0,4.9,17.2,153.0,149.74,96.96
2018,9,6,17,45,396.5,39.5,4.85,16.85,103.5,88.19,49.95
2018,9,6,18,0,260.0,30.0,4.8,16.5,54.0,43.84,19.98
2018,9,6,18,15,145.0,17.0,4.8,16.3,29.0,13.95,0.0
2018,9,6,18,30,30.0,4.0,4.8,16.1,4.0,3.81,0.0
2018,9,6,18,45,15.0,2.0,4.75,15.9,2.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,5,45,5.5,2.0,2.85,13.9,2.0,0.0,0.0
2018,9,7,6,0,11.0,4.0,2.8,14.1,4.0,3.81,0.0
2018,9,7,6,15,5.5,9.0,2.8,14.35,9.0,8.76,0.83
2018,9,7,6,30,0.0,14.0,2.8,14.6,14.0,12.97,5.15
2018,9,7,6,45,0.0,21.0,2.85,14.9,21.0,19.46,10.87
2018,9,7,7,0,0.0,28.0,2.9,15.2,28.0,25.97,16.54
2018,9,7,7,15,0.0,37.0,2.9,15.5,37.0,34.35,23.72
2018,9,7,7,30,0.0,46.0,2.9,15.8,46.0,42.73,30.8
2018,9,7,7,45,0.0,55.5,2.9,16.15,55.5,51.59,38.17
2018,9,7,8,0,0.0,65.0,2.9,16.5,65.0,60.46,45.44
2018,9,7,8,15,0.0,90.0,2.95,16.8,90.0,83.92,64.76
2018,9,7,8,30,0.0,115.0,3.0,17.1,115.0,107.7,84.07
2018,9,7,8,45,1.5,144.5,3.0,17.4,145.5,136.98,107.62
2018,9,7,9,0,3.0,174.0,3.0,17.7,176.0,166.65,131.14
2018,9,7,9,15,5.0,187.5,3.05,18.0,191.0,181.36,142.45
2018,9,7,9,30,7.0,201.0,3.1,18.3,206.0,196.29,153.87
2018,9,7,9,45,9.0,214.5,3.15,18.55,221.0,211.4,165.41
2018,9,7,10,0,11.0,228.0,3.2,18.8,236.0,226.69,177.03
2018,9,7,10,15,16.0,254.0,3.25,19.0,266.0,257.18,200.57
2018,9,7,10,30,21.0,280.0,3.3,19.2,296.0,288.08,224.18
2018,9,7,10,45,31.0,309.5,3.35,19.45,334.5,338.98,262.98
2018,9,7,11,0,41.0,339.0,3.4,19.7,373.0,380.47,294.11
2018,9,7,11,15,46.0,353.5,3.5,19.8,392.0,401.56,309.77
2018,9,7,11,30,51.0,368.0,3.6,19.9,411.0,422.64,325.45
2018,9,7,11,45,55.5,375.5,3.7,20.05,422.5,435.65,335.06
2018,9,7,12,0,60.0,383.0,3.8,20.2,434.0,448.46,344.57
2018,9,7,12,15,87.0,396.5,4.0,20.25,470.5,489.97,376.53
2018,9,7,12,30,114.0,410.0,4.2,20.3,507.0,544.18,417.39
2018,9,7,12,45,108.0,404.0,4.45,20.4,495.0,517.57,398.07
2018,9,7,13,0,102.0,398.0,4.7,20.5,483.0,503.78,388.39
2018,9,7,13,15,102.5,376.5,4.9,20.45,460.5,479.36,371.16
2018,9,7,13,30,103.0,355.0,5.1,20.4,438.0,454.63,353.56
2018,9,7,13,45,143.5,327.0,5.35,20.35,438.5,470.63,368.13
2018,9,7,14,0,184.0,299.0,5.6,20.3,439.0,472.18,371.71
2018,9,7,14,15,547.0,194.5,5.8,20.2,585.5,691.09,547.91
2018,9,7,14,30,910.0,90.0,6.0,20.1,732.0,847.7,666.81
2018,9,7,14,45,898.5,88.5,6.15,20.0,693.0,801.4,634.25
2018,9,7,15,0,887.0,87.0,6.3,19.9,654.0,753.09,600.64
2018,9,7,15,15,871.5,84.0,6.3,19.9,609.0,698.64,561.16
2018,9,7,15,30,856.0,81.0,6.3,19.9,564.0,643.09,518.44
2018,9,7,15,45,834.5,78.5,6.45,19.6,515.0,585.95,473.61
2018,9,7,16,0,813.0,76.0,6.6,19.3,466.0,526.26,425.35
2018,9,7,16,15,783.5,72.5,6.6,19.0,414.0,462.1,371.76
2018,9,7,16,30,754.0,69.0,6.6,18.7,362.0,399.67,317.94
2018,9,7,16,45,697.5,66.0,6.55,18.45,306.0,329.9,256.99
2018,9,7,17,0,641.0,63.0,6.5,18.2,250.0,265.44,199.54
2018,9,7,17,15,527.5,58.5,6.4,17.8,191.5,191.8,136.53
2018,9,7,17,30,414.0,54.0,6.3,17.4,133.0,131.67,86.79
2018,9,7,17,45,255.0,39.0,6.15,17.05,83.0,68.85,40.03
2018,9,7,18,0,96.0,24.0,6.0,16.7,33.0,27.72,12.14
2018,9,7,18,15,61.0,14.0,5.85,16.5,18.5,13.34,0.0
2018,9,7,18,30,26.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,9,7,18,45,13.0,2.0,5.55,16.1,2.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,8,5,45,101.5,9.0,4.75,14.7,13.0,0.0,0.0
2018,9,8,6,0,203.0,18.0,4.8,14.9,26.0,17.16,0.0
2018,9,8,6,15,348.5,27.0,4.85,15.2,65.5,45.97,18.54
2018,9,8,6,30,494.0,36.0,4.9,15.5,105.0,96.36,52.68
2018,9,8,6,45,486.5,48.0,4.95,15.8,140.0,139.96,91.26
2018,9,8,7,0,479.0,60.0,5.0,16.1,175.0,182.43,131.33
2018,9,8,7,15,391.5,87.5,5.0,16.35,196.5,212.22,162.99
2018,9,8,7,30,304.0,115.0,5.0,16.6,218.0,228.92,181.56
2018,9,8,7,45,286.0,141.5,4.95,16.85,251.0,267.05,214.86
2018,9,8,8,0,268.0,168.0,4.9,17.1,284.0,302.84,244.97
2018,9,8,8,15,315.5,181.0,4.9,17.35,333.5,357.87,289.99
2018,9,8,8,30,363.0,194.0,4.9,17.6,383.0,417.42,337.87
2018,9,8,8,45,415.5,199.0,4.9,17.85,434.5,483.64,390.19
2018,9,8,9,0,468.0,204.0,4.9,18.1,486.0,547.16,439.55
2018,9,8,9,15,639.0,160.0,4.9,18.3,573.0,654.91,524.26
2018,9,8,9,30,810.0,116.0,4.9,18.5,660.0,767.59,608.37
2018,9,8,9,45,861.5,102.0,4.95,18.7,708.5,821.76,645.94
2018,9,8,10,0,913.0,88.0,5.0,18.9,757.0,881.33,687.23
2018,9,8,10,15,921.0,89.5,5.05,19.05,786.5,919.32,712.78
2018,9,8,10,30,929.0,91.0,5.1,19.2,816.0,954.35,736.25
2018,9,8,10,45,933.5,92.5,5.15,19.35,838.0,982.94,755.16
2018,9,8,11,0,938.0,94.0,5.2,19.5,860.0,1008.05,771.68
2018,9,8,11,15,941.0,94.5,5.3,19.6,874.0,1026.99,784.55
2018,9,8,11,30,944.0,95.0,5.4,19.7,888.0,1042.16,794.95
2018,9,8,11,45,944.5,95.0,5.55,19.8,893.5,1050.44,801.13
2018,9,8,12,0,945.0,95.0,5.7,19.9,899.0,1054.77,804.76
2018,9,8,12,15,947.5,93.5,5.85,20.0,897.5,1055.5,806.03
2018,9,8,12,30,950.0,92.0,6.0,20.1,896.0,1052.24,804.66
2018,9,8,12,45,951.0,89.0,6.15,20.2,886.0,1041.84,798.43
2018,9,8,13,0,952.0,86.0,6.3,20.3,876.0,1027.47,789.53
2018,9,8,13,15,948.0,85.5,6.4,20.3,857.5,1007.15,776.48
2018,9,8,13,30,944.0,85.0,6.5,20.3,839.0,983.16,760.88
2018,9,8,13,45,938.0,83.5,6.6,20.35,813.0,952.71,740.48
2018,9,8,14,0,932.0,82.0,6.7,20.4,787.0,918.98,717.65
2018,9,8,14,15,923.5,81.5,6.75,20.35,754.5,881.11,691.74
2018,9,8,14,30,915.0,81.0,6.8,20.3,722.0,840.51,663.65
2018,9,8,14,45,904.0,79.0,6.8,20.3,683.0,793.81,630.48
2018,9,8,15,0,893.0,77.0,6.8,20.3,644.0,745.04,595.47
2018,9,8,15,15,878.0,75.0,6.8,20.3,600.0,691.71,556.6
2018,9,8,15,30,863.0,73.0,6.8,20.3,556.0,637.23,514.67
2018,9,8,15,45,844.0,70.5,6.85,20.05,508.0,579.0,468.48
2018,9,8,16,0,825.0,68.0,6.9,19.8,460.0,520.63,420.77
2018,9,8,16,15,798.5,65.5,6.85,19.5,409.5,460.09,369.73
2018,9,8,16,30,772.0,63.0,6.8,19.2,359.0,399.23,316.9
2018,9,8,16,45,731.0,59.5,6.75,18.85,306.0,333.71,259.06
2018,9,8,17,0,690.0,56.0,6.7,18.5,253.0,271.94,203.2
2018,9,8,17,15,624.5,50.5,6.6,18.05,201.0,206.33,144.8
2018,9,8,17,30,559.0,45.0,6.5,17.6,149.0,147.74,93.74
2018,9,8,17,45,446.5,37.0,6.45,17.2,103.0,89.54,48.68
2018,9,8,18,0,334.0,29.0,6.4,16.8,57.0,45.32,17.8
2018,9,8,18,15,188.0,17.5,6.3,16.55,31.0,16.68,0.0
2018,9,8,18,30,42.0,6.0,6.2,16.3,5.0,0.0,0.0
