Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,0,6.0,9.0,6.6,14.3,9.0,8.73,0.0
2018,9,18,18,15,3.0,4.5,6.45,14.2,4.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,19,5,45,3.5,2.5,4.55,13.3,2.5,0.0,0.0
2018,9,19,6,0,7.0,5.0,4.6,13.4,5.0,4.77,0.0
2018,9,19,6,15,53.0,20.0,4.55,13.65,25.5,21.96,0.0
2018,9,19,6,30,99.0,35.0,4.5,13.9,46.0,47.53,28.48
2018,9,19,6,45,218.0,51.0,4.5,14.15,92.0,94.8,64.65
2018,9,19,7,0,337.0,67.0,4.5,14.4,138.0,155.57,114.14
2018,9,19,7,15,189.0,91.5,4.3,14.6,133.5,153.28,119.61
2018,9,19,7,30,41.0,116.0,4.1,14.8,129.0,128.37,102.69
2018,9,19,7,45,63.5,136.5,3.85,15.0,160.5,161.03,130.03
2018,9,19,8,0,86.0,157.0,3.6,15.2,192.0,196.33,159.28
2018,9,19,8,15,134.0,172.5,3.4,15.5,234.5,248.57,202.17
2018,9,19,8,30,182.0,188.0,3.2,15.8,277.0,300.65,244.4
2018,9,19,8,45,270.0,200.5,2.95,16.05,347.0,387.53,313.94
2018,9,19,9,0,358.0,213.0,2.7,16.3,417.0,475.47,382.39
2018,9,19,9,15,601.5,161.0,2.6,16.6,533.0,631.02,503.07
2018,9,19,9,30,845.0,109.0,2.5,16.9,649.0,788.31,616.98
2018,9,19,9,45,857.5,111.0,2.4,17.25,684.5,833.78,644.92
2018,9,19,10,0,870.0,113.0,2.3,17.6,720.0,877.12,671.75
2018,9,19,10,15,879.0,114.5,2.3,17.95,749.0,907.71,690.31
2018,9,19,10,30,888.0,116.0,2.3,18.3,778.0,941.71,711.18
2018,9,19,10,45,894.0,117.0,2.3,18.6,799.0,969.37,727.75
2018,9,19,11,0,900.0,118.0,2.3,18.9,820.0,993.7,742.11
2018,9,19,11,15,904.0,118.5,2.4,19.15,833.5,1012.1,753.84
2018,9,19,11,30,908.0,119.0,2.5,19.4,847.0,1026.86,763.32
2018,9,19,11,45,909.5,119.0,2.55,19.65,852.0,1034.88,767.99
2018,9,19,12,0,911.0,119.0,2.6,19.9,857.0,1039.08,770.35
2018,9,19,12,15,910.5,118.5,2.75,20.05,853.5,1036.92,770.03
2018,9,19,12,30,910.0,118.0,2.9,20.2,850.0,1030.91,767.29
2018,9,19,12,45,907.0,117.5,3.05,20.35,838.5,1018.66,760.49
2018,9,19,13,0,904.0,117.0,3.2,20.5,827.0,1002.7,751.27
2018,9,19,13,15,899.5,115.5,3.4,20.5,807.5,980.62,738.73
2018,9,19,13,30,895.0,114.0,3.6,20.5,788.0,955.09,723.72
2018,9,19,13,45,887.0,112.5,3.8,20.55,761.0,923.12,703.96
2018,9,19,14,0,879.0,111.0,4.0,20.6,734.0,888.19,681.89
2018,9,19,14,15,868.0,109.0,4.2,20.55,699.5,853.3,659.81
2018,9,19,14,30,857.0,107.0,4.4,20.5,665.0,809.7,631.19
2018,9,19,14,45,840.5,104.5,4.6,20.45,624.0,759.28,597.52
2018,9,19,15,0,824.0,102.0,4.8,20.4,583.0,707.48,562.06
2018,9,19,15,15,803.5,99.0,4.8,20.4,537.5,651.4,519.98
2018,9,19,15,30,783.0,96.0,4.8,20.4,492.0,594.93,476.23
2018,9,19,15,45,754.0,92.0,5.15,20.05,442.5,532.57,428.12
2018,9,19,16,0,725.0,88.0,5.5,19.7,393.0,472.29,379.66
2018,9,19,16,15,683.5,83.0,5.55,19.35,340.5,405.88,324.17
2018,9,19,16,30,642.0,78.0,5.6,19.0,288.0,342.86,269.84
2018,9,19,16,45,582.0,71.0,5.65,18.65,236.0,275.37,210.97
2018,9,19,17,0,522.0,64.0,5.7,18.3,184.0,214.29,156.87
2018,9,19,17,15,428.0,54.5,5.65,17.8,136.0,150.37,102.42
2018,9,19,17,30,334.0,45.0,5.6,17.3,88.0,97.89,59.68
2018,9,19,17,45,206.0,30.0,5.55,16.8,52.5,47.83,19.53
2018,9,19,18,0,78.0,15.0,5.5,16.3,17.0,16.05,0.0
2018,9,19,18,15,39.0,7.5,5.4,16.1,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,5,45,30.0,4.5,1.8,15.1,5.0,0.0,0.0
2018,9,20,6,0,60.0,9.0,1.8,15.2,10.0,8.58,0.0
2018,9,20,6,15,194.0,22.5,1.85,15.65,40.5,33.48,0.0
2018,9,20,6,30,328.0,36.0,1.9,16.1,71.0,79.07,43.5
2018,9,20,6,45,428.0,45.5,1.9,16.6,118.0,129.76,83.87
2018,9,20,7,0,528.0,55.0,1.9,17.1,165.0,192.81,136.5
2018,9,20,7,15,590.5,62.0,1.9,17.55,217.0,253.64,189.84
2018,9,20,7,30,653.0,69.0,1.9,18.0,269.0,321.33,248.3
2018,9,20,7,45,695.0,73.5,1.9,18.45,321.0,384.01,301.76
2018,9,20,8,0,737.0,78.0,1.9,18.9,373.0,449.69,355.79
2018,9,20,8,15,766.5,82.0,1.8,19.4,423.5,511.69,404.66
2018,9,20,8,30,796.0,86.0,1.7,19.9,474.0,575.05,452.48
2018,9,20,8,45,817.5,89.0,1.65,20.4,520.5,633.14,494.77
2018,9,20,9,0,839.0,92.0,1.6,20.9,567.0,691.03,535.34
2018,9,20,9,15,857.0,93.5,1.55,21.35,609.0,744.13,569.46
2018,9,20,9,30,875.0,95.0,1.5,21.8,651.0,791.16,598.53
2018,9,20,9,45,889.5,95.0,1.5,22.2,687.0,836.55,626.57
2018,9,20,10,0,904.0,95.0,1.5,22.6,723.0,879.86,652.79
2018,9,20,10,15,912.0,96.5,1.5,22.85,751.5,916.74,674.83
2018,9,20,10,30,920.0,98.0,1.5,23.1,780.0,950.63,694.79
2018,9,20,10,45,925.5,98.5,1.55,23.4,801.0,977.91,710.98
2018,9,20,11,0,931.0,99.0,1.6,23.7,822.0,1001.73,725.05
2018,9,20,11,15,934.5,99.5,1.65,23.8,835.0,1020.02,736.26
2018,9,20,11,30,938.0,100.0,1.7,23.9,848.0,1034.53,745.25
2018,9,20,11,45,939.0,100.5,1.8,23.95,853.0,1042.73,751.29
2018,9,20,12,0,940.0,101.0,1.9,24.0,858.0,1046.98,755.03
2018,9,20,12,15,940.0,100.5,2.0,24.05,855.0,1045.17,755.08
2018,9,20,12,30,940.0,100.0,2.1,24.1,852.0,1039.39,752.77
2018,9,20,12,45,938.0,99.0,2.2,24.1,840.5,1027.17,746.6
2018,9,20,13,0,936.0,98.0,2.3,24.1,829.0,1011.11,738.03
2018,9,20,13,15,931.0,97.5,2.35,24.05,809.5,989.01,725.19
2018,9,20,13,30,926.0,97.0,2.4,24.0,790.0,963.37,710.07
2018,9,20,13,45,919.5,95.0,2.5,23.95,762.5,931.31,691.12
2018,9,20,14,0,913.0,93.0,2.6,23.9,735.0,896.11,669.87
2018,9,20,14,15,902.5,91.5,2.65,23.8,701.0,855.17,644.21
2018,9,20,14,30,892.0,90.0,2.7,23.7,667.0,811.75,616.54
2018,9,20,14,45,878.5,87.5,2.7,23.6,626.5,762.74,584.24
2018,9,20,15,0,865.0,85.0,2.7,23.5,586.0,712.01,550.26
2018,9,20,15,15,835.0,85.0,2.7,23.5,537.5,655.12,509.84
2018,9,20,15,30,805.0,85.0,2.7,23.5,489.0,594.71,464.68
2018,9,20,15,45,790.0,79.0,2.75,23.2,442.0,537.03,421.03
2018,9,20,16,0,775.0,73.0,2.8,22.9,395.0,479.04,375.4
2018,9,20,16,15,738.0,69.0,2.8,22.4,343.0,413.28,322.17
2018,9,20,16,30,701.0,65.0,2.8,21.9,291.0,350.27,269.23
2018,9,20,16,45,646.0,59.0,2.85,21.45,238.5,282.58,211.31
2018,9,20,17,0,591.0,53.0,2.9,21.0,186.0,220.37,156.89
2018,9,20,17,15,502.0,45.0,2.9,20.4,137.0,155.17,101.79
2018,9,20,17,30,413.0,37.0,2.9,19.8,88.0,100.75,57.63
2018,9,20,17,45,260.0,25.0,2.85,19.2,52.0,47.24,15.15
2018,9,20,18,0,107.0,13.0,2.8,18.6,16.0,14.52,0.0
2018,9,20,18,15,53.5,6.5,2.75,18.35,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.7,17.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,5,45,32.5,4.5,1.2,15.0,4.5,0.0,0.0
2018,9,21,6,0,65.0,9.0,1.2,15.0,9.0,8.58,0.0
2018,9,21,6,15,201.5,22.0,1.25,15.4,39.5,33.49,0.0
2018,9,21,6,30,338.0,35.0,1.3,15.8,70.0,79.53,43.18
2018,9,21,6,45,436.0,44.5,1.4,16.15,116.5,130.48,84.1
2018,9,21,7,0,534.0,54.0,1.5,16.5,163.0,193.52,136.95
2018,9,21,7,15,596.0,60.0,1.55,16.8,214.5,253.51,189.82
2018,9,21,7,30,658.0,66.0,1.6,17.1,266.0,320.24,247.8
2018,9,21,7,45,525.5,92.0,1.7,17.45,270.0,330.97,261.97
2018,9,21,8,0,393.0,118.0,1.8,17.8,274.0,322.09,257.88
2018,9,21,8,15,257.0,161.0,1.85,18.15,268.5,309.73,248.41
2018,9,21,8,30,121.0,204.0,1.9,18.5,263.0,281.94,224.82
2018,9,21,8,45,120.0,219.5,2.0,18.9,282.5,304.06,241.79
2018,9,21,9,0,119.0,235.0,2.1,19.3,302.0,325.86,258.02
2018,9,21,9,15,120.0,257.0,2.1,19.7,329.0,355.76,280.05
2018,9,21,9,30,121.0,279.0,2.1,20.1,356.0,385.52,301.57
2018,9,21,9,45,144.5,299.5,2.1,20.45,396.0,431.82,335.87
2018,9,21,10,0,168.0,320.0,2.1,20.8,436.0,479.44,370.49
2018,9,21,10,15,203.0,328.0,2.05,21.05,474.0,524.6,403.24
2018,9,21,10,30,238.0,336.0,2.0,21.3,512.0,571.04,436.4
2018,9,21,10,45,289.0,334.0,2.0,21.55,553.5,635.03,482.06
2018,9,21,11,0,340.0,332.0,2.0,21.8,595.0,687.64,519.02
2018,9,21,11,15,353.0,334.0,1.95,21.95,611.0,708.18,532.24
2018,9,21,11,30,366.0,336.0,1.9,22.1,627.0,727.46,544.77
2018,9,21,11,45,353.5,341.5,1.9,22.2,623.5,724.05,541.5
2018,9,21,12,0,341.0,347.0,1.9,22.3,620.0,718.85,537.27
2018,9,21,12,15,300.0,353.5,1.9,22.25,593.0,685.05,512.95
2018,9,21,12,30,259.0,360.0,1.9,22.2,566.0,650.09,487.89
2018,9,21,12,45,227.5,347.0,1.9,22.2,526.0,602.34,454.19
2018,9,21,13,0,196.0,334.0,1.9,22.2,486.0,541.04,410.67
2018,9,21,13,15,136.5,335.0,1.9,22.05,439.5,482.47,367.39
2018,9,21,13,30,77.0,336.0,1.9,21.9,393.0,413.34,315.67
2018,9,21,13,45,198.0,294.0,1.95,21.7,434.0,485.27,374.0
2018,9,21,14,0,319.0,252.0,2.0,21.5,475.0,548.79,424.39
2018,9,21,14,15,597.0,171.5,2.05,21.35,564.0,697.15,537.93
2018,9,21,14,30,875.0,91.0,2.1,21.2,653.0,797.55,609.92
2018,9,21,14,45,861.0,89.0,2.15,21.0,613.0,749.36,577.4
2018,9,21,15,0,847.0,87.0,2.2,20.8,573.0,703.51,547.34
2018,9,21,15,15,799.0,88.0,2.2,20.8,517.5,632.77,496.26
2018,9,21,15,30,751.0,89.0,2.2,20.8,462.0,564.2,444.75
2018,9,21,15,45,752.0,82.0,2.25,20.35,423.0,517.13,409.08
2018,9,21,16,0,753.0,75.0,2.3,19.9,384.0,468.15,370.16
2018,9,21,16,15,715.0,70.5,2.3,19.5,332.5,402.67,316.59
2018,9,21,16,30,677.0,66.0,2.3,19.1,281.0,340.49,263.85
2018,9,21,16,45,532.0,62.0,2.3,18.75,212.0,246.6,186.36
2018,9,21,17,0,387.0,58.0,2.3,18.4,143.0,169.4,122.82
2018,9,21,17,15,256.0,45.0,2.35,17.9,95.0,101.73,68.43
2018,9,21,17,30,125.0,32.0,2.4,17.4,47.0,50.69,29.93
2018,9,21,17,45,69.0,19.0,2.45,16.95,26.5,24.07,4.91
2018,9,21,18,0,13.0,6.0,2.5,16.5,6.0,5.95,0.0
2018,9,21,18,15,6.5,3.0,2.45,16.25,3.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,22,5,45,6.0,1.5,1.9,13.4,1.5,0.0,0.0
2018,9,22,6,0,12.0,3.0,1.9,13.5,3.0,2.86,0.0
2018,9,22,6,15,13.5,7.0,1.9,13.75,8.0,7.51,0.0
2018,9,22,6,30,15.0,11.0,1.9,14.0,13.0,12.59,3.7
2018,9,22,6,45,7.5,17.0,1.9,14.25,18.0,17.36,8.61
2018,9,22,7,0,0.0,23.0,1.9,14.5,23.0,21.32,12.52
2018,9,22,7,15,0.0,36.0,1.8,14.8,36.0,33.42,22.96
2018,9,22,7,30,0.0,49.0,1.7,15.1,49.0,45.53,33.31
2018,9,22,7,45,0.0,72.0,1.6,15.35,72.0,67.09,51.5
2018,9,22,8,0,0.0,95.0,1.5,15.6,95.0,89.1,69.77
2018,9,22,8,15,0.0,109.0,1.45,15.95,109.0,102.49,80.55
2018,9,22,8,30,0.0,123.0,1.4,16.3,123.0,115.93,91.24
2018,9,22,8,45,3.0,148.5,1.35,16.65,150.0,142.68,112.68
2018,9,22,9,0,6.0,174.0,1.3,17.0,177.0,169.9,134.14
2018,9,22,9,15,12.5,200.0,1.3,17.35,207.5,200.65,158.2
2018,9,22,9,30,19.0,226.0,1.3,17.7,238.0,232.09,182.45
2018,9,22,9,45,24.0,246.0,1.3,18.05,262.0,256.85,201.13
2018,9,22,10,0,29.0,266.0,1.3,18.4,286.0,292.45,227.91
2018,9,22,10,15,36.5,287.0,1.5,18.65,313.0,322.35,250.53
2018,9,22,10,30,44.0,308.0,1.7,18.9,340.0,352.71,273.36
2018,9,22,10,45,55.0,325.0,1.85,19.15,366.5,382.34,295.56
2018,9,22,11,0,66.0,342.0,2.0,19.4,393.0,412.33,317.89
2018,9,22,11,15,68.0,349.5,2.3,19.5,402.5,423.44,326.36
2018,9,22,11,30,70.0,357.0,2.6,19.6,412.0,434.35,334.77
2018,9,22,11,45,74.5,361.0,2.9,19.7,420.0,443.64,342.11
2018,9,22,12,0,79.0,365.0,3.2,19.8,428.0,452.67,349.28
2018,9,22,12,15,85.0,367.5,3.45,19.8,435.0,461.21,356.24
2018,9,22,12,30,91.0,370.0,3.7,19.8,442.0,469.35,362.95
2018,9,22,12,45,100.5,367.5,4.0,19.8,446.0,474.9,368.04
2018,9,22,13,0,110.0,365.0,4.3,19.8,450.0,479.84,372.75
2018,9,22,13,15,103.5,354.0,4.5,19.75,432.5,459.73,358.22
2018,9,22,13,30,97.0,343.0,4.7,19.7,415.0,439.54,343.6
2018,9,22,13,45,202.0,293.5,4.9,19.65,436.0,488.23,385.39
2018,9,22,14,0,307.0,244.0,5.1,19.6,457.0,529.45,420.93
2018,9,22,14,15,596.5,166.5,5.1,19.55,555.0,690.31,549.48
2018,9,22,14,30,886.0,89.0,5.1,19.5,653.0,802.12,633.67
2018,9,22,14,45,872.5,86.0,5.1,19.45,612.5,752.71,598.13
2018,9,22,15,0,859.0,83.0,5.1,19.4,572.0,701.62,561.74
2018,9,22,15,15,839.5,80.5,5.1,19.4,526.5,649.15,522.38
2018,9,22,15,30,820.0,78.0,5.1,19.4,481.0,592.24,477.64
2018,9,22,15,45,794.5,74.5,4.9,19.15,432.0,530.7,427.98
2018,9,22,16,0,769.0,71.0,4.7,18.9,383.0,469.93,377.55
2018,9,22,16,15,731.5,66.5,4.7,18.65,331.0,403.89,321.8
2018,9,22,16,30,694.0,62.0,4.7,18.4,279.0,340.7,266.67
2018,9,22,16,45,564.5,58.0,4.65,18.1,213.0,251.6,191.11
2018,9,22,17,0,435.0,54.0,4.6,17.8,147.0,177.02,128.08
2018,9,22,17,15,319.5,42.5,4.6,17.4,100.5,113.09,75.3
2018,9,22,17,30,204.0,31.0,4.6,17.0,54.0,62.32,35.69
2018,9,22,17,45,126.0,19.0,4.65,16.6,31.0,28.62,2.82
2018,9,22,18,0,48.0,7.0,4.7,16.2,8.0,7.4,0.0
2018,9,22,18,15,24.0,3.5,4.65,16.05,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,3.4,13.95,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,3.4,14.0,6.0,5.73,0.0
2018,9,23,6,15,166.5,21.0,3.5,14.3,35.5,29.88,0.0
2018,9,23,6,30,295.0,36.0,3.6,14.6,65.0,75.57,41.22
2018,9,23,6,45,311.5,45.5,3.65,14.85,92.5,107.52,70.74
2018,9,23,7,0,328.0,55.0,3.7,15.1,120.0,142.02,102.58
2018,9,23,7,15,247.0,82.0,3.7,15.35,139.0,162.35,125.3
2018,9,23,7,30,166.0,109.0,3.7,15.6,158.0,171.96,136.96
2018,9,23,7,45,289.5,118.0,3.7,15.85,223.5,248.71,200.8
2018,9,23,8,0,413.0,127.0,3.7,16.1,289.0,341.69,277.56
2018,9,23,8,15,429.5,142.0,3.7,16.35,329.5,390.58,317.77
2018,9,23,8,30,446.0,157.0,3.7,16.6,370.0,440.34,357.72
2018,9,23,8,45,598.0,135.5,3.7,16.85,450.5,543.54,440.02
2018,9,23,9,0,750.0,114.0,3.7,17.1,531.0,655.22,526.57
2018,9,23,9,15,800.5,106.5,3.7,17.35,581.5,716.53,571.28
2018,9,23,9,30,851.0,99.0,3.7,17.6,632.0,781.28,616.54
2018,9,23,9,45,862.0,102.0,3.7,17.8,667.0,826.52,647.01
2018,9,23,10,0,873.0,105.0,3.7,18.0,702.0,863.39,671.3
2018,9,23,10,15,883.0,105.5,3.75,18.2,730.5,899.75,695.36
2018,9,23,10,30,893.0,106.0,3.8,18.4,759.0,933.32,717.36
2018,9,23,10,45,900.5,106.0,3.85,18.55,780.0,961.03,735.37
2018,9,23,11,0,908.0,106.0,3.9,18.7,801.0,985.45,751.16
2018,9,23,11,15,912.5,106.0,4.0,18.85,814.0,1003.52,763.01
2018,9,23,11,30,917.0,106.0,4.1,19.0,827.0,1017.93,772.52
2018,9,23,11,45,919.5,105.5,4.25,19.1,832.0,1026.07,778.36
2018,9,23,12,0,922.0,105.0,4.4,19.2,837.0,1030.35,781.72
2018,9,23,12,15,926.0,102.5,4.65,19.2,834.5,1029.99,783.9
2018,9,23,12,30,930.0,100.0,4.9,19.2,832.0,1025.68,783.39
2018,9,23,12,45,934.0,96.0,5.15,19.2,822.0,1015.73,778.98
2018,9,23,13,0,938.0,92.0,5.4,19.2,812.0,1001.8,771.76
2018,9,23,13,15,933.0,91.0,5.65,19.15,792.0,978.86,758.25
2018,9,23,13,30,928.0,90.0,5.9,19.1,772.0,952.38,742.06
2018,9,23,13,45,920.5,89.0,6.1,19.0,745.0,920.28,721.48
2018,9,23,14,0,913.0,88.0,6.3,18.9,718.0,885.1,698.4
2018,9,23,14,15,902.5,87.0,6.35,18.75,684.0,844.56,670.55
2018,9,23,14,30,892.0,86.0,6.4,18.6,650.0,801.55,640.62
2018,9,23,14,45,877.5,84.0,6.45,18.5,609.5,752.23,605.47
2018,9,23,15,0,863.0,82.0,6.5,18.4,569.0,701.3,568.63
2018,9,23,15,15,843.5,79.5,6.5,18.4,523.5,648.64,528.17
2018,9,23,15,30,824.0,77.0,6.5,18.4,478.0,591.54,482.35
2018,9,23,15,45,796.0,74.0,6.25,18.05,428.0,528.98,431.13
2018,9,23,16,0,768.0,71.0,6.0,17.7,378.0,467.46,379.35
2018,9,23,16,15,727.0,67.0,5.9,17.45,326.0,400.51,321.83
2018,9,23,16,30,686.0,63.0,5.8,17.2,274.0,336.82,265.47
2018,9,23,16,45,625.5,58.0,5.65,16.95,222.5,269.82,205.63
2018,9,23,17,0,565.0,53.0,5.5,16.7,171.0,208.85,150.54
2018,9,23,17,15,463.5,45.0,5.35,16.4,123.5,143.46,94.56
2018,9,23,17,30,362.0,37.0,5.2,16.1,76.0,90.4,51.06
2018,9,23,17,45,215.0,23.5,5.1,15.75,43.5,39.55,0.0
2018,9,23,18,0,68.0,10.0,5.0,15.4,11.0,10.41,0.0
2018,9,23,18,15,34.0,5.0,4.85,15.25,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,5,45,5.0,1.5,0.5,13.55,1.5,0.0,0.0
2018,9,24,6,0,10.0,3.0,0.4,13.6,3.0,2.86,0.0
2018,9,24,6,15,17.5,11.5,0.4,13.8,12.5,11.96,0.0
2018,9,24,6,30,25.0,20.0,0.4,14.0,22.0,22.84,11.09
2018,9,24,6,45,22.5,34.0,0.4,14.2,37.0,36.46,23.95
2018,9,24,7,0,20.0,48.0,0.4,14.4,52.0,50.8,36.83
2018,9,24,7,15,10.0,66.5,0.5,14.7,68.5,65.48,49.93
2018,9,24,7,30,0.0,85.0,0.6,15.0,85.0,80.09,62.52
2018,9,24,7,45,3.0,106.0,0.7,15.3,107.0,101.64,80.4
2018,9,24,8,0,6.0,127.0,0.8,15.6,129.0,123.64,98.35
2018,9,24,8,15,10.0,143.5,0.8,16.0,148.0,142.1,113.07
2018,9,24,8,30,14.0,160.0,0.8,16.4,167.0,161.03,127.96
2018,9,24,8,45,31.5,193.0,0.85,16.8,210.0,212.35,168.8
2018,9,24,9,0,49.0,226.0,0.9,17.2,253.0,260.54,206.22
2018,9,24,9,15,58.0,247.0,0.9,17.6,281.5,291.4,229.3
2018,9,24,9,30,67.0,268.0,0.9,18.0,310.0,323.01,252.69
2018,9,24,9,45,78.5,288.5,0.9,18.4,340.0,356.76,277.41
2018,9,24,10,0,90.0,309.0,0.9,18.8,370.0,391.24,302.28
2018,9,24,10,15,103.5,324.5,0.95,19.05,397.5,422.57,324.99
2018,9,24,10,30,117.0,340.0,1.0,19.3,425.0,466.7,356.7
2018,9,24,10,45,194.5,333.0,1.0,19.6,479.0,533.99,406.53
2018,9,24,11,0,272.0,326.0,1.0,19.9,533.0,616.99,465.76
2018,9,24,11,15,234.0,341.5,1.1,20.05,521.5,602.12,453.53
2018,9,24,11,30,196.0,357.0,1.2,20.2,510.0,571.39,431.23
2018,9,24,11,45,149.5,366.0,1.3,20.35,483.0,537.22,405.96
2018,9,24,12,0,103.0,375.0,1.4,20.5,456.0,487.94,369.63
2018,9,24,12,15,90.0,367.5,1.45,20.55,438.0,466.73,354.44
2018,9,24,12,30,77.0,360.0,1.5,20.6,420.0,445.27,338.78
2018,9,24,12,45,74.0,352.5,1.6,20.6,409.5,433.36,330.65
2018,9,24,13,0,71.0,345.0,1.7,20.6,399.0,421.26,322.27
2018,9,24,13,15,73.0,336.5,1.75,20.55,391.0,412.57,316.51
2018,9,24,13,30,75.0,328.0,1.8,20.5,383.0,403.57,310.5
2018,9,24,13,45,211.0,280.5,1.85,20.45,427.0,493.83,382.53
2018,9,24,14,0,347.0,233.0,1.9,20.4,471.0,563.03,437.19
2018,9,24,14,15,622.0,161.0,1.95,20.25,561.5,703.04,544.65
2018,9,24,14,30,897.0,89.0,2.0,20.1,652.0,806.82,618.71
2018,9,24,14,45,881.5,87.5,2.0,20.0,611.0,757.07,584.47
2018,9,24,15,0,866.0,86.0,2.0,19.9,570.0,709.76,552.94
2018,9,24,15,15,846.0,83.0,2.0,19.9,523.5,652.14,511.48
2018,9,24,15,30,826.0,80.0,2.0,19.9,477.0,594.01,467.88
2018,9,24,15,45,797.0,77.0,2.05,19.5,427.0,530.79,419.79
2018,9,24,16,0,768.0,74.0,2.1,19.1,377.0,468.68,370.65
2018,9,24,16,15,725.0,69.5,2.1,18.75,324.0,400.35,314.6
2018,9,24,16,30,682.0,65.0,2.1,18.4,271.0,336.04,259.84
2018,9,24,16,45,619.0,59.0,2.1,18.05,218.5,267.14,200.31
2018,9,24,17,0,556.0,53.0,2.1,17.7,166.0,205.01,145.66
2018,9,24,17,15,453.5,44.0,2.05,17.25,118.5,139.24,90.46
2018,9,24,17,30,351.0,35.0,2.0,16.8,71.0,86.03,47.19
2018,9,24,17,45,208.0,22.0,1.95,16.35,40.0,36.81,0.0
2018,9,24,18,0,65.0,9.0,1.9,15.9,9.0,9.27,0.0
2018,9,24,18,15,32.5,4.5,1.8,15.7,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,25,5,45,1.0,0.5,1.85,13.75,0.5,0.0,0.0
2018,9,25,6,0,2.0,1.0,1.9,13.8,1.0,0.95,0.0
2018,9,25,6,15,1.0,7.0,1.9,14.05,7.0,6.73,0.0
2018,9,25,6,30,0.0,13.0,1.9,14.3,13.0,12.04,3.54
2018,9,25,6,45,0.0,22.5,1.9,14.6,22.5,20.87,11.75
2018,9,25,7,0,0.0,32.0,1.9,14.9,32.0,29.7,19.54
2018,9,25,7,15,0.0,45.5,1.85,15.2,45.5,42.27,30.42
2018,9,25,7,30,0.0,59.0,1.8,15.5,59.0,54.87,41.16
2018,9,25,7,45,0.0,75.5,1.75,15.75,75.5,70.52,54.31
2018,9,25,8,0,0.0,92.0,1.7,16.0,92.0,86.29,67.35
2018,9,25,8,15,0.0,101.5,1.75,16.35,101.5,95.3,74.54
2018,9,25,8,30,0.0,111.0,1.8,16.7,111.0,104.34,81.67
2018,9,25,8,45,1.0,132.0,1.85,17.1,132.5,125.33,98.51
2018,9,25,9,0,2.0,153.0,1.9,17.5,154.0,146.54,115.29
2018,9,25,9,15,3.0,168.0,1.95,17.8,169.5,162.0,127.29
2018,9,25,9,30,4.0,183.0,2.0,18.1,185.0,177.61,139.32
2018,9,25,9,45,5.0,190.0,2.1,18.35,193.0,185.36,145.08
2018,9,25,10,0,6.0,197.0,2.2,18.6,201.0,193.2,150.93
2018,9,25,10,15,10.5,220.0,2.3,18.8,227.5,220.22,172.01
2018,9,25,10,30,15.0,243.0,2.4,19.0,254.0,247.62,193.16
2018,9,25,10,45,22.5,268.5,2.45,19.2,285.5,280.69,218.61
2018,9,25,11,0,30.0,294.0,2.5,19.4,317.0,326.99,253.87
2018,9,25,11,15,36.5,311.0,2.5,19.55,339.0,352.08,272.63
2018,9,25,11,30,43.0,328.0,2.5,19.7,361.0,377.29,291.43
2018,9,25,11,45,51.0,337.5,2.55,19.85,377.0,395.78,305.31
2018,9,25,12,0,59.0,347.0,2.6,20.0,393.0,414.17,319.11
2018,9,25,12,15,67.0,350.5,2.55,20.0,402.5,425.75,327.88
2018,9,25,12,30,75.0,354.0,2.5,20.0,412.0,437.01,336.46
2018,9,25,12,45,67.5,343.5,2.5,20.05,395.5,417.5,321.75
2018,9,25,13,0,60.0,333.0,2.5,20.1,379.0,397.94,307.15
2018,9,25,13,15,54.0,319.5,2.45,20.1,360.0,376.56,291.19
2018,9,25,13,30,48.0,306.0,2.4,20.1,341.0,355.29,275.28
2018,9,25,13,45,169.0,267.0,2.3,20.05,383.0,430.14,336.52
2018,9,25,14,0,290.0,228.0,2.2,20.0,425.0,496.44,389.53
2018,9,25,14,15,585.0,158.0,2.15,19.95,530.5,668.35,521.92
2018,9,25,14,30,880.0,88.0,2.1,19.9,636.0,790.43,609.07
2018,9,25,14,45,865.5,85.5,2.05,19.8,595.5,740.98,574.25
2018,9,25,15,0,851.0,83.0,2.0,19.7,555.0,693.9,542.29
2018,9,25,15,15,831.0,80.5,2.0,19.7,509.5,637.56,501.43
2018,9,25,15,30,811.0,78.0,2.0,19.7,464.0,580.76,458.55
2018,9,25,15,45,783.0,74.5,1.85,19.4,414.5,518.37,409.89
2018,9,25,16,0,755.0,71.0,1.7,19.1,365.0,457.06,360.51
2018,9,25,16,15,704.0,67.0,1.65,18.75,311.0,386.63,302.93
2018,9,25,16,30,653.0,63.0,1.6,18.4,257.0,321.17,247.5
2018,9,25,16,45,570.5,55.5,1.5,18.05,201.0,246.44,183.98
2018,9,25,17,0,488.0,48.0,1.4,17.7,145.0,180.99,127.77
2018,9,25,17,15,362.5,39.0,1.5,17.25,99.0,115.41,74.4
2018,9,25,17,30,237.0,30.0,1.6,16.8,53.0,65.39,35.15
2018,9,25,17,45,125.0,16.5,1.65,16.35,28.0,24.61,0.0
2018,9,25,18,0,13.0,3.0,1.7,15.9,3.0,2.97,0.0
2018,9,25,18,15,6.5,1.5,1.75,15.75,1.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.55,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.6,3.0,0.0,0.0
2018,9,26,6,15,8.5,11.5,1.5,13.85,11.5,11.47,0.0
2018,9,26,6,30,0.0,20.0,1.5,14.1,20.0,18.56,8.3
2018,9,26,6,45,0.0,35.0,1.55,14.35,35.0,32.6,21.49
2018,9,26,7,0,0.0,50.0,1.6,14.6,50.0,46.78,33.97
2018,9,26,7,15,0.5,69.0,1.5,14.9,69.0,65.11,49.76
2018,9,26,7,30,1.0,88.0,1.4,15.2,88.0,83.58,65.41
2018,9,26,7,45,1.5,103.5,1.35,15.45,104.0,98.69,77.98
2018,9,26,8,0,2.0,119.0,1.3,15.7,120.0,113.92,90.4
2018,9,26,8,15,3.5,134.5,1.25,16.1,136.0,129.8,103.1
2018,9,26,8,30,5.0,150.0,1.2,16.5,152.0,145.9,115.76
2018,9,26,8,45,10.5,171.5,1.15,16.9,177.0,170.81,135.44
2018,9,26,9,0,16.0,193.0,1.1,17.3,202.0,196.34,155.29
2018,9,26,9,15,20.5,212.0,1.05,17.65,224.0,219.18,172.72
2018,9,26,9,30,25.0,231.0,1.0,18.0,246.0,242.43,190.24
2018,9,26,9,45,31.5,251.0,0.95,18.4,271.5,278.68,217.51
2018,9,26,10,0,38.0,271.0,0.9,18.8,297.0,306.57,237.9
2018,9,26,10,15,59.5,296.0,0.85,19.2,338.0,353.48,272.76
2018,9,26,10,30,81.0,321.0,0.8,19.6,379.0,401.64,307.66
2018,9,26,10,45,89.0,336.0,0.8,20.0,401.5,427.24,325.33
2018,9,26,11,0,97.0,351.0,0.8,20.4,424.0,452.92,343.05
2018,9,26,11,15,135.5,361.0,0.75,20.85,465.0,515.89,387.59
2018,9,26,11,30,174.0,371.0,0.7,21.3,506.0,565.98,421.83
2018,9,26,11,45,200.5,370.5,0.65,21.7,526.5,592.56,439.21
2018,9,26,12,0,227.0,370.0,0.6,22.1,547.0,618.45,456.13
2018,9,26,12,15,210.5,369.0,0.7,22.4,532.5,600.75,443.88
2018,9,26,12,30,194.0,368.0,0.8,22.7,518.0,582.22,431.43
2018,9,26,12,45,190.5,360.0,0.9,22.95,505.5,567.81,422.28
2018,9,26,13,0,187.0,352.0,1.0,23.2,493.0,552.65,412.47
2018,9,26,13,15,205.5,342.5,1.2,23.15,494.0,555.57,417.05
2018,9,26,13,30,224.0,333.0,1.4,23.1,495.0,556.9,420.24
2018,9,26,13,45,240.5,318.0,1.65,23.0,486.0,548.66,416.9
2018,9,26,14,0,257.0,303.0,1.9,22.9,477.0,550.11,420.16
2018,9,26,14,15,255.0,287.5,2.2,22.65,452.5,521.92,401.88
2018,9,26,14,30,253.0,272.0,2.5,22.4,428.0,493.02,382.67
2018,9,26,14,45,248.0,253.0,2.8,22.15,397.5,457.48,357.9
2018,9,26,15,0,243.0,234.0,3.1,21.9,367.0,421.68,332.25
2018,9,26,15,15,354.0,191.5,3.1,21.9,367.5,435.31,345.17
2018,9,26,15,30,465.0,149.0,3.1,21.9,368.0,445.89,354.35
2018,9,26,15,45,415.0,140.5,3.45,21.2,320.0,383.86,306.33
2018,9,26,16,0,365.0,132.0,3.8,20.5,272.0,326.2,260.58
2018,9,26,16,15,270.5,120.5,3.8,20.0,216.0,245.37,194.94
2018,9,26,16,30,176.0,109.0,3.8,19.5,160.0,181.57,142.63
2018,9,26,16,45,146.0,90.0,3.85,18.95,126.5,137.59,105.59
2018,9,26,17,0,116.0,71.0,3.9,18.4,93.0,101.49,74.89
2018,9,26,17,15,78.0,51.5,3.8,18.0,64.5,67.08,46.17
2018,9,26,17,30,40.0,32.0,3.7,17.6,36.0,37.48,20.95
2018,9,26,17,45,26.5,18.0,3.65,17.15,20.0,18.88,0.0
2018,9,26,18,0,13.0,4.0,3.6,16.7,4.0,3.81,0.0
2018,9,26,18,15,6.5,2.0,3.4,16.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,27,5,45,8.5,1.5,1.25,13.9,1.5,0.0,0.0
2018,9,27,6,0,17.0,3.0,1.2,13.9,3.0,0.0,0.0
2018,9,27,6,15,38.0,9.5,1.2,14.1,12.0,11.34,0.0
2018,9,27,6,30,59.0,16.0,1.2,14.3,21.0,24.19,9.91
2018,9,27,6,45,29.5,22.5,1.15,14.5,25.0,27.82,16.29
2018,9,27,7,0,0.0,29.0,1.1,14.7,29.0,26.91,17.18
2018,9,27,7,15,0.0,21.0,1.05,14.9,21.0,19.46,11.02
2018,9,27,7,30,0.0,13.0,1.0,15.1,13.0,12.04,4.7
2018,9,27,7,45,0.0,23.5,0.9,15.35,23.5,21.79,13.06
2018,9,27,8,0,0.0,34.0,0.8,15.6,34.0,31.56,21.34
2018,9,27,8,15,0.0,60.0,0.85,15.9,60.0,55.8,41.71
2018,9,27,8,30,0.0,86.0,0.9,16.2,86.0,80.18,61.85
2018,9,27,8,45,0.0,109.5,0.9,16.5,109.5,102.77,80.17
2018,9,27,9,0,0.0,133.0,0.9,16.8,133.0,125.57,98.37
2018,9,27,9,15,1.0,150.0,0.95,17.05,150.5,142.85,111.94
2018,9,27,9,30,2.0,167.0,1.0,17.3,168.0,160.3,125.53
2018,9,27,9,45,9.5,197.5,1.05,17.55,203.5,196.69,154.22
2018,9,27,10,0,17.0,228.0,1.1,17.8,239.0,233.88,183.06
2018,9,27,10,15,21.0,247.0,1.15,18.0,261.5,256.98,200.54
2018,9,27,10,30,25.0,266.0,1.2,18.2,284.0,280.34,218.16
2018,9,27,10,45,38.0,293.0,1.3,18.4,321.0,333.33,258.52
2018,9,27,11,0,51.0,320.0,1.4,18.6,358.0,375.68,290.22
2018,9,27,11,15,62.5,335.5,1.45,18.7,383.0,404.41,311.55
2018,9,27,11,30,74.0,351.0,1.5,18.8,408.0,433.28,332.93
2018,9,27,11,45,100.0,358.5,1.6,18.85,436.0,467.39,358.91
2018,9,27,12,0,126.0,366.0,1.7,18.9,464.0,515.42,394.68
2018,9,27,12,15,149.5,368.5,1.85,18.9,484.0,540.83,414.18
2018,9,27,12,30,173.0,371.0,2.0,18.9,504.0,565.35,433.19
2018,9,27,12,45,192.0,363.0,2.15,18.9,508.5,572.7,439.85
2018,9,27,13,0,211.0,355.0,2.3,18.9,513.0,578.74,445.72
2018,9,27,13,15,191.0,343.0,2.45,18.85,483.0,542.74,419.94
2018,9,27,13,30,171.0,331.0,2.6,18.8,453.0,506.82,394.09
2018,9,27,13,45,210.0,311.5,2.8,18.7,456.0,514.68,402.62
2018,9,27,14,0,249.0,292.0,3.0,18.6,459.0,531.14,417.09
2018,9,27,14,15,268.5,277.0,3.2,18.5,448.5,521.23,411.35
2018,9,27,14,30,288.0,262.0,3.4,18.4,438.0,509.04,403.83
2018,9,27,14,45,278.5,243.0,3.55,18.25,404.0,468.78,374.12
2018,9,27,15,0,269.0,224.0,3.7,18.1,370.0,428.55,343.96
2018,9,27,15,15,277.0,201.0,3.7,18.1,340.5,395.43,318.73
2018,9,27,15,30,285.0,178.0,3.7,18.1,311.0,360.92,291.77
2018,9,27,15,45,223.5,162.5,3.9,17.6,259.5,295.47,239.33
2018,9,27,16,0,162.0,147.0,4.1,17.1,208.0,230.39,186.37
2018,9,27,16,15,106.5,121.0,4.15,16.8,159.0,169.91,136.38
2018,9,27,16,30,51.0,95.0,4.2,16.5,110.0,111.95,88.2
2018,9,27,16,45,31.0,74.5,4.2,16.2,83.0,82.15,63.07
2018,9,27,17,0,11.0,54.0,4.2,15.9,56.0,53.53,38.99
2018,9,27,17,15,11.0,39.5,4.15,15.7,41.0,40.08,26.98
2018,9,27,17,30,11.0,25.0,4.1,15.5,26.0,25.32,12.5
2018,9,27,17,45,11.5,14.0,4.1,15.25,14.5,14.06,0.0
2018,9,27,18,0,12.0,3.0,4.1,15.0,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.95,14.9,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.05,14.25,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.0,14.3,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.0,14.45,2.5,2.38,0.0
2018,9,28,6,30,0.0,4.0,2.0,14.6,4.0,3.7,0.0
2018,9,28,6,45,0.0,5.5,2.0,14.75,5.5,5.09,0.0
2018,9,28,7,0,0.0,7.0,2.0,14.9,7.0,6.48,0.0
2018,9,28,7,15,0.0,12.0,1.95,15.0,12.0,11.11,3.86
2018,9,28,7,30,0.0,17.0,1.9,15.1,17.0,15.75,7.87
2018,9,28,7,45,0.0,42.0,1.85,15.25,42.0,39.0,27.74
2018,9,28,8,0,0.0,67.0,1.8,15.4,67.0,62.33,47.41
2018,9,28,8,15,0.0,66.5,1.85,15.6,66.5,61.86,46.83
2018,9,28,8,30,0.0,66.0,1.9,15.8,66.0,61.4,46.26
2018,9,28,8,45,0.5,62.0,1.9,15.95,62.5,58.0,43.25
2018,9,28,9,0,1.0,58.0,1.9,16.1,59.0,54.65,40.32
2018,9,28,9,15,4.0,118.5,2.0,16.3,121.0,114.24,89.49
2018,9,28,9,30,7.0,179.0,2.1,16.5,183.0,176.19,139.41
2018,9,28,9,45,13.5,210.0,2.2,16.7,218.5,212.63,168.21
2018,9,28,10,0,20.0,241.0,2.3,16.9,254.0,249.79,197.29
2018,9,28,10,15,25.0,260.5,2.4,17.05,277.5,274.44,216.29
2018,9,28,10,30,30.0,280.0,2.5,17.2,301.0,311.53,244.82
2018,9,28,10,45,39.0,297.0,2.65,17.3,325.5,338.89,265.87
2018,9,28,11,0,48.0,314.0,2.8,17.4,350.0,366.59,287.12
2018,9,28,11,15,67.5,334.0,2.85,17.45,385.5,407.86,318.91
2018,9,28,11,30,87.0,354.0,2.9,17.5,421.0,449.52,350.64
2018,9,28,11,45,83.5,353.5,2.95,17.55,418.0,446.07,347.66
2018,9,28,12,0,80.0,353.0,3.0,17.6,415.0,442.27,344.67
2018,9,28,12,15,128.5,359.0,3.05,17.65,458.0,510.04,397.11
2018,9,28,12,30,177.0,365.0,3.1,17.7,501.0,562.72,437.48
2018,9,28,12,45,365.0,299.5,3.15,17.7,573.5,681.64,530.95
2018,9,28,13,0,553.0,234.0,3.2,17.7,646.0,794.75,617.26
2018,9,28,13,15,608.5,206.5,3.25,17.7,649.0,809.96,629.47
2018,9,28,13,30,664.0,179.0,3.3,17.7,652.0,815.65,634.85
2018,9,28,13,45,767.0,137.0,3.35,17.65,663.0,836.63,651.06
2018,9,28,14,0,870.0,95.0,3.4,17.6,674.0,846.96,659.74
2018,9,28,14,15,860.0,92.5,3.4,17.55,640.5,806.35,631.92
2018,9,28,14,30,850.0,90.0,3.4,17.5,607.0,763.43,602.54
2018,9,28,14,45,835.5,87.5,3.45,17.4,567.0,719.63,572.51
2018,9,28,15,0,821.0,85.0,3.5,17.3,527.0,669.37,537.11
2018,9,28,15,15,799.5,82.0,3.5,17.3,482.0,612.89,493.87
2018,9,28,15,30,778.0,79.0,3.5,17.3,437.0,556.21,449.29
2018,9,28,15,45,750.0,75.0,3.5,16.95,389.0,495.08,400.4
2018,9,28,16,0,722.0,71.0,3.5,16.6,341.0,435.14,350.76
2018,9,28,16,15,682.5,65.5,3.5,16.4,291.0,370.22,295.33
2018,9,28,16,30,643.0,60.0,3.5,16.2,241.0,309.14,241.38
2018,9,28,16,45,579.5,54.0,3.5,15.95,191.5,243.15,182.83
2018,9,28,17,0,516.0,48.0,3.5,15.7,142.0,184.06,129.88
2018,9,28,17,15,409.0,38.5,3.4,15.5,98.0,120.69,76.43
2018,9,28,17,30,302.0,29.0,3.3,15.3,54.0,69.95,32.23
2018,9,28,17,45,162.0,16.5,3.25,15.1,28.5,25.41,0.0
2018,9,28,18,0,22.0,4.0,3.2,14.9,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.1,14.8,1.5,0.0,0.0
