Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.6,14.8,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.7,14.9,3.0,0.0,0.0
2018,9,29,6,15,53.0,14.0,2.8,15.25,17.0,16.55,0.0
2018,9,29,6,30,83.0,24.0,2.9,15.6,31.0,35.62,15.97
2018,9,29,6,45,98.5,44.5,3.0,15.95,58.5,65.81,44.31
2018,9,29,7,0,114.0,65.0,3.1,16.3,86.0,94.67,69.63
2018,9,29,7,15,205.5,75.0,3.1,16.55,127.0,143.44,109.83
2018,9,29,7,30,297.0,85.0,3.1,16.8,168.0,205.57,162.08
2018,9,29,7,45,208.0,112.5,3.05,17.05,176.0,209.38,168.0
2018,9,29,8,0,119.0,140.0,3.0,17.3,184.0,202.16,162.94
2018,9,29,8,15,158.5,164.5,3.0,17.5,232.0,255.98,207.09
2018,9,29,8,30,198.0,189.0,3.0,17.7,280.0,313.84,253.67
2018,9,29,8,45,240.5,200.5,3.0,17.9,322.0,371.36,299.28
2018,9,29,9,0,283.0,212.0,3.0,18.1,364.0,425.03,341.21
2018,9,29,9,15,237.5,217.5,3.0,18.3,351.5,410.92,328.78
2018,9,29,9,30,192.0,223.0,3.0,18.5,339.0,382.1,305.12
2018,9,29,9,45,234.0,250.0,3.05,18.65,399.5,463.7,367.92
2018,9,29,10,0,276.0,277.0,3.1,18.8,460.0,537.46,423.17
2018,9,29,10,15,554.5,196.5,3.15,18.9,583.0,719.41,563.55
2018,9,29,10,30,833.0,116.0,3.2,19.0,706.0,893.37,686.71
2018,9,29,10,45,803.5,132.0,3.25,19.15,714.0,903.29,691.28
2018,9,29,11,0,774.0,148.0,3.3,19.3,722.0,908.4,694.01
2018,9,29,11,15,703.0,181.5,3.35,19.35,709.0,894.67,684.15
2018,9,29,11,30,632.0,215.0,3.4,19.4,696.0,870.12,666.98
2018,9,29,11,45,762.0,160.0,3.45,19.45,743.0,934.63,711.89
2018,9,29,12,0,892.0,105.0,3.5,19.5,790.0,993.39,751.67
2018,9,29,12,15,823.5,132.5,3.55,19.5,762.5,964.21,731.71
2018,9,29,12,30,755.0,160.0,3.6,19.5,735.0,928.22,707.77
2018,9,29,12,45,684.0,186.5,3.6,19.55,701.0,881.56,675.87
2018,9,29,13,0,613.0,213.0,3.6,19.6,667.0,832.43,641.65
2018,9,29,13,15,677.0,181.5,3.6,19.55,670.5,845.23,652.2
2018,9,29,13,30,741.0,150.0,3.6,19.5,674.0,851.55,657.47
2018,9,29,13,45,809.5,119.0,3.6,19.5,671.0,852.43,658.97
2018,9,29,14,0,878.0,88.0,3.6,19.5,668.0,843.9,654.01
2018,9,29,14,15,866.5,86.5,3.6,19.4,634.0,802.9,626.27
2018,9,29,14,30,855.0,85.0,3.6,19.3,600.0,759.67,596.87
2018,9,29,14,45,744.5,105.0,3.55,19.2,531.5,670.77,533.12
2018,9,29,15,0,634.0,125.0,3.5,19.1,463.0,585.37,468.15
2018,9,29,15,15,568.0,130.0,3.5,19.1,413.5,517.15,415.33
2018,9,29,15,30,502.0,135.0,3.5,19.1,364.0,449.6,361.93
2018,9,29,15,45,424.5,128.0,3.4,18.8,306.5,372.97,300.67
2018,9,29,16,0,347.0,121.0,3.3,18.5,249.0,303.64,244.14
2018,9,29,16,15,483.5,90.5,3.3,18.3,240.0,308.15,245.1
2018,9,29,16,30,620.0,60.0,3.3,18.1,231.0,299.05,231.65
2018,9,29,16,45,563.0,53.0,3.25,17.85,183.5,235.53,175.29
2018,9,29,17,0,506.0,46.0,3.2,17.6,136.0,178.2,124.05
2018,9,29,17,15,397.5,37.0,3.15,17.35,93.0,116.03,72.14
2018,9,29,17,30,289.0,28.0,3.1,17.1,50.0,66.09,27.37
2018,9,29,17,45,155.0,15.5,3.0,16.8,26.0,23.65,0.0
2018,9,29,18,0,21.0,3.0,2.9,16.5,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,2.85,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.8,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,9,30,6,15,123.0,15.5,1.15,16.0,24.5,22.23,0.0
2018,9,30,6,30,232.0,29.0,1.2,16.2,47.0,60.83,26.59
2018,9,30,6,45,342.5,39.5,1.2,16.4,89.0,109.81,69.8
2018,9,30,7,0,453.0,50.0,1.2,16.6,131.0,170.97,120.37
2018,9,30,7,15,523.0,57.5,1.2,16.9,180.0,229.83,171.67
2018,9,30,7,30,593.0,65.0,1.2,17.2,229.0,296.46,229.08
2018,9,30,7,45,640.0,70.0,1.25,17.5,279.0,357.92,281.69
2018,9,30,8,0,687.0,75.0,1.3,17.8,329.0,423.54,335.99
2018,9,30,8,15,718.5,79.5,1.3,18.1,377.0,483.0,383.64
2018,9,30,8,30,750.0,84.0,1.3,18.4,425.0,545.03,431.48
2018,9,30,8,45,772.5,87.0,1.3,18.7,469.5,600.88,473.11
2018,9,30,9,0,795.0,90.0,1.3,19.0,514.0,656.68,513.35
2018,9,30,9,15,794.0,97.5,1.35,19.2,548.0,699.95,542.8
2018,9,30,9,30,793.0,105.0,1.4,19.4,582.0,740.58,569.73
2018,9,30,9,45,825.0,101.0,1.45,19.6,621.5,792.27,604.02
2018,9,30,10,0,857.0,97.0,1.5,19.8,661.0,837.06,633.01
2018,9,30,10,15,825.5,114.5,1.55,19.9,676.0,861.87,648.58
2018,9,30,10,30,794.0,132.0,1.6,20.0,691.0,875.32,656.77
2018,9,30,10,45,822.0,124.5,1.65,20.1,717.5,911.2,680.15
2018,9,30,11,0,850.0,117.0,1.7,20.2,744.0,944.63,701.57
2018,9,30,11,15,838.5,125.0,1.75,20.25,751.5,955.26,708.17
2018,9,30,11,30,827.0,133.0,1.8,20.3,759.0,961.99,712.6
2018,9,30,11,45,714.5,185.5,1.8,20.35,728.5,921.74,685.64
2018,9,30,12,0,602.0,238.0,1.8,20.4,698.0,869.81,650.19
2018,9,30,12,15,487.5,278.0,1.85,20.35,649.0,796.81,598.93
2018,9,30,12,30,373.0,318.0,1.9,20.3,600.0,713.47,539.67
2018,9,30,12,45,269.0,331.5,1.95,20.2,533.0,625.06,476.02
2018,9,30,13,0,165.0,345.0,2.0,20.1,466.0,524.61,402.04
2018,9,30,13,15,123.0,322.0,2.0,19.95,411.0,457.12,352.65
2018,9,30,13,30,81.0,299.0,2.0,19.8,356.0,378.56,293.81
2018,9,30,13,45,145.5,298.5,2.05,19.65,396.0,444.1,346.04
2018,9,30,14,0,210.0,298.0,2.1,19.5,436.0,493.01,384.6
2018,9,30,14,15,191.0,278.5,2.1,19.4,399.0,448.87,351.69
2018,9,30,14,30,172.0,259.0,2.1,19.3,362.0,405.55,319.49
2018,9,30,14,45,134.5,238.5,2.1,19.15,315.5,348.75,276.04
2018,9,30,15,0,97.0,218.0,2.1,19.0,269.0,286.34,227.55
2018,9,30,15,15,57.5,186.5,2.1,19.0,216.0,223.39,177.62
2018,9,30,15,30,18.0,155.0,2.1,19.0,163.0,159.09,125.76
2018,9,30,15,45,15.5,140.0,2.0,18.8,146.5,142.27,112.51
2018,9,30,16,0,13.0,125.0,1.9,18.6,130.0,125.76,99.23
2018,9,30,16,15,6.5,105.0,1.75,18.45,107.5,102.8,80.43
2018,9,30,16,30,0.0,85.0,1.6,18.3,85.0,80.67,62.11
2018,9,30,16,45,0.0,66.0,1.5,18.15,66.0,62.36,46.65
2018,9,30,17,0,0.0,47.0,1.4,18.0,47.0,44.1,31.03
2018,9,30,17,15,9.0,32.5,1.35,17.8,33.0,32.81,20.56
2018,9,30,17,30,18.0,18.0,1.3,17.6,19.0,19.11,4.87
2018,9,30,17,45,18.0,10.5,1.2,17.4,10.5,11.0,0.0
2018,9,30,18,0,18.0,3.0,1.1,17.2,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.1,17.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,45,3.0,0.5,1.6,15.55,0.5,0.0,0.0
2018,10,1,6,0,6.0,1.0,1.6,15.6,1.0,0.0,0.0
2018,10,1,6,15,6.0,6.5,1.65,15.75,6.5,6.56,0.0
2018,10,1,6,30,6.0,12.0,1.7,15.9,12.0,12.0,1.71
2018,10,1,6,45,3.0,24.0,1.75,16.0,24.0,22.82,12.92
2018,10,1,7,0,0.0,36.0,1.8,16.1,36.0,33.44,22.43
2018,10,1,7,15,0.0,51.5,1.75,16.4,51.5,47.99,34.99
2018,10,1,7,30,0.0,67.0,1.7,16.7,67.0,62.76,47.57
2018,10,1,7,45,6.5,93.5,1.7,17.0,96.0,91.28,71.4
2018,10,1,8,0,13.0,120.0,1.7,17.3,125.0,120.77,95.7
2018,10,1,8,15,10.0,109.0,1.7,17.7,113.0,108.32,85.07
2018,10,1,8,30,7.0,98.0,1.7,18.1,101.0,95.99,74.58
2018,10,1,8,45,18.5,123.5,1.7,18.45,133.0,132.69,104.58
2018,10,1,9,0,30.0,149.0,1.7,18.8,165.0,167.59,132.58
2018,10,1,9,15,47.5,195.5,1.7,19.1,223.0,230.31,182.3
2018,10,1,9,30,65.0,242.0,1.7,19.4,281.0,295.34,232.56
2018,10,1,9,45,56.5,253.0,1.7,19.7,288.0,302.45,236.77
2018,10,1,10,0,48.0,264.0,1.7,20.0,295.0,308.84,240.66
2018,10,1,10,15,97.5,289.0,1.75,20.2,356.0,380.46,296.05
2018,10,1,10,30,147.0,314.0,1.8,20.4,417.0,467.29,361.06
2018,10,1,10,45,92.0,299.5,1.8,20.6,364.5,391.26,302.09
2018,10,1,11,0,37.0,285.0,1.8,20.8,312.0,325.41,250.63
2018,10,1,11,15,31.0,274.0,1.9,20.85,297.0,308.24,237.69
2018,10,1,11,30,25.0,263.0,2.0,20.9,282.0,290.9,224.34
2018,10,1,11,45,26.0,268.5,2.1,20.9,288.5,297.94,229.84
2018,10,1,12,0,27.0,274.0,2.2,20.9,295.0,304.9,235.22
2018,10,1,12,15,46.5,298.5,2.25,20.85,334.0,350.35,270.44
2018,10,1,12,30,66.0,323.0,2.3,20.8,373.0,395.75,305.14
2018,10,1,12,45,83.5,329.5,2.35,20.75,391.5,418.95,323.14
2018,10,1,13,0,101.0,336.0,2.4,20.7,410.0,441.45,340.69
2018,10,1,13,15,221.5,309.5,2.25,20.6,465.5,533.69,412.66
2018,10,1,13,30,342.0,283.0,2.1,20.5,521.0,619.39,477.43
2018,10,1,13,45,422.0,251.0,1.95,20.4,533.5,655.75,504.72
2018,10,1,14,0,502.0,219.0,1.8,20.3,546.0,673.93,519.25
2018,10,1,14,15,365.0,239.5,1.7,20.25,470.5,556.41,431.74
2018,10,1,14,30,228.0,260.0,1.6,20.2,395.0,449.43,350.65
2018,10,1,14,45,363.5,208.0,1.45,20.1,406.0,490.65,385.22
2018,10,1,15,0,499.0,156.0,1.3,20.0,417.0,519.3,408.22
2018,10,1,15,15,522.5,137.0,1.3,20.0,389.0,488.72,385.41
2018,10,1,15,30,546.0,118.0,1.3,20.0,361.0,458.79,362.62
2018,10,1,15,45,544.0,104.0,1.15,19.8,322.5,412.57,325.94
2018,10,1,16,0,542.0,90.0,1.0,19.6,284.0,365.34,287.35
2018,10,1,16,15,506.0,80.0,0.9,19.4,239.5,307.24,239.26
2018,10,1,16,30,470.0,70.0,0.8,19.2,195.0,252.42,192.56
2018,10,1,16,45,429.0,58.5,0.7,19.05,153.5,198.16,145.48
2018,10,1,17,0,388.0,47.0,0.6,18.9,112.0,148.44,101.86
2018,10,1,17,15,272.5,36.0,0.55,18.7,73.5,90.95,55.69
2018,10,1,17,30,157.0,25.0,0.5,18.5,35.0,45.22,12.09
2018,10,1,17,45,87.0,14.0,0.5,18.3,18.5,17.91,0.0
2018,10,1,18,0,17.0,3.0,0.5,18.1,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.5,18.05,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,5,45,7.0,1.0,1.85,17.0,1.0,0.0,0.0
2018,10,2,6,0,14.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,10,2,6,15,28.5,10.0,1.85,17.1,11.5,11.27,0.0
2018,10,2,6,30,43.0,18.0,1.9,17.2,21.0,24.31,7.26
2018,10,2,6,45,67.5,31.5,1.9,17.3,41.0,46.62,29.45
2018,10,2,7,0,92.0,45.0,1.9,17.4,61.0,71.21,50.54
2018,10,2,7,15,72.0,43.5,1.95,17.65,58.5,66.11,48.26
2018,10,2,7,30,52.0,42.0,2.0,17.9,56.0,61.44,45.56
2018,10,2,7,45,75.0,78.5,2.05,18.15,103.5,112.11,88.19
2018,10,2,8,0,98.0,115.0,2.1,18.4,151.0,165.91,132.76
2018,10,2,8,15,66.5,118.0,2.2,18.7,144.0,151.58,120.87
2018,10,2,8,30,35.0,121.0,2.3,19.0,137.0,139.24,110.23
2018,10,2,8,45,45.5,160.5,2.35,19.3,183.0,188.58,150.01
2018,10,2,9,0,56.0,200.0,2.4,19.6,229.0,239.55,190.19
2018,10,2,9,15,31.5,174.5,2.45,19.85,191.0,196.58,154.92
2018,10,2,9,30,7.0,149.0,2.5,20.1,153.0,146.63,114.0
2018,10,2,9,45,86.0,202.5,2.6,20.35,258.0,282.14,223.32
2018,10,2,10,0,165.0,256.0,2.7,20.6,363.0,409.9,322.49
2018,10,2,10,15,141.5,281.5,2.75,20.8,376.0,422.69,330.03
2018,10,2,10,30,118.0,307.0,2.8,21.0,389.0,433.8,336.74
2018,10,2,10,45,174.5,320.0,2.85,21.2,445.0,502.96,389.3
2018,10,2,11,0,231.0,333.0,2.9,21.4,501.0,573.74,441.83
2018,10,2,11,15,148.5,318.0,3.0,21.45,426.5,482.05,371.89
2018,10,2,11,30,66.0,303.0,3.1,21.5,352.0,374.03,288.9
2018,10,2,11,45,44.0,273.0,3.15,21.6,306.0,320.42,247.86
2018,10,2,12,0,22.0,243.0,3.2,21.7,260.0,266.92,206.17
2018,10,2,12,15,136.5,248.0,3.25,21.7,350.5,395.68,309.15
2018,10,2,12,30,251.0,253.0,3.3,21.7,441.0,523.3,407.6
2018,10,2,12,45,307.5,278.5,3.35,21.7,504.5,602.3,466.13
2018,10,2,13,0,364.0,304.0,3.4,21.7,568.0,678.39,521.82
2018,10,2,13,15,351.0,297.5,3.4,21.65,546.5,651.8,502.46
2018,10,2,13,30,338.0,291.0,3.4,21.6,525.0,624.3,482.96
2018,10,2,13,45,230.5,291.0,3.4,21.55,447.5,509.43,396.61
2018,10,2,14,0,123.0,291.0,3.4,21.5,370.0,412.59,321.8
2018,10,2,14,15,102.5,264.5,3.35,21.3,328.0,351.88,276.18
2018,10,2,14,30,82.0,238.0,3.3,21.1,286.0,303.91,239.43
2018,10,2,14,45,186.5,194.5,3.25,20.95,294.0,338.29,269.8
2018,10,2,15,0,291.0,151.0,3.2,20.8,302.0,361.95,290.8
2018,10,2,15,15,326.0,148.5,3.2,20.8,303.5,376.34,301.98
2018,10,2,15,30,361.0,146.0,3.2,20.8,305.0,376.22,301.53
2018,10,2,15,45,195.0,114.5,2.95,20.4,199.0,226.91,181.74
2018,10,2,16,0,29.0,83.0,2.7,20.0,93.0,94.06,72.78
2018,10,2,16,15,160.0,68.5,2.55,19.75,111.5,140.39,110.32
2018,10,2,16,30,291.0,54.0,2.4,19.5,130.0,166.99,128.4
2018,10,2,16,45,325.5,48.0,2.25,19.25,115.0,155.34,114.44
2018,10,2,17,0,360.0,42.0,2.1,19.0,100.0,135.75,92.91
2018,10,2,17,15,287.5,32.5,1.95,18.75,68.0,89.41,53.54
2018,10,2,17,30,215.0,23.0,1.8,18.5,36.0,49.45,7.24
2018,10,2,17,45,107.5,11.5,1.65,18.25,18.0,16.37,0.0
2018,10,2,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,2.0,17.45,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,2.0,17.5,2.0,0.0,0.0
2018,10,3,6,15,59.5,9.0,2.0,17.6,12.0,12.21,0.0
2018,10,3,6,30,103.0,15.0,2.0,17.7,22.0,29.9,7.42
2018,10,3,6,45,75.0,14.0,2.0,17.8,21.5,31.03,16.45
2018,10,3,7,0,47.0,13.0,2.0,17.9,21.0,25.6,14.15
2018,10,3,7,15,23.5,20.0,2.0,18.0,24.0,27.17,16.73
2018,10,3,7,30,0.0,27.0,2.0,18.1,27.0,25.04,15.57
2018,10,3,7,45,1.5,52.5,2.05,18.25,53.0,49.43,36.14
2018,10,3,8,0,3.0,78.0,2.1,18.4,79.0,74.35,56.91
2018,10,3,8,15,4.5,70.5,2.15,18.55,72.5,68.01,51.49
2018,10,3,8,30,6.0,63.0,2.2,18.7,66.0,62.13,46.49
2018,10,3,8,45,6.0,91.0,2.25,18.85,94.0,88.79,68.36
2018,10,3,9,0,6.0,119.0,2.3,19.0,122.0,116.19,90.51
2018,10,3,9,15,8.0,150.0,2.25,19.15,154.5,148.33,116.22
2018,10,3,9,30,10.0,181.0,2.2,19.3,187.0,180.97,141.96
2018,10,3,9,45,24.0,206.5,2.2,19.45,222.0,226.6,178.06
2018,10,3,10,0,38.0,232.0,2.2,19.6,257.0,266.26,208.94
2018,10,3,10,15,60.5,266.5,2.15,19.7,307.5,324.14,253.67
2018,10,3,10,30,83.0,301.0,2.1,19.8,358.0,383.54,298.65
2018,10,3,10,45,60.0,273.0,2.05,19.95,315.0,333.34,259.23
2018,10,3,11,0,37.0,245.0,2.0,20.1,272.0,282.56,219.52
2018,10,3,11,15,24.5,236.0,2.0,20.15,254.0,261.57,202.9
2018,10,3,11,30,12.0,227.0,2.0,20.2,236.0,229.99,177.92
2018,10,3,11,45,9.0,199.5,1.95,20.2,206.5,199.49,154.14
2018,10,3,12,0,6.0,172.0,1.9,20.2,177.0,169.28,130.43
2018,10,3,12,15,33.5,244.0,1.95,20.15,269.0,279.18,217.04
2018,10,3,12,30,61.0,316.0,2.0,20.1,361.0,383.74,296.78
2018,10,3,12,45,75.5,307.0,2.05,20.05,362.0,386.92,299.57
2018,10,3,13,0,90.0,298.0,2.1,20.0,363.0,389.47,302.45
2018,10,3,13,15,124.5,306.0,2.1,19.9,393.0,441.17,342.48
2018,10,3,13,30,159.0,314.0,2.1,19.8,423.0,477.71,370.74
2018,10,3,13,45,272.5,275.0,2.1,19.75,453.0,539.92,420.45
2018,10,3,14,0,386.0,236.0,2.1,19.7,483.0,593.86,463.07
2018,10,3,14,15,451.5,196.5,2.1,19.65,470.5,588.76,461.53
2018,10,3,14,30,517.0,157.0,2.1,19.6,458.0,576.81,455.12
2018,10,3,14,45,462.0,139.5,2.1,19.55,394.5,495.6,394.44
2018,10,3,15,0,407.0,122.0,2.1,19.5,331.0,417.65,335.14
2018,10,3,15,15,580.0,95.5,2.1,19.5,363.5,481.78,386.22
2018,10,3,15,30,753.0,69.0,2.1,19.5,396.0,520.65,415.29
2018,10,3,15,45,724.5,65.0,2.1,19.45,349.5,460.91,366.99
2018,10,3,16,0,696.0,61.0,2.1,19.4,303.0,402.52,318.75
2018,10,3,16,15,655.0,56.0,2.05,19.25,255.0,339.58,265.39
2018,10,3,16,30,614.0,51.0,2.0,19.1,207.0,280.13,213.31
2018,10,3,16,45,545.0,45.0,1.95,18.95,160.5,215.84,157.05
2018,10,3,17,0,476.0,39.0,1.9,18.8,114.0,158.71,106.9
2018,10,3,17,15,352.0,30.0,1.85,18.55,74.0,97.2,56.41
2018,10,3,17,30,228.0,21.0,1.8,18.3,34.0,48.01,0.0
2018,10,3,17,45,114.0,10.5,1.75,18.05,17.0,15.49,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.25,16.35,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.2,16.4,1.0,0.0,0.0
2018,10,4,6,15,59.0,7.5,1.25,16.55,11.0,10.76,0.0
2018,10,4,6,30,110.0,14.0,1.3,16.7,21.0,29.61,5.59
2018,10,4,6,45,189.0,19.5,1.35,16.8,45.5,60.62,35.7
2018,10,4,7,0,268.0,25.0,1.4,16.9,70.0,98.48,67.14
2018,10,4,7,15,134.0,24.5,1.45,17.05,47.0,70.71,50.7
2018,10,4,7,30,0.0,24.0,1.5,17.2,24.0,22.25,13.26
2018,10,4,7,45,0.0,50.0,1.5,17.3,50.0,46.46,33.8
2018,10,4,8,0,0.0,76.0,1.5,17.4,76.0,70.98,54.31
2018,10,4,8,15,11.5,108.5,1.55,17.6,113.5,108.81,85.66
2018,10,4,8,30,23.0,141.0,1.6,17.8,151.0,153.33,121.99
2018,10,4,8,45,28.5,169.5,1.65,17.95,183.5,187.7,149.41
2018,10,4,9,0,34.0,198.0,1.7,18.1,216.0,222.84,177.06
2018,10,4,9,15,22.5,175.5,1.75,18.2,187.5,184.56,145.83
2018,10,4,9,30,11.0,153.0,1.8,18.3,159.0,153.77,120.61
2018,10,4,9,45,26.5,201.0,1.9,18.4,217.5,222.94,175.95
2018,10,4,10,0,42.0,249.0,2.0,18.5,276.0,288.27,226.91
2018,10,4,10,15,46.0,265.5,2.1,18.55,296.0,310.72,243.82
2018,10,4,10,30,50.0,282.0,2.2,18.6,316.0,333.35,260.96
2018,10,4,10,45,36.0,272.5,2.35,18.65,297.5,311.05,243.13
2018,10,4,11,0,22.0,263.0,2.5,18.7,279.0,276.13,215.63
2018,10,4,11,15,56.0,287.5,2.65,18.75,329.0,347.38,271.84
2018,10,4,11,30,90.0,312.0,2.8,18.8,379.0,407.42,318.39
2018,10,4,11,45,143.5,331.5,2.95,18.8,438.5,495.22,385.8
2018,10,4,12,0,197.0,351.0,3.1,18.8,498.0,568.96,441.71
2018,10,4,12,15,161.0,348.0,3.35,18.8,467.5,530.41,412.38
2018,10,4,12,30,125.0,345.0,3.6,18.8,437.0,491.49,382.97
2018,10,4,12,45,179.5,337.0,3.85,18.8,467.0,532.46,416.37
2018,10,4,13,0,234.0,329.0,4.1,18.8,497.0,571.26,447.63
2018,10,4,13,15,309.5,295.5,4.35,18.7,511.0,611.03,480.67
2018,10,4,13,30,385.0,262.0,4.6,18.6,525.0,632.9,500.77
2018,10,4,13,45,510.0,210.0,4.85,18.5,543.5,684.78,544.43
2018,10,4,14,0,635.0,158.0,5.1,18.4,562.0,720.17,575.5
2018,10,4,14,15,725.0,122.5,5.15,18.25,560.0,729.19,583.78
2018,10,4,14,30,815.0,87.0,5.2,18.1,558.0,726.36,583.44
2018,10,4,14,45,790.0,86.5,5.25,18.0,516.5,673.73,545.26
2018,10,4,15,0,765.0,86.0,5.3,17.9,475.0,620.65,505.28
2018,10,4,15,15,752.0,80.5,5.3,17.9,434.0,569.43,464.72
2018,10,4,15,30,739.0,75.0,5.3,17.9,393.0,517.39,422.38
2018,10,4,15,45,710.5,70.5,5.15,17.65,346.5,457.82,372.83
2018,10,4,16,0,682.0,66.0,5.0,17.4,300.0,399.62,322.98
2018,10,4,16,15,598.5,64.5,5.0,17.2,246.0,324.75,258.74
2018,10,4,16,30,515.0,63.0,5.0,17.0,192.0,257.33,199.82
2018,10,4,16,45,358.0,56.5,4.95,16.85,136.0,170.01,126.46
2018,10,4,17,0,201.0,50.0,4.9,16.7,80.0,104.31,73.24
2018,10,4,17,15,139.5,34.0,4.9,16.45,51.0,63.84,38.7
2018,10,4,17,30,78.0,18.0,4.9,16.2,22.0,26.73,0.0
2018,10,4,17,45,39.0,9.0,4.95,16.0,11.0,10.38,0.0
2018,10,4,18,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,6,15,134.0,12.0,3.5,14.6,20.5,19.66,0.0
2018,10,5,6,30,268.0,24.0,3.5,14.9,41.0,59.97,12.36
2018,10,5,6,45,308.0,36.5,3.5,15.2,73.5,101.01,63.25
2018,10,5,7,0,348.0,49.0,3.5,15.5,106.0,144.46,102.53
2018,10,5,7,15,508.0,50.0,3.3,15.7,165.5,217.53,163.49
2018,10,5,7,30,668.0,51.0,3.1,15.9,225.0,308.08,240.26
2018,10,5,7,45,710.5,55.5,2.95,16.05,275.0,370.89,295.87
2018,10,5,8,0,753.0,60.0,2.8,16.2,325.0,437.18,352.51
2018,10,5,8,15,782.5,62.5,2.7,16.4,373.0,497.31,402.41
2018,10,5,8,30,812.0,65.0,2.6,16.6,421.0,558.65,451.4
2018,10,5,8,45,832.5,67.5,2.55,16.85,465.0,611.59,492.43
2018,10,5,9,0,853.0,70.0,2.5,17.1,509.0,667.21,533.47
2018,10,5,9,15,867.0,72.0,2.6,17.3,548.0,716.79,568.34
2018,10,5,9,30,881.0,74.0,2.7,17.5,587.0,764.77,601.61
2018,10,5,9,45,832.5,95.5,2.75,17.75,602.5,788.64,616.82
2018,10,5,10,0,784.0,117.0,2.8,18.0,618.0,800.69,623.79
2018,10,5,10,15,848.0,99.0,2.85,18.2,661.5,852.99,659.5
2018,10,5,10,30,912.0,81.0,2.9,18.4,705.0,911.52,698.75
2018,10,5,10,45,915.5,82.0,2.95,18.6,723.5,935.97,714.1
2018,10,5,11,0,919.0,83.0,3.0,18.8,742.0,956.9,727.37
2018,10,5,11,15,891.0,97.0,2.95,18.95,744.0,959.33,727.5
2018,10,5,11,30,863.0,111.0,2.9,19.1,746.0,957.17,724.82
2018,10,5,11,45,884.0,102.5,2.85,19.25,755.5,972.67,734.3
2018,10,5,12,0,905.0,94.0,2.8,19.4,765.0,984.5,741.21
2018,10,5,12,15,875.0,105.5,2.95,19.45,751.0,966.3,730.06
2018,10,5,12,30,845.0,117.0,3.1,19.5,737.0,952.9,722.44
2018,10,5,12,45,703.0,171.0,3.2,19.55,681.0,875.13,669.94
2018,10,5,13,0,561.0,225.0,3.3,19.6,625.0,785.86,607.03
2018,10,5,13,15,641.5,187.0,3.6,19.6,631.5,811.1,629.37
2018,10,5,13,30,722.0,149.0,3.9,19.6,638.0,824.59,641.03
2018,10,5,13,45,801.5,114.0,4.25,19.6,636.5,829.35,646.83
2018,10,5,14,0,881.0,79.0,4.6,19.6,635.0,823.92,646.0
2018,10,5,14,15,869.0,77.0,4.75,19.5,600.5,781.71,617.62
2018,10,5,14,30,857.0,75.0,4.9,19.4,566.0,737.35,587.36
2018,10,5,14,45,840.0,73.5,5.1,19.25,526.0,688.1,553.15
2018,10,5,15,0,823.0,72.0,5.3,19.1,486.0,637.65,516.94
2018,10,5,15,15,800.0,69.5,5.3,19.1,441.5,584.87,475.07
2018,10,5,15,30,777.0,67.0,5.3,19.1,397.0,528.21,429.13
2018,10,5,15,45,735.5,64.5,5.6,18.75,347.0,462.29,375.5
2018,10,5,16,0,694.0,62.0,5.9,18.4,297.0,399.05,322.12
2018,10,5,16,15,653.5,56.5,5.95,18.15,249.0,336.06,266.93
2018,10,5,16,30,613.0,51.0,6.0,17.9,201.0,276.53,213.18
2018,10,5,16,45,534.0,45.0,6.1,17.6,153.5,209.95,153.94
2018,10,5,17,0,455.0,39.0,6.2,17.3,106.0,151.58,102.26
2018,10,5,17,15,315.0,29.0,6.25,17.0,66.5,88.42,49.72
2018,10,5,17,30,175.0,19.0,6.3,16.7,27.0,38.8,0.0
2018,10,5,17,45,87.5,9.5,6.35,16.4,13.5,12.92,0.0
2018,10,5,18,0,0.0,0.0,6.4,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,6.2,15.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,6.0,15.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.55,15.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,6,15,114.0,10.0,4.7,15.55,17.0,16.54,0.0
2018,10,6,6,30,228.0,20.0,4.8,15.8,34.0,51.05,5.62
2018,10,6,6,45,358.0,29.5,4.85,16.05,75.5,103.28,62.55
2018,10,6,7,0,488.0,39.0,4.9,16.3,117.0,168.62,117.29
2018,10,6,7,15,377.5,43.0,4.95,16.55,116.5,169.89,127.31
2018,10,6,7,30,267.0,47.0,5.0,16.8,116.0,153.77,119.98
2018,10,6,7,45,133.5,71.5,5.05,17.0,106.0,134.44,107.07
2018,10,6,8,0,0.0,96.0,5.1,17.2,96.0,90.82,70.97
2018,10,6,8,15,0.0,100.0,5.15,17.45,100.0,94.33,73.7
2018,10,6,8,30,0.0,104.0,5.2,17.7,104.0,97.94,76.43
2018,10,6,8,45,3.0,132.0,5.25,17.9,133.5,127.32,100.48
2018,10,6,9,0,6.0,160.0,5.3,18.1,163.0,157.27,124.69
2018,10,6,9,15,19.0,191.5,5.4,18.3,202.5,198.58,158.15
2018,10,6,9,30,32.0,223.0,5.5,18.5,242.0,250.67,199.86
2018,10,6,9,45,53.5,248.0,5.6,18.65,281.5,295.95,236.0
2018,10,6,10,0,75.0,273.0,5.7,18.8,321.0,342.81,273.05
2018,10,6,10,15,267.5,258.5,5.8,18.95,439.0,519.2,415.61
2018,10,6,10,30,460.0,244.0,5.9,19.1,557.0,695.04,552.78
2018,10,6,10,45,656.0,180.5,6.05,19.2,640.5,820.84,649.88
2018,10,6,11,0,852.0,117.0,6.2,19.3,724.0,939.84,736.02
2018,10,6,11,15,899.5,100.5,6.3,19.35,750.5,969.94,756.97
2018,10,6,11,30,947.0,84.0,6.4,19.4,777.0,1005.07,782.01
2018,10,6,11,45,947.5,84.5,6.55,19.45,780.5,1011.41,786.85
2018,10,6,12,0,948.0,85.0,6.7,19.5,784.0,1013.77,789.15
2018,10,6,12,15,946.5,85.0,6.8,19.5,779.0,1009.67,786.87
2018,10,6,12,30,945.0,85.0,6.9,19.5,774.0,1001.61,781.92
2018,10,6,12,45,940.5,85.0,7.0,19.55,760.5,986.83,772.11
2018,10,6,13,0,936.0,85.0,7.1,19.6,747.0,968.3,759.71
2018,10,6,13,15,929.0,84.0,7.15,19.6,725.5,942.72,742.16
2018,10,6,13,30,922.0,83.0,7.2,19.6,704.0,913.75,722.16
2018,10,6,13,45,912.5,82.5,7.2,19.6,675.5,880.0,698.42
2018,10,6,14,0,903.0,82.0,7.2,19.6,647.0,843.38,672.47
2018,10,6,14,15,889.5,80.5,7.25,19.55,611.5,799.8,641.45
2018,10,6,14,30,876.0,79.0,7.3,19.5,576.0,754.09,608.54
2018,10,6,14,45,858.0,77.0,7.3,19.5,534.5,702.78,570.71
2018,10,6,15,0,840.0,75.0,7.3,19.5,493.0,654.23,533.95
2018,10,6,15,15,817.0,72.0,7.3,19.5,447.5,596.19,487.38
2018,10,6,15,30,794.0,69.0,7.3,19.5,402.0,538.12,439.62
2018,10,6,15,45,760.0,65.5,7.4,19.25,353.0,474.13,386.27
2018,10,6,16,0,726.0,62.0,7.5,19.0,304.0,411.98,332.78
2018,10,6,16,15,661.5,59.0,7.45,18.75,251.5,340.24,270.14
2018,10,6,16,30,597.0,56.0,7.4,18.5,199.0,275.62,212.32
2018,10,6,16,45,504.0,49.0,7.35,18.2,149.5,204.32,149.59
2018,10,6,17,0,411.0,42.0,7.3,17.9,100.0,143.62,96.76
2018,10,6,17,15,258.5,30.5,7.2,17.6,61.5,79.94,44.13
2018,10,6,17,30,106.0,19.0,7.1,17.3,23.0,28.74,0.0
2018,10,6,17,45,53.0,9.5,7.05,17.0,11.5,9.05,0.0
2018,10,6,18,0,0.0,0.0,7.0,16.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.8,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.7,16.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.55,16.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.4,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.3,16.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,6.2,16.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,6.15,16.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,6.1,16.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,6.0,16.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.65,16.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.7,17.05,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.45,16.95,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.55,16.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.75,16.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,15,125.0,10.5,4.9,16.55,17.5,17.71,0.0
2018,10,7,6,30,250.0,21.0,5.0,16.8,35.0,54.49,0.85
2018,10,7,6,45,383.5,31.0,5.05,17.1,78.5,109.59,65.8
2018,10,7,7,0,517.0,41.0,5.1,17.4,122.0,177.85,123.13
2018,10,7,7,15,605.5,45.0,5.15,17.6,173.5,241.12,179.37
2018,10,7,7,30,694.0,49.0,5.2,17.8,225.0,315.05,244.88
2018,10,7,7,45,737.5,53.0,5.25,18.05,276.0,379.07,302.24
2018,10,7,8,0,781.0,57.0,5.3,18.3,327.0,446.59,360.86
2018,10,7,8,15,809.5,60.0,5.3,18.55,375.5,508.06,412.9
2018,10,7,8,30,838.0,63.0,5.3,18.8,424.0,567.48,461.73
2018,10,7,8,45,858.0,65.5,5.25,19.05,469.0,624.26,506.79
2018,10,7,9,0,878.0,68.0,5.2,19.3,514.0,680.52,549.45
2018,10,7,9,15,893.0,70.0,5.15,19.55,554.0,731.73,585.7
2018,10,7,9,30,908.0,72.0,5.1,19.8,594.0,781.32,620.16
2018,10,7,9,45,918.5,73.5,5.05,20.05,628.0,824.83,649.62
2018,10,7,10,0,929.0,75.0,5.0,20.3,662.0,865.82,676.9
2018,10,7,10,15,936.0,76.5,4.95,20.55,689.0,901.05,699.77
2018,10,7,10,30,943.0,78.0,4.9,20.8,716.0,933.11,720.23
2018,10,7,10,45,947.5,79.0,4.85,21.0,735.0,958.97,736.37
2018,10,7,11,0,952.0,80.0,4.8,21.2,754.0,981.23,750.01
2018,10,7,11,15,953.5,81.5,4.75,21.4,765.5,997.51,759.56
2018,10,7,11,30,955.0,83.0,4.7,21.6,777.0,1009.88,766.53
2018,10,7,11,45,953.0,83.5,4.65,21.75,779.0,1013.79,768.01
2018,10,7,12,0,951.0,84.0,4.6,21.9,781.0,1013.69,766.95
2018,10,7,12,15,948.0,84.0,4.6,22.0,775.0,1008.07,762.93
2018,10,7,12,30,945.0,84.0,4.6,22.1,769.0,998.51,756.41
2018,10,7,12,45,939.0,84.5,4.6,22.2,755.0,982.85,745.88
2018,10,7,13,0,933.0,85.0,4.6,22.3,741.0,963.49,732.96
2018,10,7,13,15,924.5,85.0,4.65,22.35,719.0,937.72,716.25
2018,10,7,13,30,916.0,85.0,4.7,22.4,697.0,908.65,697.25
2018,10,7,13,45,905.0,85.0,4.8,22.45,668.5,874.34,674.81
2018,10,7,14,0,894.0,85.0,4.9,22.5,640.0,837.26,650.22
2018,10,7,14,15,880.0,83.5,4.95,22.45,604.5,793.59,620.56
2018,10,7,14,30,866.0,82.0,5.0,22.4,569.0,747.86,589.07
2018,10,7,14,45,847.5,80.0,5.05,22.35,528.0,701.06,556.35
2018,10,7,15,0,829.0,78.0,5.1,22.3,487.0,648.24,517.64
2018,10,7,15,15,804.5,75.5,5.1,22.3,441.5,590.37,472.65
2018,10,7,15,30,780.0,73.0,5.1,22.3,396.0,532.63,426.52
2018,10,7,15,45,745.5,68.5,4.95,22.0,346.5,468.03,373.86
2018,10,7,16,0,711.0,64.0,4.8,21.7,297.0,405.38,321.19
2018,10,7,16,15,662.5,58.5,4.65,21.35,247.0,338.37,263.7
2018,10,7,16,30,614.0,53.0,4.5,21.0,197.0,276.69,209.18
2018,10,7,16,45,535.0,46.0,4.35,20.65,149.0,208.66,149.73
2018,10,7,17,0,456.0,39.0,4.2,20.3,101.0,149.54,98.21
2018,10,7,17,15,302.0,28.0,4.1,19.85,62.0,83.78,43.16
2018,10,7,17,30,148.0,17.0,4.0,19.4,23.0,30.69,0.0
2018,10,7,17,45,74.0,8.5,3.9,19.0,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.7,17.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,6,15,137.5,10.5,3.4,16.65,18.0,18.5,0.0
2018,10,8,6,30,275.0,21.0,3.5,17.0,36.0,57.29,0.0
2018,10,8,6,45,398.5,28.5,3.55,17.35,76.0,109.83,64.76
2018,10,8,7,0,522.0,36.0,3.6,17.7,116.0,172.9,118.42
2018,10,8,7,15,601.5,41.5,3.65,17.95,167.0,236.07,174.47
2018,10,8,7,30,681.0,47.0,3.7,18.2,218.0,307.9,237.85
2018,10,8,7,45,724.5,51.0,3.75,18.4,268.0,371.04,293.94
2018,10,8,8,0,768.0,55.0,3.8,18.6,318.0,437.71,351.25
2018,10,8,8,15,797.0,58.0,3.8,18.9,366.0,498.63,402.08
2018,10,8,8,30,826.0,61.0,3.8,19.2,414.0,557.57,449.72
2018,10,8,8,45,846.0,62.5,3.8,19.5,457.5,612.5,492.71
2018,10,8,9,0,866.0,64.0,3.8,19.8,501.0,666.94,533.32
2018,10,8,9,15,880.5,66.5,3.8,20.1,540.5,717.75,568.75
2018,10,8,9,30,895.0,69.0,3.8,20.4,580.0,766.95,602.42
2018,10,8,9,45,905.0,70.0,3.75,20.75,612.5,808.89,630.01
2018,10,8,10,0,915.0,71.0,3.7,21.1,645.0,848.34,655.49
2018,10,8,10,15,922.5,72.0,3.7,21.4,671.5,882.91,677.64
2018,10,8,10,30,930.0,73.0,3.7,21.7,698.0,914.39,697.53
2018,10,8,10,45,935.0,73.5,3.65,21.95,717.0,939.74,712.96
2018,10,8,11,0,940.0,74.0,3.6,22.2,736.0,961.56,725.98
2018,10,8,11,15,943.0,74.0,3.55,22.35,747.0,977.25,735.17
2018,10,8,11,30,946.0,74.0,3.5,22.5,758.0,989.11,741.91
2018,10,8,11,45,946.5,75.0,3.45,22.7,761.5,995.88,745.21
2018,10,8,12,0,947.0,76.0,3.4,22.9,765.0,998.68,746.04
2018,10,8,12,15,945.5,76.0,3.45,22.95,760.0,994.44,743.51
2018,10,8,12,30,944.0,76.0,3.5,23.0,755.0,986.26,738.54
2018,10,8,12,45,940.0,76.0,3.5,23.05,742.0,971.85,729.19
2018,10,8,13,0,936.0,76.0,3.5,23.1,729.0,953.69,717.47
2018,10,8,13,15,930.0,75.0,3.6,23.05,708.0,928.93,702.26
2018,10,8,13,30,924.0,74.0,3.7,23.0,687.0,900.74,684.67
2018,10,8,13,45,914.5,73.5,3.75,22.95,659.0,866.91,662.79
2018,10,8,14,0,905.0,73.0,3.8,22.9,631.0,830.21,638.77
2018,10,8,14,15,892.0,71.5,3.9,22.7,595.5,786.95,610.42
2018,10,8,14,30,879.0,70.0,4.0,22.5,560.0,741.54,580.09
2018,10,8,14,45,861.0,69.0,4.1,22.35,519.5,691.32,545.59
2018,10,8,15,0,843.0,68.0,4.2,22.2,479.0,639.94,509.08
2018,10,8,15,15,820.0,65.0,4.2,22.2,433.5,582.36,464.62
2018,10,8,15,30,797.0,62.0,4.2,22.2,388.0,527.72,421.05
2018,10,8,15,45,762.5,59.0,4.35,21.65,339.5,464.15,370.25
2018,10,8,16,0,728.0,56.0,4.5,21.1,291.0,402.48,319.06
2018,10,8,16,15,676.0,52.0,4.5,20.6,241.0,335.03,261.29
2018,10,8,16,30,624.0,48.0,4.5,20.1,191.0,272.27,205.82
2018,10,8,16,45,541.0,42.0,4.5,19.55,143.5,204.72,146.67
2018,10,8,17,0,458.0,36.0,4.5,19.0,96.0,145.81,95.19
2018,10,8,17,15,304.5,26.0,4.55,18.55,58.5,80.81,39.02
2018,10,8,17,30,151.0,16.0,4.6,18.1,21.0,29.69,0.0
2018,10,8,17,45,75.5,8.0,4.6,17.65,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
