Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,14,15,610.0,116.0,4.85,19.2,410.0,596.92,484.32
2018,10,28,14,30,803.0,71.0,4.9,19.1,442.0,651.82,528.76
2018,10,28,14,45,756.5,73.5,5.0,19.0,398.5,590.87,481.54
2018,10,28,15,0,710.0,76.0,5.1,18.9,355.0,531.28,434.06
2018,10,28,15,15,522.0,88.0,5.1,18.9,280.0,407.44,333.11
2018,10,28,15,30,334.0,100.0,5.1,18.9,205.0,293.92,239.07
2018,10,28,15,45,168.0,83.0,5.15,18.5,135.5,172.67,138.5
2018,10,28,16,0,2.0,66.0,5.2,18.1,66.0,63.89,47.96
2018,10,28,16,15,1.0,49.5,5.15,17.85,49.5,47.25,33.76
2018,10,28,16,30,0.0,33.0,5.1,17.6,33.0,30.71,19.52
2018,10,28,16,45,58.5,24.0,5.05,17.35,26.5,43.78,25.04
2018,10,28,17,0,117.0,15.0,5.0,17.1,20.0,34.65,0.0
2018,10,28,17,15,58.5,7.5,5.0,16.9,10.0,7.15,0.0
2018,10,28,17,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.95,16.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,5.05,15.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,5.2,14.75,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,5.25,14.55,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,5.6,14.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,5.65,14.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,5.45,14.25,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,5.4,14.4,3.0,0.0,0.0
2018,10,29,6,45,11.5,13.0,5.3,14.6,13.0,14.32,0.0
2018,10,29,7,0,0.0,23.0,5.2,14.8,23.0,21.56,9.71
2018,10,29,7,15,0.0,38.5,5.2,15.05,38.5,36.87,24.7
2018,10,29,7,30,0.0,54.0,5.2,15.3,54.0,51.99,38.03
2018,10,29,7,45,4.5,73.5,5.2,15.55,74.5,73.22,56.3
2018,10,29,8,0,9.0,93.0,5.2,15.8,95.0,94.93,74.84
2018,10,29,8,15,58.0,116.5,5.2,16.05,136.0,149.59,121.1
2018,10,29,8,30,107.0,140.0,5.2,16.3,177.0,212.36,173.81
2018,10,29,8,45,114.0,159.0,5.2,16.55,203.0,242.49,198.59
2018,10,29,9,0,121.0,178.0,5.2,16.8,229.0,273.09,223.39
2018,10,29,9,15,145.5,194.5,5.2,16.9,261.5,313.2,256.06
2018,10,29,9,30,170.0,211.0,5.2,17.0,294.0,354.95,289.67
2018,10,29,9,45,186.0,224.5,5.2,17.15,320.5,388.09,315.85
2018,10,29,10,0,202.0,238.0,5.2,17.3,347.0,421.8,342.21
2018,10,29,10,15,269.0,239.5,5.2,17.3,391.5,496.17,401.63
2018,10,29,10,30,336.0,241.0,5.2,17.3,436.0,561.11,452.98
2018,10,29,10,45,314.0,253.0,5.25,17.35,439.5,563.03,453.19
2018,10,29,11,0,292.0,265.0,5.3,17.4,443.0,562.91,452.07
2018,10,29,11,15,276.5,271.5,5.3,17.4,442.5,560.39,449.41
2018,10,29,11,30,261.0,278.0,5.3,17.4,442.0,556.4,445.68
2018,10,29,11,45,297.5,273.0,5.35,17.4,460.5,584.8,468.57
2018,10,29,12,0,334.0,268.0,5.4,17.4,479.0,612.08,490.46
2018,10,29,12,15,448.0,229.0,5.45,17.5,509.0,682.69,547.25
2018,10,29,12,30,562.0,190.0,5.5,17.6,539.0,736.52,590.91
2018,10,29,12,45,627.5,164.5,5.6,17.65,546.5,764.25,613.14
2018,10,29,13,0,693.0,139.0,5.7,17.7,554.0,781.59,626.9
2018,10,29,13,15,655.5,145.0,5.7,17.85,526.5,742.15,597.46
2018,10,29,13,30,618.0,151.0,5.7,18.0,499.0,701.43,567.01
2018,10,29,13,45,723.5,116.0,5.7,18.15,504.0,727.68,587.94
2018,10,29,14,0,829.0,81.0,5.7,18.3,509.0,740.97,598.67
2018,10,29,14,15,832.5,75.0,5.7,18.35,480.0,707.22,573.96
2018,10,29,14,30,836.0,69.0,5.7,18.4,451.0,670.42,546.89
2018,10,29,14,45,814.5,66.0,5.7,18.4,411.0,618.05,506.27
2018,10,29,15,0,793.0,63.0,5.7,18.4,371.0,565.06,463.42
2018,10,29,15,15,761.0,60.0,5.7,18.4,327.0,505.91,414.44
2018,10,29,15,30,729.0,57.0,5.7,18.4,283.0,447.8,364.9
2018,10,29,15,45,679.5,53.0,5.95,18.15,237.0,381.99,308.27
2018,10,29,16,0,630.0,49.0,6.2,17.9,191.0,319.83,252.94
2018,10,29,16,15,550.5,43.0,6.25,17.5,145.5,251.19,191.67
2018,10,29,16,30,471.0,37.0,6.3,17.1,100.0,188.93,135.32
2018,10,29,16,45,327.5,28.0,6.35,16.7,63.0,117.22,68.84
2018,10,29,17,0,184.0,19.0,6.4,16.3,26.0,49.83,0.0
2018,10,29,17,15,92.0,9.5,6.55,16.05,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,6.7,15.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,6.8,15.6,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.9,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,6.8,15.25,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,6.25,14.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,6,15,29.5,3.0,5.0,13.85,2.5,0.0,0.0
2018,10,30,6,30,59.0,6.0,5.0,14.0,5.0,0.0,0.0
2018,10,30,6,45,226.0,16.0,5.05,14.2,31.5,52.96,0.0
2018,10,30,7,0,393.0,26.0,5.1,14.4,58.0,126.75,69.21
2018,10,30,7,15,498.5,33.0,5.25,14.7,101.5,187.46,133.47
2018,10,30,7,30,604.0,40.0,5.4,15.0,145.0,261.02,199.5
2018,10,30,7,45,664.5,45.0,5.55,15.3,192.5,325.48,258.72
2018,10,30,8,0,725.0,50.0,5.7,15.6,240.0,395.23,321.21
2018,10,30,8,15,764.0,53.5,5.75,15.85,286.5,457.27,376.0
2018,10,30,8,30,803.0,57.0,5.8,16.1,333.0,521.42,430.81
2018,10,30,8,45,830.0,59.0,5.85,16.4,376.0,578.25,478.13
2018,10,30,9,0,857.0,61.0,5.9,16.7,419.0,630.86,520.91
2018,10,30,9,15,873.5,63.0,5.85,16.95,456.5,679.93,558.35
2018,10,30,9,30,890.0,65.0,5.8,17.2,494.0,727.57,593.0
2018,10,30,9,45,902.0,66.5,5.75,17.5,526.0,769.45,622.62
2018,10,30,10,0,914.0,68.0,5.7,17.8,558.0,809.0,650.12
2018,10,30,10,15,923.0,69.0,5.6,18.05,583.0,842.92,673.01
2018,10,30,10,30,932.0,70.0,5.5,18.3,608.0,873.87,693.52
2018,10,30,10,45,937.5,71.0,5.4,18.55,626.0,898.65,709.37
2018,10,30,11,0,943.0,72.0,5.3,18.8,644.0,919.96,722.68
2018,10,30,11,15,945.5,72.0,5.25,19.0,653.5,933.8,731.1
2018,10,30,11,30,948.0,72.0,5.2,19.2,663.0,943.88,736.98
2018,10,30,11,45,948.0,72.5,5.1,19.35,665.0,948.49,738.89
2018,10,30,12,0,948.0,73.0,5.0,19.5,667.0,949.24,738.23
2018,10,30,12,15,945.5,72.5,5.0,19.6,660.5,942.65,733.42
2018,10,30,12,30,943.0,72.0,5.0,19.7,654.0,932.24,726.11
2018,10,30,12,45,937.5,72.0,5.0,19.8,640.0,916.06,714.84
2018,10,30,13,0,932.0,72.0,5.0,19.9,626.0,896.3,701.16
2018,10,30,13,15,924.5,71.5,5.0,19.95,605.0,870.79,683.57
2018,10,30,13,30,917.0,71.0,5.0,20.0,584.0,842.08,663.69
2018,10,30,13,45,906.0,70.0,5.0,20.0,555.5,806.97,639.22
2018,10,30,14,0,895.0,69.0,5.0,20.0,527.0,769.23,612.68
2018,10,30,14,15,879.0,67.0,5.0,19.9,491.5,724.27,580.73
2018,10,30,14,30,863.0,65.0,5.0,19.8,456.0,677.55,547.05
2018,10,30,14,45,840.0,63.0,5.0,19.75,415.5,624.85,507.15
2018,10,30,15,0,817.0,61.0,5.0,19.7,375.0,575.5,467.58
2018,10,30,15,15,768.5,59.5,5.0,19.7,327.0,507.95,412.5
2018,10,30,15,30,720.0,58.0,5.0,19.7,279.0,442.94,357.99
2018,10,30,15,45,586.0,59.0,5.3,19.15,219.5,346.78,278.33
2018,10,30,16,0,452.0,60.0,5.6,18.6,160.0,261.36,206.11
2018,10,30,16,15,396.5,50.0,5.65,18.05,122.0,204.7,155.88
2018,10,30,16,30,341.0,40.0,5.7,17.5,84.0,153.79,109.84
2018,10,30,16,45,262.0,28.5,5.75,16.95,54.0,101.33,57.11
2018,10,30,17,0,183.0,17.0,5.8,16.4,24.0,47.49,0.0
2018,10,30,17,15,91.5,8.5,5.75,16.1,12.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,5.05,14.55,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.9,14.05,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.8,14.2,2.0,0.0,0.0
2018,10,31,6,45,116.5,15.0,2.75,14.4,22.5,33.61,0.0
2018,10,31,7,0,203.0,27.0,2.7,14.6,43.0,83.52,42.87
2018,10,31,7,15,286.0,38.5,2.7,15.0,78.0,133.45,94.98
2018,10,31,7,30,369.0,50.0,2.7,15.4,113.0,193.06,147.28
2018,10,31,7,45,491.0,54.0,2.65,15.85,164.5,267.78,211.37
2018,10,31,8,0,613.0,58.0,2.6,16.3,216.0,354.63,284.87
2018,10,31,8,15,689.5,57.0,2.6,16.65,266.5,422.69,342.54
2018,10,31,8,30,766.0,56.0,2.6,17.0,317.0,498.48,404.66
2018,10,31,8,45,713.5,73.5,2.6,17.3,341.0,523.93,425.28
2018,10,31,9,0,661.0,91.0,2.6,17.6,365.0,545.22,441.57
2018,10,31,9,15,747.0,81.5,2.75,17.95,417.5,618.47,498.83
2018,10,31,9,30,833.0,72.0,2.9,18.3,470.0,698.31,557.41
2018,10,31,9,45,847.0,74.0,3.05,18.6,502.0,735.06,582.82
2018,10,31,10,0,861.0,76.0,3.2,18.9,534.0,774.99,610.64
2018,10,31,10,15,876.0,76.0,3.3,19.15,560.5,811.06,635.3
2018,10,31,10,30,891.0,76.0,3.4,19.4,587.0,844.66,658.08
2018,10,31,10,45,897.0,77.0,3.5,19.7,604.5,868.98,674.1
2018,10,31,11,0,903.0,78.0,3.6,20.0,622.0,890.03,687.92
2018,10,31,11,15,870.5,89.5,3.65,20.25,621.0,886.03,684.09
2018,10,31,11,30,838.0,101.0,3.7,20.5,620.0,885.43,683.0
2018,10,31,11,45,875.0,89.5,3.8,20.75,633.0,900.96,693.64
2018,10,31,12,0,912.0,78.0,3.9,21.0,646.0,920.62,707.15
2018,10,31,12,15,901.0,80.5,3.85,21.15,637.0,910.17,699.18
2018,10,31,12,30,890.0,83.0,3.8,21.3,628.0,896.18,689.11
2018,10,31,12,45,820.5,100.0,3.7,21.5,594.0,852.1,657.63
2018,10,31,13,0,751.0,117.0,3.6,21.7,560.0,802.55,622.37
2018,10,31,13,15,758.5,110.0,3.6,21.75,544.0,781.3,608.11
2018,10,31,13,30,766.0,103.0,3.6,21.8,528.0,760.94,594.3
2018,10,31,13,45,755.0,99.5,3.55,21.9,500.5,726.63,570.06
2018,10,31,14,0,744.0,96.0,3.5,22.0,473.0,690.19,544.21
2018,10,31,14,15,583.0,126.0,3.6,21.95,409.0,584.57,465.21
2018,10,31,14,30,422.0,156.0,3.7,21.9,345.0,479.79,383.63
2018,10,31,14,45,400.5,144.0,3.8,21.8,310.5,434.16,348.78
2018,10,31,15,0,379.0,132.0,3.9,21.7,276.0,389.21,313.39
2018,10,31,15,15,410.5,110.5,3.9,21.7,249.5,363.92,292.99
2018,10,31,15,30,442.0,89.0,3.9,21.7,223.0,334.44,268.07
2018,10,31,15,45,412.0,77.5,3.9,21.15,186.0,284.39,225.88
2018,10,31,16,0,382.0,66.0,3.9,20.6,149.0,236.78,184.54
2018,10,31,16,15,325.0,53.5,3.8,20.0,112.0,181.49,136.59
2018,10,31,16,30,268.0,41.0,3.7,19.4,75.0,132.43,93.35
2018,10,31,16,45,185.0,28.0,3.65,18.85,46.5,81.84,43.18
2018,10,31,17,0,102.0,15.0,3.6,18.3,18.0,31.59,0.0
2018,10,31,17,15,51.0,7.5,3.55,18.05,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.45,17.55,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,1,6,15,13.0,1.0,2.05,16.05,0.5,0.0,0.0
2018,11,1,6,30,26.0,2.0,2.1,16.2,1.0,0.0,0.0
2018,11,1,6,45,116.0,14.0,2.1,16.35,21.0,32.45,0.0
2018,11,1,7,0,206.0,26.0,2.1,16.5,41.0,82.36,38.5
2018,11,1,7,15,289.0,36.0,2.2,16.85,74.5,132.76,93.17
2018,11,1,7,30,372.0,46.0,2.3,17.2,108.0,189.45,142.92
2018,11,1,7,45,253.0,68.5,2.35,17.5,116.5,187.03,146.86
2018,11,1,8,0,134.0,91.0,2.4,17.8,125.0,159.7,127.37
2018,11,1,8,15,171.5,109.5,2.35,18.1,161.5,205.47,166.02
2018,11,1,8,30,209.0,128.0,2.3,18.4,198.0,262.7,213.11
2018,11,1,8,45,386.5,119.0,2.25,18.7,269.5,377.31,306.43
2018,11,1,9,0,564.0,110.0,2.2,19.0,341.0,503.19,405.6
2018,11,1,9,15,663.0,97.0,2.2,19.4,393.0,580.46,464.53
2018,11,1,9,30,762.0,84.0,2.2,19.8,445.0,659.74,522.85
2018,11,1,9,45,695.5,108.5,2.25,20.2,455.0,668.29,526.9
2018,11,1,10,0,629.0,133.0,2.3,20.6,465.0,666.75,524.04
2018,11,1,10,15,635.5,139.0,2.3,21.0,487.5,697.17,544.62
2018,11,1,10,30,642.0,145.0,2.3,21.4,510.0,725.46,563.07
2018,11,1,10,45,680.5,137.5,2.35,21.8,535.0,763.62,588.7
2018,11,1,11,0,719.0,130.0,2.4,22.2,560.0,800.09,612.83
2018,11,1,11,15,793.5,108.5,2.45,22.5,590.5,845.78,643.42
2018,11,1,11,30,868.0,87.0,2.5,22.8,621.0,886.0,669.91
2018,11,1,11,45,865.0,88.0,2.55,23.1,621.5,888.15,670.46
2018,11,1,12,0,862.0,89.0,2.6,23.4,622.0,886.75,669.11
2018,11,1,12,15,794.5,110.5,2.65,23.55,598.0,856.01,648.24
2018,11,1,12,30,727.0,132.0,2.7,23.7,574.0,819.17,623.34
2018,11,1,12,45,801.5,106.0,2.7,23.9,583.5,840.59,638.43
2018,11,1,13,0,876.0,80.0,2.7,24.1,593.0,853.52,647.26
2018,11,1,13,15,866.0,79.5,2.75,24.2,571.5,827.11,629.73
2018,11,1,13,30,856.0,79.0,2.8,24.3,550.0,797.83,610.47
2018,11,1,13,45,861.5,74.0,2.8,24.4,527.5,772.66,593.76
2018,11,1,14,0,867.0,69.0,2.8,24.5,505.0,744.06,574.52
2018,11,1,14,15,851.0,67.0,2.8,24.5,470.5,700.22,544.43
2018,11,1,14,30,835.0,65.0,2.8,24.5,436.0,654.72,512.82
2018,11,1,14,45,813.0,63.0,2.8,24.45,397.0,608.36,478.75
2018,11,1,15,0,791.0,61.0,2.8,24.4,358.0,556.63,439.05
2018,11,1,15,15,758.5,58.0,2.8,24.4,314.5,497.66,392.55
2018,11,1,15,30,726.0,55.0,2.8,24.4,271.0,439.8,345.37
2018,11,1,15,45,550.5,60.5,2.85,23.6,208.5,330.47,258.23
2018,11,1,16,0,375.0,66.0,2.9,22.8,146.0,233.53,179.7
2018,11,1,16,15,354.0,51.5,3.0,22.15,112.0,188.73,140.22
2018,11,1,16,30,333.0,37.0,3.1,21.5,78.0,147.48,102.13
2018,11,1,16,45,233.0,26.0,3.15,20.8,48.5,90.19,43.76
2018,11,1,17,0,133.0,15.0,3.2,20.1,19.0,36.67,0.0
2018,11,1,17,15,66.5,7.5,3.3,19.7,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.55,18.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.65,18.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.55,17.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,6,15,10.5,1.5,1.7,15.6,1.0,0.0,0.0
2018,11,2,6,30,21.0,3.0,1.7,15.6,2.0,0.0,0.0
2018,11,2,6,45,164.5,14.5,1.7,15.65,25.0,40.74,0.0
2018,11,2,7,0,308.0,26.0,1.7,15.7,48.0,104.42,44.08
2018,11,2,7,15,421.5,34.0,1.7,15.9,88.5,167.41,116.58
2018,11,2,7,30,535.0,42.0,1.7,16.1,129.0,239.5,179.82
2018,11,2,7,45,479.5,57.0,1.75,16.3,153.5,265.1,207.53
2018,11,2,8,0,424.0,72.0,1.8,16.5,178.0,280.87,225.12
2018,11,2,8,15,368.0,94.0,1.85,16.8,199.0,300.62,243.65
2018,11,2,8,30,312.0,116.0,1.9,17.1,220.0,304.86,248.23
2018,11,2,8,45,372.5,124.0,2.0,17.35,264.0,374.09,304.55
2018,11,2,9,0,433.0,132.0,2.1,17.6,308.0,438.98,356.18
2018,11,2,9,15,439.0,145.5,2.15,17.95,338.0,477.0,385.07
2018,11,2,9,30,445.0,159.0,2.2,18.3,368.0,514.13,412.77
2018,11,2,9,45,644.5,120.5,2.3,18.65,445.5,642.33,511.96
2018,11,2,10,0,844.0,82.0,2.4,19.0,523.0,771.19,604.21
2018,11,2,10,15,832.0,88.0,2.55,19.25,540.0,792.32,617.61
2018,11,2,10,30,820.0,94.0,2.7,19.5,557.0,809.68,629.3
2018,11,2,10,45,846.0,91.0,2.8,19.8,581.5,845.12,653.37
2018,11,2,11,0,872.0,88.0,2.9,20.1,606.0,870.86,670.41
2018,11,2,11,15,880.5,87.0,3.1,20.2,617.5,887.86,682.68
2018,11,2,11,30,889.0,86.0,3.3,20.3,629.0,901.49,692.78
2018,11,2,11,45,768.5,124.0,3.5,20.45,594.5,854.1,660.08
2018,11,2,12,0,648.0,162.0,3.7,20.6,560.0,790.19,615.54
2018,11,2,12,15,717.0,137.5,3.95,20.6,574.0,821.1,639.43
2018,11,2,12,30,786.0,113.0,4.2,20.6,588.0,842.97,656.28
2018,11,2,12,45,831.0,98.5,4.45,20.6,590.5,855.66,666.92
2018,11,2,13,0,876.0,84.0,4.7,20.6,593.0,856.29,669.58
2018,11,2,13,15,834.0,88.5,4.85,20.5,559.5,815.92,642.27
2018,11,2,13,30,792.0,93.0,5.0,20.4,526.0,767.03,608.51
2018,11,2,13,45,826.0,83.0,5.1,20.3,514.0,759.75,605.06
2018,11,2,14,0,860.0,73.0,5.2,20.2,502.0,741.74,593.43
2018,11,2,14,15,800.0,79.5,5.2,20.05,457.0,681.94,549.84
2018,11,2,14,30,740.0,86.0,5.2,19.9,412.0,617.63,501.42
2018,11,2,14,45,741.0,78.0,5.2,19.75,379.0,578.14,470.78
2018,11,2,15,0,742.0,70.0,5.2,19.6,346.0,536.33,437.23
2018,11,2,15,15,730.5,63.5,5.2,19.6,307.5,487.18,396.38
2018,11,2,15,30,719.0,57.0,5.2,19.6,269.0,437.25,353.48
2018,11,2,15,45,655.5,53.5,4.95,19.2,221.5,366.74,292.96
2018,11,2,16,0,592.0,50.0,4.7,18.8,174.0,303.57,237.1
2018,11,2,16,15,484.0,43.0,4.65,18.4,127.5,225.19,169.22
2018,11,2,16,30,376.0,36.0,4.6,18.0,81.0,158.18,110.45
2018,11,2,16,45,244.5,24.5,4.55,17.55,48.5,90.41,40.33
2018,11,2,17,0,113.0,13.0,4.5,17.1,16.0,31.27,0.0
2018,11,2,17,15,56.5,6.5,4.7,16.85,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,5.1,16.4,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,5.35,16.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,4.4,15.65,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.3,14.65,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,11,3,6,45,30.0,9.5,2.25,14.95,10.0,13.93,0.0
2018,11,3,7,0,30.0,16.0,2.2,15.1,18.0,23.8,5.17
2018,11,3,7,15,51.0,33.0,2.25,15.55,39.5,51.17,34.19
2018,11,3,7,30,72.0,50.0,2.3,16.0,61.0,79.52,59.12
2018,11,3,7,45,119.0,64.0,2.35,16.45,90.0,122.21,95.5
2018,11,3,8,0,166.0,78.0,2.4,16.9,119.0,165.01,132.16
2018,11,3,8,15,126.0,105.0,2.55,17.15,139.5,177.63,143.56
2018,11,3,8,30,86.0,132.0,2.7,17.4,160.0,184.97,149.67
2018,11,3,8,45,139.5,149.0,2.8,17.65,202.0,246.65,200.73
2018,11,3,9,0,193.0,166.0,2.9,17.9,244.0,305.52,248.75
2018,11,3,9,15,249.5,175.5,3.0,18.2,286.0,371.81,301.88
2018,11,3,9,30,306.0,185.0,3.1,18.5,328.0,432.57,349.87
2018,11,3,9,45,419.5,173.0,3.15,18.85,383.0,526.36,423.45
2018,11,3,10,0,533.0,161.0,3.2,19.2,438.0,615.26,491.62
2018,11,3,10,15,709.0,120.5,3.25,19.5,507.0,732.73,579.16
2018,11,3,10,30,885.0,80.0,3.3,19.8,576.0,838.47,653.33
2018,11,3,10,45,913.5,74.5,3.3,20.15,600.5,873.86,675.88
2018,11,3,11,0,942.0,69.0,3.3,20.5,625.0,906.65,696.98
2018,11,3,11,15,940.0,71.0,3.35,20.85,633.5,918.85,704.08
2018,11,3,11,30,938.0,73.0,3.4,21.2,642.0,927.23,708.83
2018,11,3,11,45,916.5,79.0,3.4,21.55,636.5,919.25,702.13
2018,11,3,12,0,895.0,85.0,3.4,21.9,631.0,907.39,693.04
2018,11,3,12,15,843.0,99.5,3.4,22.1,609.5,882.54,675.51
2018,11,3,12,30,791.0,114.0,3.4,22.3,588.0,846.68,650.43
2018,11,3,12,45,818.5,101.0,3.4,22.55,582.0,845.82,649.93
2018,11,3,13,0,846.0,88.0,3.4,22.8,576.0,840.5,646.17
2018,11,3,13,15,758.0,108.5,3.4,22.85,534.0,773.99,599.67
2018,11,3,13,30,670.0,129.0,3.4,22.9,492.0,712.09,556.22
2018,11,3,13,45,529.0,157.0,3.4,22.95,434.5,608.52,479.24
2018,11,3,14,0,388.0,185.0,3.4,23.0,377.0,505.32,400.03
2018,11,3,14,15,460.0,155.0,3.4,22.85,367.0,520.63,413.94
2018,11,3,14,30,532.0,125.0,3.4,22.7,357.0,517.08,412.82
2018,11,3,14,45,543.0,112.5,3.4,22.5,330.5,491.85,393.56
2018,11,3,15,0,554.0,100.0,3.4,22.3,304.0,459.48,368.28
2018,11,3,15,15,424.5,101.0,3.4,22.3,246.0,358.92,287.73
2018,11,3,15,30,295.0,102.0,3.4,22.3,188.0,265.92,212.07
2018,11,3,15,45,236.0,89.0,3.45,21.3,150.0,209.98,166.1
2018,11,3,16,0,177.0,76.0,3.5,20.3,112.0,159.99,124.22
2018,11,3,16,15,142.0,59.0,3.5,19.6,83.0,119.57,89.51
2018,11,3,16,30,107.0,42.0,3.5,18.9,54.0,83.0,57.51
2018,11,3,16,45,75.0,26.0,3.5,18.25,32.5,49.42,18.14
2018,11,3,17,0,43.0,10.0,3.5,17.6,11.0,16.67,0.0
2018,11,3,17,15,21.5,5.0,3.45,17.3,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,11,4,6,15,10.0,1.5,3.65,13.1,1.0,0.0,0.0
2018,11,4,6,30,20.0,3.0,3.7,13.2,2.0,0.0,0.0
2018,11,4,6,45,23.0,11.0,3.7,13.25,11.5,14.2,0.0
2018,11,4,7,0,26.0,19.0,3.7,13.3,21.0,26.55,4.31
2018,11,4,7,15,26.5,35.0,3.8,13.6,38.0,43.45,28.66
2018,11,4,7,30,27.0,51.0,3.9,13.9,55.0,61.56,45.4
2018,11,4,7,45,39.0,70.5,3.95,14.2,78.5,88.3,68.69
2018,11,4,8,0,51.0,90.0,4.0,14.5,102.0,116.23,92.91
2018,11,4,8,15,181.5,102.5,4.05,14.8,159.0,209.33,171.79
2018,11,4,8,30,312.0,115.0,4.1,15.1,216.0,303.05,250.7
2018,11,4,8,45,381.5,121.5,4.1,15.35,261.5,375.47,310.7
2018,11,4,9,0,451.0,128.0,4.1,15.6,307.0,444.43,366.97
2018,11,4,9,15,523.0,124.0,4.15,15.9,351.0,507.58,417.86
2018,11,4,9,30,595.0,120.0,4.2,16.2,395.0,580.36,475.16
2018,11,4,9,45,645.5,115.0,4.3,16.5,431.5,634.15,516.87
2018,11,4,10,0,696.0,110.0,4.4,16.8,468.0,688.54,557.32
2018,11,4,10,15,755.0,101.5,4.5,17.0,507.0,742.28,596.63
2018,11,4,10,30,814.0,93.0,4.6,17.2,546.0,799.81,638.33
2018,11,4,10,45,869.5,87.0,4.7,17.35,584.5,856.4,678.99
2018,11,4,11,0,925.0,81.0,4.8,17.5,623.0,904.32,713.04
2018,11,4,11,15,934.0,80.5,4.95,17.6,635.5,922.91,726.41
2018,11,4,11,30,943.0,80.0,5.1,17.7,648.0,937.95,737.54
2018,11,4,11,45,924.5,83.0,5.25,17.8,641.5,929.04,731.58
2018,11,4,12,0,906.0,86.0,5.4,17.9,635.0,916.29,723.08
2018,11,4,12,15,877.0,88.5,5.5,17.9,615.5,890.01,704.78
2018,11,4,12,30,848.0,91.0,5.6,17.9,596.0,867.95,689.63
2018,11,4,12,45,862.5,85.0,5.75,17.9,589.0,855.76,682.0
2018,11,4,13,0,877.0,79.0,5.9,17.9,582.0,847.15,677.04
2018,11,4,13,15,879.0,75.5,6.05,17.9,564.0,827.21,663.67
2018,11,4,13,30,881.0,72.0,6.2,17.9,546.0,803.84,647.74
2018,11,4,13,45,856.5,77.5,6.3,17.85,518.5,773.34,626.27
2018,11,4,14,0,832.0,83.0,6.4,17.8,491.0,734.7,598.4
2018,11,4,14,15,840.5,77.0,6.5,17.7,464.5,704.62,576.99
2018,11,4,14,30,849.0,71.0,6.6,17.6,438.0,671.13,552.62
2018,11,4,14,45,824.0,68.5,6.65,17.5,397.5,617.12,509.52
2018,11,4,15,0,799.0,66.0,6.7,17.4,357.0,562.72,464.93
2018,11,4,15,15,763.5,62.5,6.7,17.4,312.5,501.41,413.25
2018,11,4,15,30,728.0,59.0,6.7,17.4,268.0,441.43,361.21
2018,11,4,15,45,664.0,54.5,6.6,16.95,219.5,369.37,298.48
2018,11,4,16,0,600.0,50.0,6.5,16.5,171.0,304.97,240.64
2018,11,4,16,15,495.0,43.0,6.4,16.15,125.5,227.57,172.18
2018,11,4,16,30,390.0,36.0,6.3,15.8,80.0,161.07,112.13
2018,11,4,16,45,240.0,24.0,6.15,15.45,47.0,87.06,28.32
2018,11,4,17,0,90.0,12.0,6.0,15.1,14.0,26.28,0.0
2018,11,4,17,15,45.0,6.0,6.0,14.95,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,5.95,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.75,14.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,5.4,13.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,5.15,13.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,5,6,45,108.0,10.5,3.85,13.55,17.0,27.32,0.0
2018,11,5,7,0,216.0,21.0,3.8,13.7,34.0,76.8,12.62
2018,11,5,7,15,336.0,31.5,3.8,14.0,72.5,139.67,95.92
2018,11,5,7,30,456.0,42.0,3.8,14.3,111.0,210.98,159.34
2018,11,5,7,45,565.0,43.0,3.85,14.6,158.5,278.44,219.32
2018,11,5,8,0,674.0,44.0,3.9,14.9,206.0,358.71,289.48
2018,11,5,8,15,716.5,47.5,3.9,15.2,250.5,418.94,342.53
2018,11,5,8,30,759.0,51.0,3.9,15.5,295.0,481.76,395.96
2018,11,5,8,45,788.0,53.0,3.95,15.8,336.0,533.01,438.8
2018,11,5,9,0,817.0,55.0,4.0,16.1,377.0,588.21,483.32
2018,11,5,9,15,833.5,58.5,4.0,16.4,414.0,636.95,520.83
2018,11,5,9,30,850.0,62.0,4.0,16.7,451.0,684.38,555.14
2018,11,5,9,45,860.5,65.0,4.05,17.05,482.0,725.15,583.93
2018,11,5,10,0,871.0,68.0,4.1,17.4,513.0,763.65,610.71
2018,11,5,10,15,880.5,69.5,4.05,17.65,537.5,797.03,633.29
2018,11,5,10,30,890.0,71.0,4.0,17.9,562.0,827.65,653.7
2018,11,5,10,45,896.5,72.0,3.95,18.2,580.0,852.17,669.46
2018,11,5,11,0,903.0,73.0,3.9,18.5,598.0,873.46,682.9
2018,11,5,11,15,906.5,73.5,3.85,18.7,608.0,888.14,691.93
2018,11,5,11,30,910.0,74.0,3.8,18.9,618.0,899.28,698.58
2018,11,5,11,45,910.5,74.0,3.7,19.1,620.0,903.52,700.21
2018,11,5,12,0,911.0,74.0,3.6,19.3,622.0,904.08,699.45
2018,11,5,12,15,909.5,74.0,3.65,19.4,616.5,899.19,696.19
2018,11,5,12,30,908.0,74.0,3.7,19.5,611.0,890.65,690.55
2018,11,5,12,45,904.0,73.5,3.75,19.6,598.0,875.75,680.56
2018,11,5,13,0,900.0,73.0,3.8,19.7,585.0,857.39,668.25
2018,11,5,13,15,892.5,72.5,3.85,19.7,564.5,832.79,651.79
2018,11,5,13,30,885.0,72.0,3.9,19.7,544.0,805.14,633.13
2018,11,5,13,45,874.0,70.5,4.0,19.7,516.5,770.67,609.61
2018,11,5,14,0,863.0,69.0,4.1,19.7,489.0,733.71,584.05
2018,11,5,14,15,846.5,67.0,4.15,19.6,455.0,689.99,553.14
2018,11,5,14,30,830.0,65.0,4.2,19.5,421.0,649.44,524.21
2018,11,5,14,45,806.5,63.0,4.3,19.4,382.0,597.94,484.58
2018,11,5,15,0,783.0,61.0,4.4,19.3,343.0,545.99,443.36
2018,11,5,15,15,748.0,57.5,4.4,19.3,299.5,485.91,393.97
2018,11,5,15,30,713.0,54.0,4.4,19.3,256.0,427.19,344.16
2018,11,5,15,45,659.0,50.0,4.6,18.75,211.0,361.23,287.96
2018,11,5,16,0,605.0,46.0,4.8,18.2,166.0,299.32,233.24
2018,11,5,16,15,515.0,39.5,4.9,17.65,122.5,229.82,171.8
2018,11,5,16,30,425.0,33.0,5.0,17.1,79.0,167.39,114.57
2018,11,5,16,45,258.5,21.5,5.15,16.5,45.5,88.0,20.94
2018,11,5,17,0,92.0,10.0,5.3,15.9,12.0,24.62,0.0
2018,11,5,17,15,46.0,5.0,5.35,15.65,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,6,6,45,145.5,11.5,2.2,13.4,19.5,34.12,0.0
2018,11,6,7,0,291.0,23.0,2.2,13.5,39.0,93.8,3.88
2018,11,6,7,15,389.5,31.5,2.25,13.95,75.5,153.81,104.25
2018,11,6,7,30,488.0,40.0,2.3,14.4,112.0,218.68,163.92
2018,11,6,7,45,565.0,46.5,2.3,14.85,158.5,283.49,221.81
2018,11,6,8,0,642.0,53.0,2.3,15.3,205.0,355.69,284.66
2018,11,6,8,15,715.0,54.0,2.35,15.6,255.0,424.42,343.63
2018,11,6,8,30,788.0,55.0,2.4,15.9,305.0,500.69,406.78
2018,11,6,8,45,817.0,57.5,2.45,16.25,347.5,557.81,453.04
2018,11,6,9,0,846.0,60.0,2.5,16.6,390.0,610.94,494.94
2018,11,6,9,15,865.5,62.0,2.55,16.95,427.5,660.93,532.75
2018,11,6,9,30,885.0,64.0,2.6,17.3,465.0,709.76,567.16
2018,11,6,9,45,899.0,65.5,2.6,17.6,497.0,752.43,596.29
2018,11,6,10,0,913.0,67.0,2.6,17.9,529.0,792.93,623.47
2018,11,6,10,15,922.5,68.0,2.6,18.2,554.5,826.8,645.59
2018,11,6,10,30,932.0,69.0,2.6,18.5,580.0,857.76,665.51
2018,11,6,10,45,937.5,70.5,2.55,18.8,598.0,882.86,680.84
2018,11,6,11,0,943.0,72.0,2.5,19.1,616.0,904.54,693.78
2018,11,6,11,15,946.0,72.0,2.5,19.4,625.5,918.64,701.99
2018,11,6,11,30,949.0,72.0,2.5,19.7,635.0,929.04,707.83
2018,11,6,11,45,948.5,72.5,2.5,19.95,637.0,933.17,709.7
2018,11,6,12,0,948.0,73.0,2.5,20.2,639.0,933.48,709.19
2018,11,6,12,15,945.0,73.0,2.55,20.35,632.5,927.14,705.07
2018,11,6,12,30,942.0,73.0,2.6,20.5,626.0,917.04,698.58
2018,11,6,12,45,936.5,72.5,2.65,20.65,612.0,900.47,687.8
2018,11,6,13,0,931.0,72.0,2.7,20.8,598.0,880.37,674.7
2018,11,6,13,15,922.5,71.5,2.75,20.85,576.5,854.39,657.81
2018,11,6,13,30,914.0,71.0,2.8,20.9,555.0,825.29,638.7
2018,11,6,13,45,891.0,72.0,2.8,20.95,523.5,783.85,610.4
2018,11,6,14,0,868.0,73.0,2.8,21.0,492.0,740.54,580.55
2018,11,6,14,15,862.0,68.5,2.8,20.95,460.0,701.16,553.43
2018,11,6,14,30,856.0,64.0,2.8,20.9,428.0,659.37,524.1
2018,11,6,14,45,832.0,62.0,2.8,20.85,388.0,611.38,487.74
2018,11,6,15,0,808.0,60.0,2.8,20.8,348.0,558.14,446.1
2018,11,6,15,15,772.5,57.0,2.8,20.8,304.0,497.35,397.24
2018,11,6,15,30,737.0,54.0,2.8,20.8,260.0,437.89,347.8
2018,11,6,15,45,683.5,49.5,2.85,20.0,214.0,370.5,291.54
2018,11,6,16,0,630.0,45.0,2.9,19.2,168.0,307.1,236.5
2018,11,6,16,15,539.0,38.5,2.95,18.6,123.5,233.54,172.49
2018,11,6,16,30,448.0,32.0,3.0,18.0,79.0,172.27,116.0
2018,11,6,16,45,280.0,21.5,3.05,17.35,46.0,91.89,12.51
2018,11,6,17,0,112.0,11.0,3.1,16.7,13.0,28.75,0.0
2018,11,6,17,15,56.0,5.5,3.3,16.4,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,6,45,136.5,10.5,0.7,14.9,18.0,31.57,0.0
2018,11,7,7,0,273.0,21.0,0.8,14.9,36.0,87.2,0.0
2018,11,7,7,15,379.0,29.5,0.95,15.1,72.0,148.37,98.39
2018,11,7,7,30,485.0,38.0,1.1,15.3,108.0,214.74,159.13
2018,11,7,7,45,542.5,47.0,1.2,15.45,151.5,274.51,212.86
2018,11,7,8,0,600.0,56.0,1.3,15.6,195.0,339.7,269.88
2018,11,7,8,15,681.5,55.5,1.45,15.9,244.5,408.39,328.35
2018,11,7,8,30,763.0,55.0,1.6,16.2,294.0,485.73,392.0
2018,11,7,8,45,792.5,58.0,1.7,16.45,336.0,542.47,437.85
2018,11,7,9,0,822.0,61.0,1.8,16.7,378.0,599.66,482.73
2018,11,7,9,15,843.0,63.0,1.9,17.1,415.5,645.28,517.49
2018,11,7,9,30,864.0,65.0,2.0,17.5,453.0,694.24,552.04
2018,11,7,9,45,879.0,66.0,2.1,17.85,484.5,736.24,581.05
2018,11,7,10,0,894.0,67.0,2.2,18.2,516.0,776.22,608.32
2018,11,7,10,15,903.5,68.5,2.25,18.55,541.0,810.12,630.65
2018,11,7,10,30,913.0,70.0,2.3,18.9,566.0,841.21,650.88
2018,11,7,10,45,919.5,70.5,2.35,19.25,583.5,865.51,666.32
2018,11,7,11,0,926.0,71.0,2.4,19.6,601.0,886.5,679.53
2018,11,7,11,15,929.0,71.5,2.4,19.8,611.0,901.0,688.31
2018,11,7,11,30,932.0,72.0,2.4,20.0,621.0,911.87,694.76
2018,11,7,11,45,933.0,71.5,2.45,20.25,623.0,916.04,697.13
2018,11,7,12,0,934.0,71.0,2.5,20.5,625.0,916.45,697.14
2018,11,7,12,15,932.5,71.0,2.55,20.6,619.5,911.51,694.09
2018,11,7,12,30,931.0,71.0,2.6,20.7,614.0,902.85,688.67
2018,11,7,12,45,927.5,70.0,2.65,20.75,600.5,887.56,678.96
2018,11,7,13,0,924.0,69.0,2.7,20.8,587.0,868.73,666.93
2018,11,7,13,15,916.5,68.0,2.8,20.75,566.0,843.16,650.83
2018,11,7,13,30,909.0,67.0,2.9,20.7,545.0,814.46,632.44
2018,11,7,13,45,897.0,65.5,3.0,20.7,516.5,778.7,608.7
2018,11,7,14,0,885.0,64.0,3.1,20.7,488.0,740.45,582.89
2018,11,7,14,15,868.5,62.5,3.15,20.55,454.0,696.77,552.79
2018,11,7,14,30,852.0,61.0,3.2,20.4,420.0,651.43,520.95
2018,11,7,14,45,828.5,59.0,3.3,20.3,380.5,599.71,481.92
2018,11,7,15,0,805.0,57.0,3.4,20.2,341.0,551.43,443.79
