Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,15,15,770.5,54.0,3.4,20.2,297.5,491.5,394.98
2018,11,7,15,30,736.0,51.0,3.4,20.2,254.0,432.83,345.6
2018,11,7,15,45,682.5,46.5,3.45,19.6,208.5,365.72,288.76
2018,11,7,16,0,629.0,42.0,3.5,19.0,163.0,302.67,233.37
2018,11,7,16,15,539.5,36.0,3.5,18.35,119.5,230.53,170.12
2018,11,7,16,30,450.0,30.0,3.5,17.7,76.0,170.32,113.6
2018,11,7,16,45,277.5,20.0,3.5,17.1,43.5,89.16,0.88
2018,11,7,17,0,105.0,10.0,3.5,16.5,11.0,26.58,0.0
2018,11,7,17,15,52.5,5.0,3.6,16.25,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,8,6,45,100.0,11.0,4.0,12.95,16.0,26.17,0.0
2018,11,8,7,0,200.0,22.0,4.0,13.0,32.0,71.47,0.0
2018,11,8,7,15,327.0,34.0,4.0,13.4,71.0,137.94,91.51
2018,11,8,7,30,454.0,46.0,4.0,13.8,110.0,211.97,159.15
2018,11,8,7,45,498.5,55.5,4.05,14.15,149.5,265.87,209.19
2018,11,8,8,0,543.0,65.0,4.1,14.5,189.0,323.66,261.37
2018,11,8,8,15,625.0,69.0,4.15,14.8,240.5,397.22,325.05
2018,11,8,8,30,707.0,73.0,4.2,15.1,292.0,477.3,392.47
2018,11,8,8,45,741.5,77.0,4.25,15.35,335.0,535.71,441.03
2018,11,8,9,0,776.0,81.0,4.3,15.6,378.0,592.17,486.81
2018,11,8,9,15,810.5,81.5,4.2,15.9,418.5,648.29,530.41
2018,11,8,9,30,845.0,82.0,4.1,16.2,459.0,704.38,572.09
2018,11,8,9,45,877.5,80.5,4.0,16.55,495.5,756.22,608.52
2018,11,8,10,0,910.0,79.0,3.9,16.9,532.0,801.06,639.06
2018,11,8,10,15,921.5,81.0,3.75,17.15,559.0,837.55,663.05
2018,11,8,10,30,933.0,83.0,3.6,17.4,586.0,871.25,684.72
2018,11,8,10,45,937.5,84.5,3.5,17.7,604.0,895.47,699.55
2018,11,8,11,0,942.0,86.0,3.4,18.0,622.0,916.23,711.93
2018,11,8,11,15,944.0,87.0,3.3,18.2,632.0,930.65,720.14
2018,11,8,11,30,946.0,88.0,3.2,18.4,642.0,941.36,725.87
2018,11,8,11,45,944.5,89.0,3.15,18.6,643.5,945.22,727.36
2018,11,8,12,0,943.0,90.0,3.1,18.8,645.0,945.26,726.41
2018,11,8,12,15,947.0,87.5,3.1,18.95,640.5,942.13,724.0
2018,11,8,12,30,951.0,85.0,3.1,19.1,636.0,935.15,719.11
2018,11,8,12,45,954.5,82.0,3.1,19.25,624.0,923.26,711.01
2018,11,8,13,0,958.0,79.0,3.1,19.4,612.0,907.52,700.4
2018,11,8,13,15,949.0,77.5,3.1,19.5,589.5,879.51,681.45
2018,11,8,13,30,940.0,76.0,3.1,19.6,567.0,848.31,660.31
2018,11,8,13,45,891.0,82.0,3.05,19.7,527.5,798.29,625.32
2018,11,8,14,0,842.0,88.0,3.0,19.8,488.0,741.23,584.98
2018,11,8,14,15,773.5,93.5,3.0,19.8,440.5,673.02,536.23
2018,11,8,14,30,705.0,99.0,3.0,19.8,393.0,603.87,483.77
2018,11,8,14,45,696.0,90.0,2.95,19.8,357.0,558.34,448.75
2018,11,8,15,0,687.0,81.0,2.9,19.8,321.0,511.5,411.57
2018,11,8,15,15,702.5,70.5,2.9,19.8,288.5,475.06,381.36
2018,11,8,15,30,718.0,60.0,2.9,19.8,256.0,432.93,345.11
2018,11,8,15,45,652.0,55.5,2.6,19.3,209.0,363.75,286.27
2018,11,8,16,0,586.0,51.0,2.3,18.8,162.0,297.5,228.55
2018,11,8,16,15,481.0,43.0,2.3,18.35,117.0,220.47,162.36
2018,11,8,16,30,376.0,35.0,2.3,17.9,72.0,154.22,101.93
2018,11,8,16,45,227.5,22.5,2.25,17.45,41.5,79.65,0.0
2018,11,8,17,0,79.0,10.0,2.2,17.0,11.0,22.3,0.0
2018,11,8,17,15,39.5,5.0,2.25,16.8,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,9,6,45,105.0,10.5,3.9,11.95,15.5,26.36,0.0
2018,11,9,7,0,210.0,21.0,3.8,12.1,31.0,71.85,0.0
2018,11,9,7,15,346.0,31.5,3.75,12.6,69.5,140.25,91.31
2018,11,9,7,30,482.0,42.0,3.7,13.1,108.0,216.34,161.94
2018,11,9,7,45,499.0,52.0,3.65,13.6,143.0,261.54,205.58
2018,11,9,8,0,516.0,62.0,3.6,14.1,178.0,307.79,248.48
2018,11,9,8,15,623.0,64.5,3.35,14.45,234.0,390.02,318.72
2018,11,9,8,30,730.0,67.0,3.1,14.8,290.0,478.52,392.08
2018,11,9,8,45,773.0,69.5,2.85,15.2,335.5,541.14,442.56
2018,11,9,9,0,816.0,72.0,2.6,15.6,381.0,605.34,492.26
2018,11,9,9,15,810.0,79.5,2.4,16.0,411.5,643.91,520.43
2018,11,9,9,30,804.0,87.0,2.2,16.4,442.0,679.45,544.93
2018,11,9,9,45,804.5,94.5,2.05,16.8,471.0,716.66,569.19
2018,11,9,10,0,805.0,102.0,1.9,17.2,500.0,751.07,590.77
2018,11,9,10,15,833.0,102.5,1.8,17.7,532.0,796.6,619.89
2018,11,9,10,30,861.0,103.0,1.7,18.2,564.0,840.38,646.94
2018,11,9,10,45,871.5,104.5,1.6,18.65,584.0,868.53,662.81
2018,11,9,11,0,882.0,106.0,1.5,19.1,604.0,893.61,676.5
2018,11,9,11,15,885.0,107.0,1.4,19.4,614.0,908.39,683.5
2018,11,9,11,30,888.0,108.0,1.3,19.7,624.0,919.63,688.23
2018,11,9,11,45,873.0,111.5,1.15,20.0,620.5,914.32,681.29
2018,11,9,12,0,858.0,115.0,1.0,20.3,617.0,905.31,672.17
2018,11,9,12,15,844.5,116.5,0.95,20.4,606.5,891.82,662.48
2018,11,9,12,30,831.0,118.0,0.9,20.5,596.0,874.97,650.77
2018,11,9,12,45,783.5,124.5,0.85,20.6,567.0,836.75,625.04
2018,11,9,13,0,736.0,131.0,0.8,20.7,538.0,791.69,594.91
2018,11,9,13,15,673.0,139.5,0.85,20.7,501.0,734.61,558.02
2018,11,9,13,30,610.0,148.0,0.9,20.7,464.0,677.05,519.39
2018,11,9,13,45,587.0,144.5,0.95,20.65,435.5,637.79,493.02
2018,11,9,14,0,564.0,141.0,1.0,20.6,407.0,593.24,462.16
2018,11,9,14,15,536.5,135.0,1.05,20.45,373.5,547.11,429.47
2018,11,9,14,30,509.0,129.0,1.1,20.3,340.0,501.18,396.05
2018,11,9,14,45,484.5,120.0,1.2,20.15,305.0,454.24,361.26
2018,11,9,15,0,460.0,111.0,1.3,20.0,270.0,407.98,325.81
2018,11,9,15,15,487.0,96.5,1.3,20.0,245.0,384.03,306.2
2018,11,9,15,30,514.0,82.0,1.3,20.0,220.0,358.81,284.1
2018,11,9,15,45,487.5,72.5,1.4,19.05,184.5,308.93,242.54
2018,11,9,16,0,461.0,63.0,1.5,18.1,149.0,260.62,200.55
2018,11,9,16,15,358.0,51.0,1.6,17.6,106.0,187.44,138.49
2018,11,9,16,30,255.0,39.0,1.7,17.1,63.0,126.1,83.12
2018,11,9,16,45,146.5,23.5,1.85,16.6,35.5,63.16,0.0
2018,11,9,17,0,38.0,8.0,2.0,16.1,8.0,13.74,0.0
2018,11,9,17,15,19.0,4.0,2.1,15.85,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,10,6,45,33.0,7.5,1.65,11.3,9.0,12.25,0.0
2018,11,10,7,0,66.0,15.0,1.7,11.2,18.0,28.08,0.0
2018,11,10,7,15,147.0,33.0,1.75,11.35,50.0,88.63,56.8
2018,11,10,7,30,228.0,51.0,1.8,11.5,82.0,143.17,108.03
2018,11,10,7,45,289.5,66.0,1.85,11.65,120.5,195.91,155.0
2018,11,10,8,0,351.0,81.0,1.9,11.8,159.0,255.05,206.97
2018,11,10,8,15,402.5,93.5,1.9,12.0,201.0,312.42,256.73
2018,11,10,8,30,454.0,106.0,1.9,12.2,243.0,374.16,308.86
2018,11,10,8,45,495.0,115.5,1.95,12.45,284.5,430.3,355.26
2018,11,10,9,0,536.0,125.0,2.0,12.7,326.0,488.85,402.37
2018,11,10,9,15,568.5,132.0,1.95,13.1,364.0,540.86,442.57
2018,11,10,9,30,601.0,139.0,1.9,13.5,402.0,593.67,482.25
2018,11,10,9,45,622.5,144.0,1.8,13.9,433.5,640.21,515.68
2018,11,10,10,0,644.0,149.0,1.7,14.3,465.0,682.81,545.35
2018,11,10,10,15,658.5,152.0,1.55,14.7,489.0,716.56,567.38
2018,11,10,10,30,673.0,155.0,1.4,15.1,513.0,748.44,587.36
2018,11,10,10,45,684.0,156.5,1.25,15.45,530.5,773.69,601.76
2018,11,10,11,0,695.0,158.0,1.1,15.8,548.0,796.5,614.13
2018,11,10,11,15,699.0,160.0,1.1,16.0,558.0,811.22,623.12
2018,11,10,11,30,703.0,162.0,1.1,16.2,568.0,823.06,630.3
2018,11,10,11,45,688.5,165.0,1.15,16.4,563.5,816.83,625.95
2018,11,10,12,0,674.0,168.0,1.2,16.6,559.0,807.55,619.83
2018,11,10,12,15,659.5,171.0,1.4,16.65,551.0,795.37,613.95
2018,11,10,12,30,645.0,174.0,1.6,16.7,543.0,780.43,605.93
2018,11,10,12,45,615.5,178.0,1.85,16.8,523.5,747.24,584.47
2018,11,10,13,0,586.0,182.0,2.1,16.9,504.0,717.07,564.45
2018,11,10,13,15,568.0,179.5,2.15,16.95,482.0,687.46,543.5
2018,11,10,13,30,550.0,177.0,2.2,17.0,460.0,656.4,521.22
2018,11,10,13,45,524.5,172.5,2.3,17.0,430.5,616.11,492.07
2018,11,10,14,0,499.0,168.0,2.4,17.0,401.0,575.35,462.06
2018,11,10,14,15,493.0,160.0,2.3,16.95,376.5,544.23,438.5
2018,11,10,14,30,487.0,152.0,2.2,16.9,352.0,511.9,413.53
2018,11,10,14,45,453.0,142.0,2.15,16.8,314.0,458.81,371.98
2018,11,10,15,0,419.0,132.0,2.1,16.7,276.0,407.25,330.84
2018,11,10,15,15,379.5,118.0,2.1,16.7,235.5,350.27,284.44
2018,11,10,15,30,340.0,104.0,2.1,16.7,195.0,296.15,239.27
2018,11,10,15,45,287.0,87.0,2.0,16.15,154.0,229.57,183.49
2018,11,10,16,0,234.0,70.0,1.9,15.6,113.0,175.15,136.77
2018,11,10,16,15,166.5,51.0,2.0,15.35,77.0,118.81,88.43
2018,11,10,16,30,99.0,32.0,2.1,15.1,41.0,69.5,44.47
2018,11,10,16,45,56.5,18.0,2.15,14.8,22.5,34.26,0.0
2018,11,10,17,0,14.0,4.0,2.2,14.5,4.0,6.06,0.0
2018,11,10,17,15,7.0,2.0,2.3,14.35,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,11,6,45,40.5,8.0,2.85,11.05,9.5,7.63,0.0
2018,11,11,7,0,81.0,16.0,2.9,11.0,19.0,32.04,0.0
2018,11,11,7,15,181.0,32.5,3.0,11.4,52.5,96.58,59.97
2018,11,11,7,30,281.0,49.0,3.1,11.8,86.0,157.64,118.33
2018,11,11,7,45,346.5,60.5,3.2,12.2,124.0,210.57,166.16
2018,11,11,8,0,412.0,72.0,3.3,12.6,162.0,270.3,219.18
2018,11,11,8,15,487.0,83.0,3.4,13.0,211.5,340.19,279.74
2018,11,11,8,30,562.0,94.0,3.5,13.4,261.0,418.76,346.04
2018,11,11,8,45,610.0,98.5,3.55,13.8,304.0,479.25,396.31
2018,11,11,9,0,658.0,103.0,3.6,14.2,347.0,542.09,447.13
2018,11,11,9,15,686.5,107.5,3.45,14.7,384.5,594.03,487.28
2018,11,11,9,30,715.0,112.0,3.3,15.2,422.0,645.95,526.18
2018,11,11,9,45,737.0,115.0,3.15,15.7,454.5,691.05,558.75
2018,11,11,10,0,759.0,118.0,3.0,16.2,487.0,734.96,588.69
2018,11,11,10,15,775.5,119.5,2.8,16.55,513.0,771.3,612.23
2018,11,11,10,30,792.0,121.0,2.6,16.9,539.0,805.52,633.76
2018,11,11,10,45,807.5,122.0,2.35,17.3,560.0,835.97,651.58
2018,11,11,11,0,823.0,123.0,2.1,17.7,581.0,863.76,666.99
2018,11,11,11,15,830.0,123.0,2.0,18.0,592.0,880.18,675.85
2018,11,11,11,30,837.0,123.0,1.9,18.3,603.0,888.04,678.95
2018,11,11,11,45,840.0,122.5,1.75,18.6,605.5,893.82,680.18
2018,11,11,12,0,843.0,122.0,1.6,18.9,608.0,896.1,679.08
2018,11,11,12,15,844.5,120.0,1.55,19.1,603.0,891.91,675.22
2018,11,11,12,30,846.0,118.0,1.5,19.3,598.0,884.21,669.22
2018,11,11,12,45,845.5,115.0,1.4,19.5,585.5,870.2,658.5
2018,11,11,13,0,845.0,112.0,1.3,19.7,573.0,852.78,645.67
2018,11,11,13,15,835.0,110.5,1.3,19.8,551.5,825.96,628.13
2018,11,11,13,30,825.0,109.0,1.3,19.9,530.0,796.3,608.72
2018,11,11,13,45,791.0,107.5,1.25,20.0,494.0,750.13,577.15
2018,11,11,14,0,757.0,106.0,1.2,20.1,458.0,698.57,541.61
2018,11,11,14,15,688.5,105.5,1.15,20.15,407.5,623.47,487.54
2018,11,11,14,30,620.0,105.0,1.1,20.2,357.0,550.76,433.76
2018,11,11,14,45,586.5,99.0,1.05,20.2,319.0,496.94,393.21
2018,11,11,15,0,553.0,93.0,1.0,20.2,281.0,444.12,352.2
2018,11,11,15,15,556.5,84.0,1.0,20.2,251.5,409.22,324.06
2018,11,11,15,30,560.0,75.0,1.0,20.2,222.0,372.55,293.09
2018,11,11,15,45,523.0,66.0,0.85,19.55,183.0,316.62,246.08
2018,11,11,16,0,486.0,57.0,0.7,18.9,144.0,263.36,199.84
2018,11,11,16,15,390.0,45.5,0.65,18.6,102.5,191.44,138.94
2018,11,11,16,30,294.0,34.0,0.6,18.3,61.0,129.73,81.43
2018,11,11,16,45,167.5,20.0,0.55,18.0,33.5,62.95,0.0
2018,11,11,17,0,41.0,6.0,0.5,17.7,6.0,12.28,0.0
2018,11,11,17,15,20.5,3.0,0.55,17.5,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,11,12,6,45,59.0,8.5,4.55,10.55,10.5,0.0,0.0
2018,11,12,7,0,118.0,17.0,4.5,10.6,21.0,40.47,0.0
2018,11,12,7,15,214.5,30.5,4.5,11.0,52.0,102.02,60.78
2018,11,12,7,30,311.0,44.0,4.5,11.4,83.0,160.95,120.27
2018,11,12,7,45,376.0,57.0,4.5,11.8,123.5,216.98,171.36
2018,11,12,8,0,441.0,70.0,4.5,12.2,164.0,279.66,227.4
2018,11,12,8,15,516.0,77.5,4.35,12.6,211.5,349.1,288.06
2018,11,12,8,30,591.0,85.0,4.2,13.0,259.0,423.58,351.41
2018,11,12,8,45,624.5,92.0,4.05,13.4,299.5,479.33,397.87
2018,11,12,9,0,658.0,99.0,3.9,13.8,340.0,536.3,443.93
2018,11,12,9,15,677.0,104.0,3.75,14.35,374.0,582.4,479.74
2018,11,12,9,30,696.0,109.0,3.6,14.9,408.0,627.8,513.89
2018,11,12,9,45,712.5,112.5,3.4,15.4,438.0,668.71,543.55
2018,11,12,10,0,729.0,116.0,3.2,15.9,468.0,708.17,570.64
2018,11,12,10,15,747.5,118.0,2.9,16.35,494.5,745.77,594.92
2018,11,12,10,30,766.0,120.0,2.6,16.8,521.0,781.49,617.06
2018,11,12,10,45,783.5,120.0,2.35,17.3,542.0,811.85,634.88
2018,11,12,11,0,801.0,120.0,2.1,17.8,563.0,839.72,650.39
2018,11,12,11,15,808.0,120.5,1.95,18.25,574.0,856.44,658.76
2018,11,12,11,30,815.0,121.0,1.8,18.7,585.0,870.01,664.94
2018,11,12,11,45,819.0,120.5,1.65,19.2,588.5,871.4,662.63
2018,11,12,12,0,823.0,120.0,1.5,19.7,592.0,874.57,661.68
2018,11,12,12,15,820.5,120.0,1.35,19.95,586.5,869.23,655.61
2018,11,12,12,30,818.0,120.0,1.2,20.2,581.0,865.63,650.85
2018,11,12,12,45,811.0,118.5,1.05,20.45,567.0,848.06,636.76
2018,11,12,13,0,804.0,117.0,0.9,20.7,553.0,827.42,620.84
2018,11,12,13,15,795.0,115.0,0.75,20.8,532.5,801.63,601.89
2018,11,12,13,30,786.0,113.0,0.6,20.9,512.0,773.15,581.22
2018,11,12,13,45,736.0,115.0,0.5,20.95,472.5,715.52,541.63
2018,11,12,14,0,686.0,117.0,0.4,21.0,433.0,657.86,501.38
2018,11,12,14,15,622.0,116.0,0.35,20.95,386.5,587.65,451.64
2018,11,12,14,30,558.0,115.0,0.3,20.9,340.0,519.66,402.44
2018,11,12,14,45,535.5,106.0,0.3,20.8,305.0,471.94,367.86
2018,11,12,15,0,513.0,97.0,0.3,20.7,270.0,424.47,332.15
2018,11,12,15,15,476.0,88.5,0.3,20.7,232.0,367.25,287.77
2018,11,12,15,30,439.0,80.0,0.3,20.7,194.0,316.16,246.71
2018,11,12,15,45,394.0,68.5,0.45,20.0,156.5,260.87,202.25
2018,11,12,16,0,349.0,57.0,0.6,19.3,119.0,209.62,159.26
2018,11,12,16,15,295.5,46.0,0.65,18.9,87.5,160.72,116.67
2018,11,12,16,30,242.0,35.0,0.7,18.5,56.0,118.04,72.98
2018,11,12,16,45,132.5,20.0,0.75,18.1,30.5,47.37,0.0
2018,11,12,17,0,23.0,5.0,0.8,17.7,5.0,4.77,0.0
2018,11,12,17,15,11.5,2.5,0.8,17.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,13,6,45,7.5,5.5,1.85,12.5,6.0,0.0,0.0
2018,11,13,7,0,15.0,11.0,1.9,12.5,12.0,13.54,0.0
2018,11,13,7,15,21.5,27.5,1.9,12.65,29.5,34.79,17.28
2018,11,13,7,30,28.0,44.0,1.9,12.8,47.0,55.96,39.85
2018,11,13,7,45,45.0,61.5,1.9,12.95,69.5,82.13,62.98
2018,11,13,8,0,62.0,79.0,1.9,13.1,92.0,109.98,87.41
2018,11,13,8,15,62.5,93.5,1.9,13.3,109.0,127.98,103.39
2018,11,13,8,30,63.0,108.0,1.9,13.5,126.0,146.11,119.06
2018,11,13,8,45,39.5,117.5,1.9,13.7,129.5,144.69,117.7
2018,11,13,9,0,16.0,127.0,1.9,13.9,133.0,134.58,108.73
2018,11,13,9,15,8.0,117.0,1.85,14.2,120.0,118.1,94.57
2018,11,13,9,30,0.0,107.0,1.8,14.5,107.0,101.82,80.51
2018,11,13,9,45,2.5,123.5,1.8,14.8,124.5,120.21,95.65
2018,11,13,10,0,5.0,140.0,1.8,15.1,142.0,138.89,110.83
2018,11,13,10,15,26.0,174.0,1.75,15.45,187.0,200.63,161.47
2018,11,13,10,30,47.0,208.0,1.7,15.8,232.0,256.97,206.59
2018,11,13,10,45,102.5,225.5,1.7,16.2,281.0,323.74,260.29
2018,11,13,11,0,158.0,243.0,1.7,16.6,330.0,405.44,324.06
2018,11,13,11,15,163.0,247.5,1.55,16.75,338.5,416.76,331.54
2018,11,13,11,30,168.0,252.0,1.4,16.9,347.0,427.64,339.02
2018,11,13,11,45,127.0,239.5,1.25,17.05,311.5,377.72,299.19
2018,11,13,12,0,86.0,227.0,1.1,17.2,276.0,313.88,248.82
2018,11,13,12,15,54.5,214.5,1.0,17.2,245.5,271.84,215.36
2018,11,13,12,30,23.0,202.0,0.9,17.2,215.0,218.7,172.71
2018,11,13,12,45,99.5,215.0,0.75,17.15,269.0,322.93,256.63
2018,11,13,13,0,176.0,228.0,0.6,17.1,323.0,400.65,316.63
2018,11,13,13,15,122.5,218.5,0.6,17.05,283.5,342.99,271.13
2018,11,13,13,30,69.0,209.0,0.6,17.0,244.0,275.39,218.33
2018,11,13,13,45,226.5,186.0,0.55,16.95,291.5,390.38,311.56
2018,11,13,14,0,384.0,163.0,0.5,16.9,339.0,483.47,383.37
2018,11,13,14,15,272.0,165.0,0.5,16.8,285.0,383.09,305.33
2018,11,13,14,30,160.0,167.0,0.5,16.7,231.0,292.05,234.04
2018,11,13,14,45,123.5,150.5,0.5,16.55,197.0,244.6,196.84
2018,11,13,15,0,87.0,134.0,0.5,16.4,163.0,191.88,154.4
2018,11,13,15,15,90.5,117.0,0.5,16.4,143.5,179.16,144.06
2018,11,13,15,30,94.0,100.0,0.5,16.4,124.0,157.92,126.18
2018,11,13,15,45,96.0,80.5,0.55,16.05,101.0,132.47,104.49
2018,11,13,16,0,98.0,61.0,0.6,15.7,78.0,106.6,81.8
2018,11,13,16,15,63.0,45.5,0.6,15.55,55.0,73.42,53.12
2018,11,13,16,30,28.0,30.0,0.6,15.4,32.0,39.86,22.37
2018,11,13,16,45,21.5,17.0,0.6,15.3,18.0,20.78,0.0
2018,11,13,17,0,15.0,4.0,0.6,15.2,4.0,3.81,0.0
2018,11,13,17,15,7.5,2.0,0.7,15.1,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,14,6,45,54.5,7.0,1.45,11.4,8.5,0.0,0.0
2018,11,14,7,0,109.0,14.0,1.5,11.4,17.0,35.4,0.0
2018,11,14,7,15,230.5,27.5,1.55,11.7,50.0,100.56,52.62
2018,11,14,7,30,352.0,41.0,1.6,12.0,83.0,169.66,124.48
2018,11,14,7,45,356.5,52.0,1.65,12.3,110.5,202.72,157.97
2018,11,14,8,0,361.0,63.0,1.7,12.6,138.0,236.2,189.93
2018,11,14,8,15,491.0,69.0,1.8,12.9,195.5,326.26,266.41
2018,11,14,8,30,621.0,75.0,1.9,13.2,253.0,425.92,349.12
2018,11,14,8,45,655.0,81.0,1.95,13.5,293.5,481.82,395.19
2018,11,14,9,0,689.0,87.0,2.0,13.8,334.0,538.95,441.02
2018,11,14,9,15,711.5,91.5,2.05,14.2,370.0,587.69,478.9
2018,11,14,9,30,734.0,96.0,2.1,14.6,406.0,635.95,515.41
2018,11,14,9,45,747.5,101.0,2.1,15.05,436.5,677.49,545.39
2018,11,14,10,0,761.0,106.0,2.1,15.5,467.0,717.34,572.61
2018,11,14,10,15,773.5,108.0,2.0,15.95,491.5,750.93,594.11
2018,11,14,10,30,786.0,110.0,1.9,16.4,516.0,782.27,613.64
2018,11,14,10,45,793.0,112.5,1.85,16.8,533.5,807.2,628.91
2018,11,14,11,0,800.0,115.0,1.8,17.2,551.0,829.28,642.11
2018,11,14,11,15,804.0,116.0,1.7,17.6,561.0,844.01,649.64
2018,11,14,11,30,808.0,117.0,1.6,18.0,571.0,850.64,651.64
2018,11,14,11,45,800.5,119.5,1.55,18.4,570.5,855.7,653.3
2018,11,14,12,0,793.0,122.0,1.5,18.8,570.0,852.5,649.46
2018,11,14,12,15,792.5,122.0,1.45,19.05,566.5,849.09,646.08
2018,11,14,12,30,792.0,122.0,1.4,19.3,563.0,842.43,640.64
2018,11,14,12,45,778.5,123.5,1.4,19.5,548.5,823.34,627.62
2018,11,14,13,0,765.0,125.0,1.4,19.7,534.0,801.43,612.87
2018,11,14,13,15,751.5,124.0,1.45,19.7,513.0,774.01,595.33
2018,11,14,13,30,738.0,123.0,1.5,19.7,492.0,744.2,576.02
2018,11,14,13,45,710.5,122.0,1.55,19.7,461.5,701.6,547.38
2018,11,14,14,0,683.0,121.0,1.6,19.7,431.0,657.86,516.68
2018,11,14,14,15,659.5,116.5,1.65,19.6,398.0,612.3,484.05
2018,11,14,14,30,636.0,112.0,1.7,19.5,365.0,566.12,450.08
2018,11,14,14,45,602.0,107.0,1.75,19.35,327.5,512.58,409.58
2018,11,14,15,0,568.0,102.0,1.8,19.2,290.0,459.88,368.53
2018,11,14,15,15,524.0,93.5,1.8,19.2,248.5,397.64,318.5
2018,11,14,15,30,480.0,85.0,1.8,19.2,207.0,341.05,271.5
2018,11,14,15,45,413.5,74.0,1.8,18.25,164.5,275.25,216.91
2018,11,14,16,0,347.0,63.0,1.8,17.3,122.0,215.67,166.12
2018,11,14,16,15,255.0,47.5,1.85,16.9,83.5,149.39,109.44
2018,11,14,16,30,163.0,32.0,1.9,16.5,45.0,92.09,54.42
2018,11,14,16,45,88.0,17.5,1.95,16.1,24.0,35.37,0.0
2018,11,14,17,0,13.0,3.0,2.0,15.7,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,2.05,15.5,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,15,6,45,11.0,5.0,2.9,10.8,5.5,0.0,0.0
2018,11,15,7,0,22.0,10.0,2.9,10.8,11.0,13.95,0.0
2018,11,15,7,15,55.5,26.0,2.9,11.15,31.5,44.96,19.61
2018,11,15,7,30,89.0,42.0,2.9,11.5,52.0,82.52,59.96
2018,11,15,7,45,118.5,59.0,2.9,11.85,79.0,117.17,91.29
2018,11,15,8,0,148.0,76.0,2.9,12.2,106.0,154.86,124.74
2018,11,15,8,15,209.0,89.5,2.85,12.5,142.5,205.9,169.1
2018,11,15,8,30,270.0,103.0,2.8,12.8,179.0,262.77,217.9
2018,11,15,8,45,318.0,113.0,2.75,13.1,216.0,313.36,260.76
2018,11,15,9,0,366.0,123.0,2.7,13.4,253.0,377.82,313.81
2018,11,15,9,15,429.0,126.5,2.55,13.75,294.5,438.21,362.54
2018,11,15,9,30,492.0,130.0,2.4,14.1,336.0,502.16,412.82
2018,11,15,9,45,516.0,140.0,2.25,14.45,370.0,548.5,447.47
2018,11,15,10,0,540.0,150.0,2.1,14.8,404.0,594.66,481.11
2018,11,15,10,15,561.5,153.0,2.05,15.2,429.5,630.23,506.58
2018,11,15,10,30,583.0,156.0,2.0,15.6,455.0,664.81,530.91
2018,11,15,10,45,568.5,160.0,1.9,16.0,459.5,669.67,532.24
2018,11,15,11,0,554.0,164.0,1.8,16.4,464.0,671.77,531.74
2018,11,15,11,15,566.0,163.5,1.7,16.7,475.0,688.5,542.58
2018,11,15,11,30,578.0,163.0,1.6,17.0,486.0,703.15,551.64
2018,11,15,11,45,576.0,165.0,1.55,17.35,487.5,706.42,552.53
2018,11,15,12,0,574.0,167.0,1.5,17.7,489.0,707.29,551.85
2018,11,15,12,15,554.5,171.5,1.5,17.85,480.5,693.65,541.42
2018,11,15,12,30,535.0,176.0,1.5,18.0,472.0,677.88,529.62
2018,11,15,12,45,553.0,172.0,1.5,18.15,471.5,681.92,532.92
2018,11,15,13,0,571.0,168.0,1.5,18.3,471.0,683.22,534.09
2018,11,15,13,15,563.0,164.5,1.55,18.4,454.0,661.25,518.67
2018,11,15,13,30,555.0,161.0,1.6,18.5,437.0,637.45,501.96
2018,11,15,13,45,495.5,161.5,1.6,18.6,398.0,577.56,457.35
2018,11,15,14,0,436.0,162.0,1.6,18.7,359.0,519.16,413.35
2018,11,15,14,15,438.0,152.5,1.65,18.65,337.5,494.29,395.48
2018,11,15,14,30,440.0,143.0,1.7,18.6,316.0,467.85,375.67
2018,11,15,14,45,421.0,132.5,1.7,18.55,285.0,425.84,342.93
2018,11,15,15,0,402.0,122.0,1.7,18.5,254.0,384.21,309.77
2018,11,15,15,15,365.0,106.5,1.7,18.5,214.0,328.1,264.23
2018,11,15,15,30,328.0,91.0,1.7,18.5,174.0,274.61,219.75
2018,11,15,15,45,272.0,77.0,1.65,17.75,136.5,217.67,172.07
2018,11,15,16,0,216.0,63.0,1.6,17.0,99.0,159.94,123.12
2018,11,15,16,15,158.0,45.5,1.65,16.65,67.5,109.86,79.89
2018,11,15,16,30,100.0,28.0,1.7,16.3,36.0,64.49,35.78
2018,11,15,16,45,55.0,15.0,1.75,16.0,19.0,25.95,0.0
2018,11,15,17,0,10.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,1.8,15.55,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,16,6,45,23.5,5.0,2.6,10.85,5.5,0.0,0.0
2018,11,16,7,0,47.0,10.0,2.5,10.9,11.0,18.88,0.0
2018,11,16,7,15,126.5,26.5,2.5,11.25,38.5,71.16,29.22
2018,11,16,7,30,206.0,43.0,2.5,11.6,66.0,125.91,91.84
2018,11,16,7,45,276.5,58.0,2.45,11.95,104.0,179.72,140.26
2018,11,16,8,0,347.0,73.0,2.4,12.3,142.0,240.96,194.06
2018,11,16,8,15,399.5,85.0,2.4,12.65,182.5,297.16,243.27
2018,11,16,8,30,452.0,97.0,2.4,13.0,223.0,357.83,295.05
2018,11,16,8,45,491.0,106.0,2.4,13.35,262.0,411.42,339.85
2018,11,16,9,0,530.0,115.0,2.4,13.7,301.0,467.27,385.2
2018,11,16,9,15,561.5,121.0,2.3,14.15,337.0,516.59,423.78
2018,11,16,9,30,593.0,127.0,2.2,14.6,373.0,570.24,464.42
2018,11,16,9,45,617.5,131.0,2.1,15.05,404.0,614.1,496.5
2018,11,16,10,0,642.0,135.0,2.0,15.5,435.0,657.27,527.24
2018,11,16,10,15,658.0,138.0,1.8,15.85,459.5,691.77,550.24
2018,11,16,10,30,674.0,141.0,1.6,16.2,484.0,724.54,570.99
2018,11,16,10,45,685.5,143.0,1.45,16.55,502.0,750.54,586.42
2018,11,16,11,0,697.0,145.0,1.3,16.9,520.0,774.19,599.87
2018,11,16,11,15,703.5,145.5,1.2,17.1,530.0,789.38,608.11
2018,11,16,11,30,710.0,146.0,1.1,17.3,540.0,801.78,614.43
2018,11,16,11,45,713.0,146.0,1.0,17.55,543.0,807.7,616.21
2018,11,16,12,0,716.0,146.0,0.9,17.8,546.0,810.63,616.05
2018,11,16,12,15,718.0,144.5,0.85,17.9,542.5,807.99,613.34
2018,11,16,12,30,720.0,143.0,0.8,18.0,539.0,802.31,608.78
2018,11,16,12,45,720.0,139.0,0.75,18.15,527.0,789.12,599.16
2018,11,16,13,0,720.0,135.0,0.7,18.3,515.0,772.98,587.75
2018,11,16,13,15,710.0,132.0,0.7,18.35,495.0,747.05,570.72
2018,11,16,13,30,700.0,129.0,0.7,18.4,475.0,718.75,552.11
2018,11,16,13,45,681.0,125.5,0.75,18.45,447.0,680.91,527.07
2018,11,16,14,0,662.0,122.0,0.8,18.5,419.0,641.61,500.05
2018,11,16,14,15,644.0,116.5,0.85,18.45,387.5,599.64,470.65
2018,11,16,14,30,626.0,111.0,0.9,18.4,356.0,556.73,439.7
2018,11,16,14,45,595.5,105.0,0.95,18.3,319.0,504.91,401.11
2018,11,16,15,0,565.0,99.0,1.0,18.2,282.0,453.7,361.74
2018,11,16,15,15,520.5,90.5,1.0,18.2,241.0,393.55,313.78
2018,11,16,15,30,476.0,82.0,1.0,18.2,200.0,334.98,265.67
2018,11,16,15,45,406.5,70.5,1.2,17.55,157.5,267.76,210.47
2018,11,16,16,0,337.0,59.0,1.4,16.9,115.0,207.05,158.98
2018,11,16,16,15,248.5,44.0,1.45,16.6,78.0,143.2,104.12
2018,11,16,16,30,160.0,29.0,1.5,16.3,41.0,86.72,47.51
2018,11,16,16,45,89.5,16.0,1.55,15.95,22.0,34.18,0.0
2018,11,16,17,0,19.0,3.0,1.6,15.6,3.0,0.0,0.0
2018,11,16,17,15,9.5,1.5,1.55,15.45,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,17,6,45,26.0,5.5,1.25,11.35,6.0,0.0,0.0
2018,11,17,7,0,52.0,11.0,1.3,11.3,12.0,20.75,0.0
2018,11,17,7,15,141.5,27.0,1.3,11.55,40.0,74.87,25.31
2018,11,17,7,30,231.0,43.0,1.3,11.8,68.0,133.49,96.41
2018,11,17,7,45,261.0,53.5,1.3,12.0,94.5,168.43,130.54
2018,11,17,8,0,291.0,64.0,1.3,12.2,121.0,206.64,165.59
2018,11,17,8,15,153.5,71.0,1.35,12.5,101.5,156.91,127.48
2018,11,17,8,30,16.0,78.0,1.4,12.8,82.0,83.11,65.66
2018,11,17,8,45,11.5,97.5,1.4,13.05,100.5,101.13,81.01
2018,11,17,9,0,7.0,117.0,1.4,13.3,119.0,118.84,95.67
2018,11,17,9,15,23.5,139.0,1.45,13.6,148.0,152.57,123.9
2018,11,17,9,30,40.0,161.0,1.5,13.9,177.0,196.87,160.39
2018,11,17,9,45,88.5,180.0,1.5,14.25,219.5,254.05,207.52
2018,11,17,10,0,137.0,199.0,1.5,14.6,262.0,325.49,264.88
2018,11,17,10,15,337.5,177.0,1.5,14.8,344.5,469.39,381.17
2018,11,17,10,30,538.0,155.0,1.5,15.0,427.0,625.27,500.71
2018,11,17,10,45,685.0,125.5,1.5,15.2,483.5,728.83,575.51
2018,11,17,11,0,832.0,96.0,1.5,15.4,540.0,823.99,640.93
2018,11,17,11,15,836.5,97.0,1.5,15.5,550.5,839.49,649.91
2018,11,17,11,30,841.0,98.0,1.5,15.6,561.0,851.72,657.65
2018,11,17,11,45,841.5,98.0,1.55,15.75,563.0,856.01,660.54
2018,11,17,12,0,842.0,98.0,1.6,15.9,565.0,856.87,661.3
2018,11,17,12,15,822.5,104.0,1.65,15.9,556.5,844.19,653.2
2018,11,17,12,30,803.0,110.0,1.7,15.9,548.0,828.2,643.01
2018,11,17,12,45,774.0,116.5,1.75,15.95,531.0,806.86,629.0
2018,11,17,13,0,745.0,123.0,1.8,16.0,514.0,778.47,610.01
2018,11,17,13,15,736.5,120.0,1.85,15.95,494.0,753.39,593.55
2018,11,17,13,30,728.0,117.0,1.9,15.9,474.0,725.81,575.14
2018,11,17,13,45,715.0,113.5,1.95,15.85,448.0,691.94,551.95
2018,11,17,14,0,702.0,110.0,2.0,15.8,422.0,656.2,526.6
2018,11,17,14,15,682.0,105.5,2.0,15.65,390.0,612.83,494.42
