Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,15,30,0.0,43.0,4.8,16.3,43.0,39.95,28.18
2018,11,27,15,45,0.0,31.0,4.6,16.1,31.0,28.77,18.57
2018,11,27,16,0,0.0,19.0,4.4,15.9,19.0,17.61,8.97
2018,11,27,16,15,5.0,13.0,4.25,15.85,13.5,13.8,5.15
2018,11,27,16,30,10.0,7.0,4.1,15.8,8.0,9.87,0.0
2018,11,27,16,45,10.0,4.0,3.95,15.7,4.5,5.93,0.0
2018,11,27,17,0,10.0,1.0,3.8,15.6,1.0,0.0,0.0
2018,11,27,17,15,5.0,0.5,3.6,15.6,0.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,28,7,15,0.0,2.0,1.4,15.05,2.0,1.91,0.0
2018,11,28,7,30,0.0,4.0,1.6,15.1,4.0,3.7,0.0
2018,11,28,7,45,0.0,5.5,1.8,15.2,5.5,5.09,0.0
2018,11,28,8,0,0.0,7.0,2.0,15.3,7.0,6.48,0.0
2018,11,28,8,15,0.0,9.0,1.95,15.35,9.0,8.33,1.42
2018,11,28,8,30,0.0,11.0,1.9,15.4,11.0,10.19,3.05
2018,11,28,8,45,40.0,54.0,1.9,15.45,66.5,73.89,57.81
2018,11,28,9,0,80.0,97.0,1.9,15.5,122.0,153.98,125.58
2018,11,28,9,15,45.0,90.0,1.8,15.6,104.5,118.49,95.42
2018,11,28,9,30,10.0,83.0,1.7,15.7,87.0,84.69,66.34
2018,11,28,9,45,6.5,88.0,1.6,15.75,90.5,87.35,68.42
2018,11,28,10,0,3.0,93.0,1.5,15.8,94.0,89.81,70.24
2018,11,28,10,15,28.0,128.5,1.55,15.85,141.5,152.13,122.47
2018,11,28,10,30,53.0,164.0,1.6,15.9,189.0,212.26,171.82
2018,11,28,10,45,82.5,179.0,1.65,16.0,219.5,253.64,205.58
2018,11,28,11,0,112.0,194.0,1.7,16.1,250.0,308.49,249.55
2018,11,28,11,15,129.5,185.0,1.75,16.15,251.0,313.22,253.62
2018,11,28,11,30,147.0,176.0,1.8,16.2,252.0,318.06,258.06
2018,11,28,11,45,189.0,188.5,1.85,16.25,286.5,368.73,298.84
2018,11,28,12,0,231.0,201.0,1.9,16.3,321.0,432.79,348.96
2018,11,28,12,15,537.5,139.5,2.1,16.35,416.5,636.21,510.68
2018,11,28,12,30,844.0,78.0,2.3,16.4,512.0,809.49,637.53
2018,11,28,12,45,790.0,88.0,2.5,16.5,487.0,768.58,608.01
2018,11,28,13,0,736.0,98.0,2.7,16.6,462.0,729.34,581.16
2018,11,28,13,15,670.5,108.5,2.8,16.6,430.0,676.94,543.69
2018,11,28,13,30,605.0,119.0,2.9,16.6,398.0,623.84,504.67
2018,11,28,13,45,533.0,125.5,2.95,16.6,361.5,556.36,452.81
2018,11,28,14,0,461.0,132.0,3.0,16.6,325.0,497.19,406.3
2018,11,28,14,15,574.5,103.5,3.0,16.6,325.0,530.47,434.1
2018,11,28,14,30,688.0,75.0,3.0,16.6,325.0,548.94,449.14
2018,11,28,14,45,583.0,81.0,2.95,16.6,277.5,465.49,381.5
2018,11,28,15,0,478.0,87.0,2.9,16.6,230.0,384.05,314.76
2018,11,28,15,15,348.5,85.0,2.9,16.6,181.0,293.39,239.42
2018,11,28,15,30,219.0,83.0,2.9,16.6,132.0,205.79,165.83
2018,11,28,15,45,179.5,68.0,2.75,16.4,102.5,161.47,127.43
2018,11,28,16,0,140.0,53.0,2.6,16.2,73.0,120.91,91.84
2018,11,28,16,15,89.0,37.0,2.65,16.1,48.0,79.3,54.65
2018,11,28,16,30,38.0,21.0,2.7,16.0,23.0,34.72,2.36
2018,11,28,16,45,19.0,10.5,2.8,15.9,11.5,14.04,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.05,15.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.55,15.75,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.05,15.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,15.85,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.5,15.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.8,16.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,7.0,16.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,7.1,16.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,7.2,16.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.45,16.25,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.7,16.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.95,16.35,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.4,16.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.6,16.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,8.75,16.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,8.9,16.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,8.9,16.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,8.9,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,8.95,16.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.0,16.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,8.95,16.05,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,8.9,16.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.9,15.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.9,15.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,9.0,15.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,9.1,15.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.2,15.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.3,15.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.45,15.45,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.6,15.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.75,15.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.9,15.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,9.9,15.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,9.9,15.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,9.9,15.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,9.95,15.3,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.0,15.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.15,15.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.3,15.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.45,15.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.6,15.3,1.0,0.0,0.0
2018,11,29,7,15,4.0,11.0,10.65,15.3,11.5,11.4,0.0
2018,11,29,7,30,8.0,21.0,10.7,15.3,22.0,23.47,7.64
2018,11,29,7,45,30.0,35.5,10.75,15.25,40.0,47.36,32.04
2018,11,29,8,0,52.0,50.0,10.8,15.2,58.0,77.99,58.84
2018,11,29,8,15,58.0,58.5,10.7,15.2,70.0,91.4,71.36
2018,11,29,8,30,64.0,67.0,10.6,15.2,82.0,105.7,84.39
2018,11,29,8,45,32.0,41.5,10.5,15.2,49.0,61.18,46.94
2018,11,29,9,0,0.0,16.0,10.4,15.2,16.0,14.83,7.02
2018,11,29,9,15,6.5,31.0,10.25,15.2,33.5,33.18,22.85
2018,11,29,9,30,13.0,46.0,10.1,15.2,51.0,52.25,39.25
2018,11,29,9,45,63.5,82.0,9.9,15.2,108.5,132.22,108.32
2018,11,29,10,0,114.0,118.0,9.7,15.2,166.0,211.48,176.05
2018,11,29,10,15,119.0,129.5,9.45,15.2,182.5,231.37,192.59
2018,11,29,10,30,124.0,141.0,9.2,15.2,199.0,251.19,208.99
2018,11,29,10,45,173.0,156.0,9.0,15.2,240.0,309.78,258.62
2018,11,29,11,0,222.0,171.0,8.8,15.2,281.0,382.62,319.19
2018,11,29,11,15,209.0,185.0,8.6,15.25,290.5,391.66,325.59
2018,11,29,11,30,196.0,199.0,8.4,15.3,300.0,386.12,320.37
2018,11,29,11,45,102.0,136.5,8.25,15.3,189.0,234.91,194.17
2018,11,29,12,0,8.0,74.0,8.1,15.3,78.0,75.58,58.33
2018,11,29,12,15,163.0,123.5,8.05,15.3,207.0,282.23,235.62
2018,11,29,12,30,318.0,173.0,8.0,15.3,336.0,468.78,390.95
2018,11,29,12,45,498.0,144.5,7.9,15.3,392.5,593.35,494.79
2018,11,29,13,0,678.0,116.0,7.8,15.3,449.0,703.63,584.05
2018,11,29,13,15,731.0,100.0,7.75,15.3,447.0,713.54,592.06
2018,11,29,13,30,784.0,84.0,7.7,15.3,445.0,714.97,593.77
2018,11,29,13,45,750.5,86.0,7.65,15.3,415.5,672.32,560.59
2018,11,29,14,0,717.0,88.0,7.6,15.3,386.0,632.44,529.47
2018,11,29,14,15,456.5,97.0,7.6,15.25,281.5,436.83,367.85
2018,11,29,14,30,196.0,106.0,7.6,15.2,177.0,252.39,211.13
2018,11,29,14,45,361.0,92.5,7.6,15.15,206.0,339.87,285.88
2018,11,29,15,0,526.0,79.0,7.6,15.1,235.0,405.8,340.07
2018,11,29,15,15,464.0,74.0,7.6,15.1,197.0,343.54,285.65
2018,11,29,15,30,402.0,69.0,7.6,15.1,159.0,283.4,232.5
2018,11,29,15,45,393.5,58.0,7.9,14.95,130.5,248.74,199.74
2018,11,29,16,0,385.0,47.0,8.2,14.8,102.0,212.14,164.04
2018,11,29,16,15,274.0,35.5,8.4,14.75,68.0,142.95,100.75
2018,11,29,16,30,163.0,24.0,8.6,14.7,34.0,79.12,9.26
2018,11,29,16,45,81.5,12.0,8.8,14.6,17.0,28.78,0.0
2018,11,29,17,0,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,9.1,14.45,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,9.2,14.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,9.3,14.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,9.4,14.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,9.4,14.15,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,9.4,14.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,9.45,14.05,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,9.65,13.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,9.7,13.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,9.75,13.95,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,9.85,14.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,10.05,14.05,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,10.1,14.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,10.0,14.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,9.55,13.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,9.4,13.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,9.25,13.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,9.1,13.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,9.05,13.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,9.0,13.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,8.9,13.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,8.8,13.45,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,8.7,13.35,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,8.6,13.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,8.5,13.3,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,8.4,13.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,8.4,13.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,8.4,13.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,8.4,13.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,8.4,13.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,8.35,13.25,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,8.25,13.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,8.2,13.3,0.0,0.0,0.0
2018,11,30,6,45,11.0,2.0,8.15,13.3,1.5,0.0,0.0
2018,11,30,7,0,22.0,4.0,8.1,13.3,3.0,0.0,0.0
2018,11,30,7,15,52.0,14.5,8.1,13.45,17.0,25.57,0.0
2018,11,30,7,30,82.0,25.0,8.1,13.6,31.0,56.98,22.69
2018,11,30,7,45,123.0,40.0,8.05,13.8,55.5,95.23,68.84
2018,11,30,8,0,164.0,55.0,8.0,14.0,80.0,134.09,104.37
2018,11,30,8,15,205.5,69.5,8.05,14.15,110.5,176.58,142.45
2018,11,30,8,30,247.0,84.0,8.1,14.3,141.0,222.9,183.65
2018,11,30,8,45,311.0,92.5,8.1,14.45,178.0,286.37,238.94
2018,11,30,9,0,375.0,101.0,8.1,14.6,215.0,346.7,291.19
2018,11,30,9,15,432.5,106.5,8.0,14.7,253.5,403.92,340.22
2018,11,30,9,30,490.0,112.0,7.9,14.8,292.0,464.39,391.2
2018,11,30,9,45,641.0,94.0,7.8,14.95,350.5,569.52,479.08
2018,11,30,10,0,792.0,76.0,7.7,15.1,409.0,673.46,563.13
2018,11,30,10,15,820.5,74.5,7.65,15.15,437.5,715.21,594.98
2018,11,30,10,30,849.0,73.0,7.6,15.2,466.0,755.41,625.48
2018,11,30,10,45,807.0,86.0,7.5,15.25,471.0,755.79,624.53
2018,11,30,11,0,765.0,99.0,7.4,15.3,476.0,755.2,623.07
2018,11,30,11,15,805.5,91.5,7.4,15.35,496.0,785.8,646.3
2018,11,30,11,30,846.0,84.0,7.4,15.4,516.0,817.93,670.59
2018,11,30,11,45,861.5,80.0,7.35,15.4,522.5,830.55,679.81
2018,11,30,12,0,877.0,76.0,7.3,15.4,529.0,832.73,681.21
2018,11,30,12,15,876.5,75.5,7.35,15.4,525.0,829.56,679.04
2018,11,30,12,30,876.0,75.0,7.4,15.4,521.0,823.0,674.41
2018,11,30,12,45,872.0,73.5,7.4,15.4,509.0,808.96,664.0
2018,11,30,13,0,868.0,72.0,7.4,15.4,497.0,791.7,651.21
2018,11,30,13,15,841.5,75.0,7.35,15.35,474.0,765.67,631.65
2018,11,30,13,30,815.0,78.0,7.3,15.3,451.0,730.79,605.15
2018,11,30,13,45,803.5,75.0,7.25,15.25,425.5,697.91,580.13
2018,11,30,14,0,792.0,72.0,7.2,15.2,400.0,662.81,553.18
2018,11,30,14,15,791.0,66.0,7.1,15.15,372.5,629.2,527.09
2018,11,30,14,30,790.0,60.0,7.0,15.1,345.0,593.07,497.2
2018,11,30,14,45,763.0,57.5,6.95,15.05,309.0,543.16,455.18
2018,11,30,15,0,736.0,55.0,6.9,15.0,273.0,493.11,412.01
2018,11,30,15,15,693.5,51.5,6.9,15.0,233.0,434.07,360.27
2018,11,30,15,30,651.0,48.0,6.9,15.0,193.0,376.99,308.81
2018,11,30,15,45,583.5,43.0,6.65,14.65,152.5,310.04,248.46
2018,11,30,16,0,516.0,38.0,6.4,14.3,112.0,251.85,194.33
2018,11,30,16,15,391.0,30.5,6.3,14.05,75.0,175.7,123.57
2018,11,30,16,30,266.0,23.0,6.2,13.8,38.0,105.01,10.46
2018,11,30,16,45,133.0,11.5,6.1,13.6,19.0,39.34,0.0
2018,11,30,17,0,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.9,13.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,6.25,13.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.5,13.55,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.6,13.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.75,13.7,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.9,13.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,7.0,13.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,7.1,13.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,7.2,13.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,7.35,13.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,7.4,13.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,7.45,13.85,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,7.5,13.9,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,7.5,13.9,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,7.5,13.9,2.0,0.0,0.0
2018,12,1,7,15,46.5,14.5,7.65,14.0,17.5,24.23,0.0
2018,12,1,7,30,89.0,27.0,7.8,14.1,33.0,61.55,20.99
2018,12,1,7,45,192.0,41.5,7.95,14.2,66.5,126.32,91.68
2018,12,1,8,0,295.0,56.0,8.1,14.3,100.0,192.1,150.24
2018,12,1,8,15,352.5,67.0,8.15,14.35,136.0,244.42,197.79
2018,12,1,8,30,410.0,78.0,8.2,14.4,172.0,301.95,249.37
2018,12,1,8,45,299.0,91.5,8.3,14.45,167.0,278.28,231.97
2018,12,1,9,0,188.0,105.0,8.4,14.5,162.0,234.2,195.47
2018,12,1,9,15,152.0,126.5,8.4,14.5,176.0,235.81,196.85
2018,12,1,9,30,116.0,148.0,8.4,14.5,190.0,243.14,202.37
2018,12,1,9,45,117.5,134.5,8.4,14.5,180.5,230.34,191.96
2018,12,1,10,0,119.0,121.0,8.4,14.5,171.0,218.32,182.14
2018,12,1,10,15,78.0,131.0,8.4,14.5,164.5,202.49,167.6
2018,12,1,10,30,37.0,141.0,8.4,14.5,158.0,173.53,141.93
2018,12,1,10,45,225.5,150.5,8.4,14.5,260.5,356.46,299.16
2018,12,1,11,0,414.0,160.0,8.4,14.5,363.0,537.54,450.37
2018,12,1,11,15,606.5,129.5,8.35,14.5,434.0,670.94,560.6
2018,12,1,11,30,799.0,99.0,8.3,14.5,505.0,795.49,658.47
2018,12,1,11,45,799.0,99.0,8.2,14.5,507.5,799.99,661.14
2018,12,1,12,0,799.0,99.0,8.1,14.5,510.0,801.29,661.8
2018,12,1,12,15,772.5,104.0,8.1,14.45,498.5,787.59,651.3
2018,12,1,12,30,746.0,109.0,8.1,14.4,487.0,766.9,635.47
2018,12,1,12,45,798.5,94.5,8.1,14.4,491.0,780.35,646.48
2018,12,1,13,0,851.0,80.0,8.1,14.4,495.0,793.75,657.47
2018,12,1,13,15,839.0,79.5,8.1,14.35,475.5,768.46,638.34
2018,12,1,13,30,827.0,79.0,8.1,14.3,456.0,740.49,617.18
2018,12,1,13,45,747.5,89.0,8.1,14.25,415.5,676.24,566.92
2018,12,1,14,0,668.0,99.0,8.1,14.2,375.0,610.04,513.66
2018,12,1,14,15,697.0,87.0,8.1,14.15,355.5,593.53,500.65
2018,12,1,14,30,726.0,75.0,8.1,14.1,336.0,572.63,483.36
2018,12,1,14,45,696.5,71.5,8.1,14.0,300.5,522.38,440.77
2018,12,1,15,0,667.0,68.0,8.1,13.9,265.0,472.4,397.44
2018,12,1,15,15,619.0,63.5,8.1,13.9,225.5,412.28,344.45
2018,12,1,15,30,571.0,59.0,8.1,13.9,186.0,354.82,292.53
2018,12,1,15,45,445.0,53.5,7.9,13.65,139.5,266.25,214.7
2018,12,1,16,0,319.0,48.0,7.7,13.4,93.0,188.57,146.28
2018,12,1,16,15,244.0,36.5,7.65,13.3,64.0,135.18,95.33
2018,12,1,16,30,169.0,25.0,7.6,13.2,35.0,82.03,4.78
2018,12,1,16,45,84.5,12.5,7.5,13.05,17.5,30.0,0.0
2018,12,1,17,0,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,7.4,12.85,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,7.4,12.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,7.4,12.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,7.4,12.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,7.45,12.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,7.5,12.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,7.45,12.55,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,7.15,12.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,6.85,11.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,6.8,11.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,6.75,11.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,6.7,11.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,6.55,11.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,6.45,11.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,6.35,11.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,6.25,11.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,5.05,10.45,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,4.25,10.4,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,4.1,10.4,2.0,0.0,0.0
2018,12,2,7,15,172.5,14.0,3.95,10.6,23.5,51.64,0.0
2018,12,2,7,30,322.0,25.0,3.8,10.8,45.0,125.96,37.89
2018,12,2,7,45,436.0,32.0,3.65,11.0,82.5,195.61,141.77
2018,12,2,8,0,550.0,39.0,3.5,11.2,120.0,266.64,208.31
2018,12,2,8,15,559.0,45.5,3.45,11.35,150.5,309.94,250.6
2018,12,2,8,30,568.0,52.0,3.4,11.5,181.0,349.42,288.08
2018,12,2,8,45,561.0,64.0,3.4,11.65,211.5,386.6,322.05
2018,12,2,9,0,554.0,76.0,3.4,11.8,242.0,421.65,352.81
2018,12,2,9,15,622.5,77.5,3.25,11.9,285.5,488.45,408.43
2018,12,2,9,30,691.0,79.0,3.1,12.0,329.0,558.56,465.04
2018,12,2,9,45,739.0,77.5,3.0,12.05,366.0,610.54,506.33
2018,12,2,10,0,787.0,76.0,2.9,12.1,403.0,666.64,548.67
2018,12,2,10,15,809.0,76.5,2.75,12.2,430.0,705.85,576.42
2018,12,2,10,30,831.0,77.0,2.6,12.3,457.0,743.29,602.42
2018,12,2,10,45,861.0,73.0,2.45,12.4,480.5,779.37,626.93
2018,12,2,11,0,891.0,69.0,2.3,12.5,504.0,806.6,644.56
2018,12,2,11,15,902.0,68.0,2.25,12.6,516.5,826.07,657.27
2018,12,2,11,30,913.0,67.0,2.2,12.7,529.0,842.35,667.75
2018,12,2,11,45,914.5,67.5,2.1,12.85,533.0,849.29,671.05
2018,12,2,12,0,916.0,68.0,2.0,13.0,537.0,852.69,672.0
2018,12,2,12,15,915.0,67.5,2.0,13.05,533.0,849.2,669.44
2018,12,2,12,30,914.0,67.0,2.0,13.1,529.0,842.16,664.58
2018,12,2,12,45,909.5,66.0,1.95,13.2,517.0,828.15,654.32
2018,12,2,13,0,905.0,65.0,1.9,13.3,505.0,810.79,641.83
2018,12,2,13,15,768.5,91.0,1.9,13.3,454.5,726.26,581.25
2018,12,2,13,30,632.0,117.0,1.9,13.3,404.0,640.22,518.47
2018,12,2,13,45,397.5,140.0,1.85,13.3,317.0,472.68,387.22
2018,12,2,14,0,163.0,163.0,1.8,13.3,230.0,299.43,246.32
2018,12,2,14,15,207.0,151.0,1.75,13.3,229.5,321.12,265.42
2018,12,2,14,30,251.0,139.0,1.7,13.3,229.0,328.14,271.5
2018,12,2,14,45,251.5,124.5,1.65,13.25,206.5,302.02,249.94
2018,12,2,15,0,252.0,110.0,1.6,13.2,184.0,275.24,227.47
2018,12,2,15,15,234.5,95.5,1.6,13.2,156.5,238.55,196.12
2018,12,2,15,30,217.0,81.0,1.6,13.2,129.0,202.99,165.05
2018,12,2,15,45,175.0,66.0,1.65,12.9,99.5,157.72,125.64
2018,12,2,16,0,133.0,51.0,1.7,12.6,70.0,116.42,89.24
2018,12,2,16,15,88.0,35.0,1.65,12.45,45.5,76.93,53.01
2018,12,2,16,30,43.0,19.0,1.6,12.3,21.0,33.54,0.0
2018,12,2,16,45,21.5,9.5,1.55,12.15,10.5,13.67,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,3.55,9.7,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,3.6,9.7,2.0,0.0,0.0
2018,12,3,7,15,67.0,12.5,3.65,10.05,15.5,26.66,0.0
2018,12,3,7,30,111.0,22.0,3.7,10.4,29.0,64.09,11.4
2018,12,3,7,45,179.5,35.5,3.75,10.75,57.0,114.22,81.97
2018,12,3,8,0,248.0,49.0,3.8,11.1,85.0,164.79,128.88
2018,12,3,8,15,426.5,51.0,3.75,11.4,137.0,258.18,209.12
2018,12,3,8,30,605.0,53.0,3.7,11.7,189.0,367.0,302.24
2018,12,3,8,45,676.0,54.0,3.6,12.0,232.5,430.86,357.85
2018,12,3,9,0,747.0,55.0,3.5,12.3,276.0,502.17,417.95
2018,12,3,9,15,745.5,61.5,3.45,12.55,305.5,539.78,449.36
2018,12,3,9,30,744.0,68.0,3.4,12.8,335.0,575.08,477.91
2018,12,3,9,45,678.5,87.0,3.35,13.05,347.0,582.72,482.91
2018,12,3,10,0,613.0,106.0,3.3,13.3,359.0,580.37,479.71
2018,12,3,10,15,741.5,85.5,3.35,13.45,410.0,665.04,546.03
2018,12,3,10,30,870.0,65.0,3.4,13.6,461.0,750.41,609.42
2018,12,3,10,45,880.0,65.5,3.4,13.7,479.5,776.88,627.65
2018,12,3,11,0,890.0,66.0,3.4,13.8,498.0,800.51,644.14
2018,12,3,11,15,891.0,67.0,3.4,13.9,508.0,814.41,653.48
2018,12,3,11,30,892.0,68.0,3.4,14.0,518.0,824.95,660.51
2018,12,3,11,45,877.5,73.0,3.35,14.1,518.0,824.25,659.17
2018,12,3,12,0,863.0,78.0,3.3,14.2,518.0,827.03,660.62
2018,12,3,12,15,879.5,73.5,3.25,14.25,519.0,826.22,659.68
2018,12,3,12,30,896.0,69.0,3.2,14.3,520.0,828.88,661.44
2018,12,3,12,45,785.5,93.0,3.15,14.35,482.0,766.39,615.44
2018,12,3,13,0,675.0,117.0,3.1,14.4,444.0,699.83,566.34
2018,12,3,13,15,499.5,147.5,3.05,14.45,384.5,580.12,473.59
2018,12,3,13,30,324.0,178.0,3.0,14.5,325.0,459.13,376.54
2018,12,3,13,45,232.0,170.0,2.95,14.5,272.0,374.1,308.01
2018,12,3,14,0,140.0,162.0,2.9,14.5,219.0,282.03,232.32
2018,12,3,14,15,113.5,142.5,2.9,14.45,186.5,237.01,195.48
2018,12,3,14,30,87.0,123.0,2.9,14.4,154.0,193.55,159.28
2018,12,3,14,45,76.0,115.5,2.85,14.35,140.5,167.24,137.19
2018,12,3,15,0,65.0,108.0,2.8,14.3,127.0,151.09,123.3
2018,12,3,15,15,32.5,83.0,2.8,14.3,92.5,103.17,82.37
2018,12,3,15,30,0.0,58.0,2.8,14.3,58.0,55.28,41.39
2018,12,3,15,45,3.5,46.5,2.85,14.0,47.0,45.55,32.87
2018,12,3,16,0,7.0,35.0,2.9,13.7,36.0,35.45,23.82
2018,12,3,16,15,11.5,26.0,2.95,13.6,27.0,29.85,17.54
2018,12,3,16,30,16.0,17.0,3.0,13.5,18.0,21.16,0.0
2018,12,3,16,45,8.0,8.5,3.0,13.4,9.0,9.83,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,5.25,11.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.4,11.45,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,12,4,7,15,1.5,5.5,5.4,11.45,5.5,5.57,0.0
2018,12,4,7,30,3.0,11.0,5.4,11.6,11.0,11.01,0.0
2018,12,4,7,45,1.5,19.5,5.45,11.75,19.5,18.57,9.04
2018,12,4,8,0,0.0,28.0,5.5,11.9,28.0,25.99,16.17
2018,12,4,8,15,2.0,37.0,5.5,12.15,37.5,35.22,24.36
2018,12,4,8,30,4.0,46.0,5.5,12.4,47.0,44.65,32.68
2018,12,4,8,45,7.0,67.0,5.45,12.6,69.0,67.45,52.4
2018,12,4,9,0,10.0,88.0,5.4,12.8,91.0,91.07,72.68
2018,12,4,9,15,6.5,78.0,5.4,13.15,80.0,77.72,61.18
2018,12,4,9,30,3.0,68.0,5.4,13.5,69.0,65.19,50.31
2018,12,4,9,45,1.5,54.0,5.35,13.8,54.5,51.21,38.25
2018,12,4,10,0,0.0,40.0,5.3,14.1,40.0,37.15,26.13
2018,12,4,10,15,0.0,31.0,5.35,14.3,31.0,28.78,18.93
2018,12,4,10,30,0.0,22.0,5.4,14.5,22.0,20.42,11.76
2018,12,4,10,45,0.0,23.0,5.45,14.75,23.0,21.35,12.52
2018,12,4,11,0,0.0,24.0,5.5,15.0,24.0,22.28,13.28
2018,12,4,11,15,0.0,25.0,5.55,15.15,25.0,23.22,14.04
2018,12,4,11,30,0.0,26.0,5.6,15.3,26.0,24.15,14.81
2018,12,4,11,45,0.0,34.5,5.6,15.45,34.5,32.06,21.47
2018,12,4,12,0,0.0,43.0,5.6,15.6,43.0,39.97,28.12
2018,12,4,12,15,0.0,63.0,5.35,15.55,63.0,58.62,43.81
2018,12,4,12,30,0.0,83.0,5.1,15.5,83.0,77.3,59.49
2018,12,4,12,45,0.0,80.5,4.85,15.5,80.5,74.96,57.56
2018,12,4,13,0,0.0,78.0,4.6,15.5,78.0,72.62,55.64
2018,12,4,13,15,0.0,74.0,4.55,15.4,74.0,68.88,52.59
2018,12,4,13,30,0.0,70.0,4.5,15.3,70.0,65.14,49.53
2018,12,4,13,45,0.0,69.5,4.45,15.2,69.5,64.67,49.23
2018,12,4,14,0,0.0,69.0,4.4,15.1,69.0,64.2,48.93
2018,12,4,14,15,0.0,63.0,4.7,15.05,63.0,58.59,44.27
2018,12,4,14,30,0.0,57.0,5.0,15.0,57.0,52.99,39.59
2018,12,4,14,45,0.0,56.0,5.3,14.9,56.0,52.06,38.85
2018,12,4,15,0,0.0,55.0,5.6,14.8,55.0,51.13,38.07
2018,12,4,15,15,0.0,43.0,5.6,14.8,43.0,39.94,28.47
2018,12,4,15,30,0.0,31.0,5.6,14.8,31.0,28.76,18.84
2018,12,4,15,45,0.0,25.0,5.85,14.4,25.0,23.19,13.95
2018,12,4,16,0,0.0,19.0,6.1,14.0,19.0,17.61,9.01
2018,12,4,16,15,0.0,13.5,6.15,13.85,13.5,12.51,4.12
2018,12,4,16,30,0.0,8.0,6.2,13.7,8.0,7.41,0.0
2018,12,4,16,45,0.0,4.0,6.25,13.55,4.0,3.81,0.0
2018,12,4,17,0,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,7.2,13.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,7.5,13.05,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,7.4,13.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,7.35,13.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,7.25,13.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,7.05,13.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,6.1,13.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,5.15,12.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.95,13.35,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,5,7,15,22.0,6.0,3.2,13.4,7.0,10.47,0.0
2018,12,5,7,30,44.0,12.0,3.2,13.5,14.0,27.41,0.0
2018,12,5,7,45,22.0,22.5,3.25,13.6,23.5,28.92,16.51
2018,12,5,8,0,0.0,33.0,3.3,13.7,33.0,30.67,19.9
2018,12,5,8,15,8.0,50.5,3.4,13.85,52.0,52.0,38.3
2018,12,5,8,30,16.0,68.0,3.5,14.0,71.0,78.12,60.85
2018,12,5,8,45,30.0,69.0,3.55,14.1,77.0,85.38,67.51
2018,12,5,9,0,44.0,70.0,3.6,14.2,83.0,94.54,75.76
2018,12,5,9,15,23.5,68.0,3.6,14.35,75.0,81.13,64.14
2018,12,5,9,30,3.0,66.0,3.6,14.5,67.0,63.31,48.51
2018,12,5,9,45,9.0,96.5,3.65,14.65,100.0,98.06,77.96
2018,12,5,10,0,15.0,127.0,3.7,14.8,133.0,134.39,108.36
2018,12,5,10,15,68.0,155.0,3.7,14.95,185.0,212.84,174.61
2018,12,5,10,30,121.0,183.0,3.7,15.1,237.0,298.93,245.64
2018,12,5,10,45,145.5,192.5,3.7,15.2,260.5,331.46,271.96
2018,12,5,11,0,170.0,202.0,3.7,15.3,284.0,364.54,298.66
2018,12,5,11,15,270.5,196.0,3.6,15.35,329.5,453.65,371.35
2018,12,5,11,30,371.0,190.0,3.5,15.4,375.0,531.3,433.54
2018,12,5,11,45,277.0,198.0,3.4,15.4,337.0,465.54,379.49
2018,12,5,12,0,183.0,206.0,3.3,15.4,299.0,384.46,313.5
2018,12,5,12,15,113.5,199.0,3.15,15.4,256.5,318.26,259.08
2018,12,5,12,30,44.0,192.0,3.0,15.4,214.0,239.6,193.81
2018,12,5,12,45,34.0,186.0,2.9,15.4,203.0,224.31,181.34
2018,12,5,13,0,24.0,180.0,2.8,15.4,192.0,198.28,159.97
2018,12,5,13,15,21.0,159.0,2.6,15.3,169.0,172.91,139.38
2018,12,5,13,30,18.0,138.0,2.4,15.2,146.0,147.97,119.0
2018,12,5,13,45,60.5,151.5,2.25,15.15,176.5,203.2,165.88
2018,12,5,14,0,103.0,165.0,2.1,15.1,207.0,259.82,212.83
2018,12,5,14,15,122.5,154.5,2.05,15.0,200.5,258.11,211.85
2018,12,5,14,30,142.0,144.0,2.0,14.9,194.0,254.93,209.67
2018,12,5,14,45,177.0,125.0,1.9,14.8,181.0,248.77,205.06
2018,12,5,15,0,212.0,106.0,1.8,14.7,168.0,248.23,204.36
2018,12,5,15,15,218.5,93.0,1.8,14.7,148.5,227.62,186.31
2018,12,5,15,30,225.0,80.0,1.8,14.7,129.0,206.07,166.79
2018,12,5,15,45,192.5,65.5,1.85,14.4,101.0,165.09,130.9
2018,12,5,16,0,160.0,51.0,1.9,14.1,73.0,127.12,97.07
2018,12,5,16,15,114.5,36.0,2.0,13.95,49.0,87.52,60.11
2018,12,5,16,30,69.0,21.0,2.1,13.8,25.0,46.62,0.0
2018,12,5,16,45,34.5,10.5,2.2,13.7,12.5,17.5,0.0
2018,12,5,17,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,6,7,15,122.0,10.0,4.0,11.8,16.5,35.67,0.0
2018,12,6,7,30,244.0,20.0,4.0,12.0,33.0,95.57,0.0
2018,12,6,7,45,366.0,28.0,4.05,12.2,68.0,165.27,113.99
2018,12,6,8,0,488.0,36.0,4.1,12.4,103.0,239.06,184.29
2018,12,6,8,15,549.0,41.5,4.0,12.6,141.0,296.15,237.28
2018,12,6,8,30,610.0,47.0,3.9,12.8,179.0,355.53,290.99
2018,12,6,8,45,638.5,53.5,3.85,13.0,215.5,406.49,336.54
2018,12,6,9,0,667.0,60.0,3.8,13.2,252.0,461.18,383.53
2018,12,6,9,15,721.5,59.5,3.7,13.5,292.0,518.33,431.19
2018,12,6,9,30,776.0,59.0,3.6,13.8,332.0,580.15,481.06
2018,12,6,9,45,797.5,60.5,3.45,14.05,363.0,623.66,514.93
2018,12,6,10,0,819.0,62.0,3.3,14.3,394.0,666.0,545.58
2018,12,6,10,15,832.0,63.5,3.1,14.5,418.5,694.8,565.23
2018,12,6,10,30,845.0,65.0,2.9,14.7,443.0,726.91,587.05
2018,12,6,10,45,853.5,66.0,2.7,14.95,461.5,752.48,603.44
2018,12,6,11,0,862.0,67.0,2.5,15.2,480.0,775.26,617.53
2018,12,6,11,15,866.5,68.5,2.3,15.3,491.5,792.49,627.69
2018,12,6,11,30,871.0,70.0,2.1,15.4,503.0,806.53,635.43
2018,12,6,11,45,872.5,70.0,1.9,15.55,507.0,812.94,637.51
2018,12,6,12,0,874.0,70.0,1.7,15.7,511.0,816.0,637.2
2018,12,6,12,15,873.0,70.0,1.55,15.75,507.5,813.61,633.82
2018,12,6,12,30,872.0,70.0,1.4,15.8,504.0,807.86,628.18
2018,12,6,12,45,867.5,69.5,1.25,15.85,493.5,795.32,617.86
2018,12,6,13,0,863.0,69.0,1.1,15.9,483.0,779.59,605.43
2018,12,6,13,15,854.0,68.0,1.05,15.95,464.5,756.64,589.32
2018,12,6,13,30,845.0,67.0,1.0,16.0,446.0,730.9,571.34
2018,12,6,13,45,831.5,65.5,1.0,16.0,421.5,704.47,553.54
2018,12,6,14,0,818.0,64.0,1.0,16.0,397.0,669.68,529.54
2018,12,6,14,15,798.0,62.0,1.05,16.0,366.0,627.91,500.64
2018,12,6,14,30,778.0,60.0,1.1,16.0,335.0,584.83,468.68
2018,12,6,14,45,749.0,57.5,1.15,15.95,299.5,534.73,430.24
2018,12,6,15,0,720.0,55.0,1.2,15.9,264.0,484.65,390.45
2018,12,6,15,15,678.0,51.5,1.2,15.9,225.5,427.01,343.01
2018,12,6,15,30,636.0,48.0,1.2,15.9,187.0,371.24,295.47
2018,12,6,15,45,568.5,42.5,1.35,15.55,147.0,304.73,238.79
2018,12,6,16,0,501.0,37.0,1.5,15.2,107.0,247.07,187.33
2018,12,6,16,15,380.0,29.5,1.6,15.0,71.5,172.95,119.19
2018,12,6,16,30,259.0,22.0,1.7,14.8,36.0,103.11,0.0
2018,12,6,16,45,129.5,11.0,1.8,14.65,18.0,38.73,0.0
2018,12,6,17,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,7,7,15,44.5,9.0,1.25,12.65,11.0,18.03,0.0
2018,12,7,7,30,89.0,18.0,1.4,12.7,22.0,50.87,0.0
2018,12,7,7,45,114.5,33.0,1.55,12.75,44.5,83.28,55.51
2018,12,7,8,0,140.0,48.0,1.7,12.8,67.0,115.38,87.84
2018,12,7,8,15,224.5,59.5,1.75,13.0,102.0,177.79,141.63
2018,12,7,8,30,309.0,71.0,1.8,13.2,137.0,241.56,196.64
2018,12,7,8,45,360.5,80.0,1.85,13.35,172.0,292.84,241.06
2018,12,7,9,0,412.0,89.0,1.9,13.5,207.0,347.98,287.8
2018,12,7,9,15,351.5,110.0,1.85,13.7,220.0,353.71,292.52
2018,12,7,9,30,291.0,131.0,1.8,13.9,233.0,343.15,283.64
2018,12,7,9,45,294.0,143.5,1.75,14.05,254.5,369.86,305.07
2018,12,7,10,0,297.0,156.0,1.7,14.2,276.0,395.95,325.32
2018,12,7,10,15,533.0,120.0,1.65,14.45,351.5,545.92,445.47
2018,12,7,10,30,769.0,84.0,1.6,14.7,427.0,697.41,558.4
2018,12,7,10,45,822.5,75.0,1.55,14.95,455.5,744.69,589.61
2018,12,7,11,0,876.0,66.0,1.5,15.2,484.0,783.82,615.47
2018,12,7,11,15,881.5,66.5,1.55,15.4,495.5,800.86,626.69
2018,12,7,11,30,887.0,67.0,1.6,15.6,507.0,814.69,635.97
2018,12,7,11,45,889.5,67.5,1.6,15.8,511.5,822.75,640.78
2018,12,7,12,0,892.0,68.0,1.6,16.0,516.0,827.39,643.39
2018,12,7,12,15,891.0,67.0,1.7,16.05,512.0,823.81,641.85
2018,12,7,12,30,890.0,66.0,1.8,16.1,508.0,816.8,638.06
2018,12,7,12,45,886.0,65.5,1.9,16.2,497.5,804.6,630.55
2018,12,7,13,0,882.0,65.0,2.0,16.3,487.0,789.13,620.77
2018,12,7,13,15,873.5,64.5,2.05,16.3,469.0,766.98,606.0
2018,12,7,13,30,865.0,64.0,2.1,16.3,451.0,741.96,589.14
2018,12,7,13,45,851.5,62.5,2.15,16.25,426.0,709.31,566.65
2018,12,7,14,0,838.0,61.0,2.2,16.2,401.0,674.41,542.25
2018,12,7,14,15,819.0,59.5,2.15,16.1,370.5,638.98,516.63
2018,12,7,14,30,800.0,58.0,2.1,16.0,340.0,596.57,483.94
2018,12,7,14,45,771.5,55.5,2.05,15.95,304.0,546.07,443.76
2018,12,7,15,0,743.0,53.0,2.0,15.9,268.0,495.49,402.38
2018,12,7,15,15,701.5,49.5,2.0,15.9,229.0,437.24,353.74
2018,12,7,15,30,660.0,46.0,2.0,15.9,190.0,380.8,304.96
2018,12,7,15,45,594.5,41.0,1.9,15.4,150.0,314.66,247.49
2018,12,7,16,0,529.0,36.0,1.8,14.9,110.0,253.42,192.51
2018,12,7,16,15,407.0,28.5,1.8,14.7,73.5,181.04,124.95
2018,12,7,16,30,285.0,21.0,1.8,14.5,37.0,109.63,0.0
2018,12,7,16,45,142.5,10.5,1.8,14.3,18.5,41.23,0.0
2018,12,7,17,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
