Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,18,7,15,40.0,5.5,1.7,12.6,6.5,0.0,0.0
2018,12,18,7,30,80.0,11.0,1.7,12.8,13.0,29.86,0.0
2018,12,18,7,45,234.5,21.5,1.7,13.0,44.0,105.8,46.69
2018,12,18,8,0,389.0,32.0,1.7,13.2,75.0,188.37,138.06
2018,12,18,8,15,401.0,44.0,1.7,13.45,105.0,226.86,176.99
2018,12,18,8,30,413.0,56.0,1.7,13.7,135.0,266.07,213.62
2018,12,18,8,45,568.0,52.0,1.7,13.9,187.0,358.08,291.41
2018,12,18,9,0,723.0,48.0,1.7,14.1,239.0,459.32,374.93
2018,12,18,9,15,694.0,58.5,1.65,14.3,263.0,485.48,397.03
2018,12,18,9,30,665.0,69.0,1.6,14.5,287.0,510.42,417.25
2018,12,18,9,45,668.5,77.5,1.6,14.7,315.5,547.27,446.15
2018,12,18,10,0,672.0,86.0,1.6,14.9,344.0,582.22,472.63
2018,12,18,10,15,761.5,74.0,1.5,15.05,385.0,648.42,521.64
2018,12,18,10,30,851.0,62.0,1.4,15.2,426.0,713.72,567.1
2018,12,18,10,45,861.5,62.5,1.35,15.35,445.5,741.19,584.71
2018,12,18,11,0,872.0,63.0,1.3,15.5,465.0,765.99,600.62
2018,12,18,11,15,866.0,66.5,1.2,15.6,475.0,778.64,607.35
2018,12,18,11,30,860.0,70.0,1.1,15.7,485.0,787.86,611.77
2018,12,18,11,45,866.5,69.0,1.0,15.8,491.0,798.2,616.99
2018,12,18,12,0,873.0,68.0,0.9,15.9,497.0,805.29,619.92
2018,12,18,12,15,858.0,71.5,0.9,15.95,491.5,797.16,614.11
2018,12,18,12,30,843.0,75.0,0.9,16.0,486.0,792.65,611.13
2018,12,18,12,45,860.0,69.5,0.9,16.05,481.5,785.81,606.62
2018,12,18,13,0,877.0,64.0,0.9,16.1,477.0,782.19,604.49
2018,12,18,13,15,868.5,63.0,1.0,16.15,460.0,760.71,591.34
2018,12,18,13,30,860.0,62.0,1.1,16.2,443.0,736.34,576.17
2018,12,18,13,45,847.5,60.5,1.15,16.2,419.5,705.68,555.8
2018,12,18,14,0,835.0,59.0,1.2,16.2,396.0,672.69,533.49
2018,12,18,14,15,791.0,61.5,1.25,16.15,361.5,626.52,501.17
2018,12,18,14,30,747.0,64.0,1.3,16.1,327.0,574.65,462.46
2018,12,18,14,45,696.0,63.0,1.35,16.05,288.5,514.8,416.32
2018,12,18,15,0,645.0,62.0,1.4,16.0,250.0,459.59,372.3
2018,12,18,15,15,654.0,53.5,1.4,16.0,221.0,423.76,342.05
2018,12,18,15,30,663.0,45.0,1.4,16.0,192.0,388.53,310.47
2018,12,18,15,45,600.5,40.0,1.35,15.55,152.5,323.6,254.59
2018,12,18,16,0,538.0,35.0,1.3,15.1,113.0,263.24,200.95
2018,12,18,16,15,432.0,29.0,1.3,14.9,78.0,196.04,138.77
2018,12,18,16,30,326.0,23.0,1.3,14.7,43.0,129.19,33.38
2018,12,18,16,45,176.0,13.0,1.3,14.5,22.5,53.47,0.0
2018,12,18,17,0,26.0,3.0,1.3,14.3,2.0,0.0,0.0
2018,12,18,17,15,13.0,1.5,1.3,14.3,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,19,7,15,80.0,7.0,0.85,12.95,9.0,0.0,0.0
2018,12,19,7,30,160.0,14.0,0.8,13.1,18.0,51.81,0.0
2018,12,19,7,45,311.0,23.0,0.75,13.25,50.0,128.82,53.1
2018,12,19,8,0,462.0,32.0,0.7,13.4,82.0,212.8,154.25
2018,12,19,8,15,447.0,35.0,0.9,13.6,101.0,234.03,181.04
2018,12,19,8,30,432.0,38.0,1.1,13.8,120.0,252.71,201.98
2018,12,19,8,45,302.5,52.5,1.3,14.0,116.0,222.6,181.46
2018,12,19,9,0,173.0,67.0,1.5,14.2,112.0,174.45,143.18
2018,12,19,9,15,257.0,82.0,1.75,14.45,160.5,258.73,214.5
2018,12,19,9,30,341.0,97.0,2.0,14.7,209.0,338.64,280.77
2018,12,19,9,45,332.0,115.5,2.25,14.95,233.5,367.36,303.81
2018,12,19,10,0,323.0,134.0,2.5,15.2,258.0,382.34,315.89
2018,12,19,10,15,408.5,134.5,2.5,15.4,302.0,465.66,382.75
2018,12,19,10,30,494.0,135.0,2.5,15.6,346.0,540.38,441.33
2018,12,19,10,45,600.0,118.0,2.55,15.8,386.0,618.1,501.83
2018,12,19,11,0,706.0,101.0,2.6,16.0,426.0,692.71,557.31
2018,12,19,11,15,793.5,84.0,2.4,16.1,458.5,748.78,596.27
2018,12,19,11,30,881.0,67.0,2.2,16.2,491.0,800.56,631.23
2018,12,19,11,45,829.5,78.5,2.0,16.35,481.5,786.56,618.43
2018,12,19,12,0,778.0,90.0,1.8,16.5,472.0,761.47,598.4
2018,12,19,12,15,738.5,97.5,1.7,16.55,459.0,742.02,583.72
2018,12,19,12,30,699.0,105.0,1.6,16.6,446.0,716.07,564.38
2018,12,19,12,45,735.5,96.0,1.5,16.65,448.5,728.7,573.0
2018,12,19,13,0,772.0,87.0,1.4,16.7,451.0,734.13,576.07
2018,12,19,13,15,768.0,82.0,1.3,16.75,433.5,712.88,560.16
2018,12,19,13,30,764.0,77.0,1.2,16.8,416.0,688.84,542.56
2018,12,19,13,45,779.5,70.5,1.15,16.8,400.5,674.65,532.72
2018,12,19,14,0,795.0,64.0,1.1,16.8,385.0,656.87,520.15
2018,12,19,14,15,761.5,64.0,1.1,16.7,353.0,610.24,486.97
2018,12,19,14,30,728.0,64.0,1.1,16.6,321.0,563.1,451.59
2018,12,19,14,45,711.5,60.5,1.05,16.5,290.5,522.11,419.59
2018,12,19,15,0,695.0,57.0,1.0,16.4,260.0,480.2,385.82
2018,12,19,15,15,625.0,56.0,1.0,16.4,219.5,415.04,332.94
2018,12,19,15,30,555.0,55.0,1.0,16.4,179.0,351.56,280.14
2018,12,19,15,45,483.0,48.0,1.0,15.95,140.0,285.1,224.18
2018,12,19,16,0,411.0,41.0,1.0,15.5,101.0,224.53,171.64
2018,12,19,16,15,350.0,32.0,1.1,15.3,71.0,172.14,122.32
2018,12,19,16,30,289.0,23.0,1.2,15.1,41.0,119.45,34.84
2018,12,19,16,45,158.0,13.0,1.3,14.9,21.5,49.52,0.0
2018,12,19,17,0,27.0,3.0,1.4,14.7,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,1.4,14.55,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,20,7,15,14.5,4.5,2.05,12.6,5.0,0.0,0.0
2018,12,20,7,30,29.0,9.0,2.1,12.7,10.0,15.5,0.0
2018,12,20,7,45,39.0,24.0,2.1,12.75,27.0,40.6,12.52
2018,12,20,8,0,49.0,39.0,2.1,12.8,44.0,65.37,46.1
2018,12,20,8,15,97.0,54.5,2.15,13.0,70.5,103.7,79.97
2018,12,20,8,30,145.0,70.0,2.2,13.2,97.0,153.51,123.15
2018,12,20,8,45,176.5,84.0,2.2,13.35,124.5,191.44,156.45
2018,12,20,9,0,208.0,98.0,2.2,13.5,152.0,231.99,191.53
2018,12,20,9,15,191.0,114.0,2.15,13.65,169.5,249.52,206.53
2018,12,20,9,30,174.0,130.0,2.1,13.8,187.0,255.68,211.75
2018,12,20,9,45,196.5,141.0,2.05,13.95,211.5,288.5,239.01
2018,12,20,10,0,219.0,152.0,2.0,14.1,236.0,333.27,275.2
2018,12,20,10,15,244.0,160.5,2.0,14.25,260.0,367.33,302.52
2018,12,20,10,30,269.0,169.0,2.0,14.4,284.0,402.08,330.05
2018,12,20,10,45,271.5,179.0,1.95,14.55,299.5,421.92,344.94
2018,12,20,11,0,274.0,189.0,1.9,14.7,315.0,440.97,359.1
2018,12,20,11,15,205.0,198.0,1.85,14.75,293.5,388.27,315.97
2018,12,20,11,30,136.0,207.0,1.8,14.8,272.0,345.75,280.55
2018,12,20,11,45,110.0,209.0,1.8,14.85,262.0,327.82,265.69
2018,12,20,12,0,84.0,211.0,1.8,14.9,252.0,296.48,240.1
2018,12,20,12,15,132.0,212.0,1.7,14.9,276.5,349.78,283.63
2018,12,20,12,30,180.0,213.0,1.6,14.9,301.0,389.68,315.73
2018,12,20,12,45,197.5,209.0,1.5,14.9,303.5,397.71,322.05
2018,12,20,13,0,215.0,205.0,1.4,14.9,306.0,404.81,327.79
2018,12,20,13,15,209.0,197.5,1.3,14.9,293.0,388.16,314.57
2018,12,20,13,30,203.0,190.0,1.2,14.9,280.0,371.11,301.15
2018,12,20,13,45,152.0,178.0,1.15,14.85,243.5,315.0,256.13
2018,12,20,14,0,101.0,166.0,1.1,14.8,207.0,261.02,212.34
2018,12,20,14,15,73.0,150.0,1.0,14.75,178.5,210.19,171.06
2018,12,20,14,30,45.0,134.0,0.9,14.7,150.0,171.83,139.33
2018,12,20,14,45,35.0,117.5,0.85,14.6,129.0,145.84,117.89
2018,12,20,15,0,25.0,101.0,0.8,14.5,108.0,120.64,96.83
2018,12,20,15,15,12.5,82.5,0.8,14.5,86.0,87.61,68.91
2018,12,20,15,30,0.0,64.0,0.8,14.5,64.0,61.84,46.93
2018,12,20,15,45,0.0,51.0,0.7,14.3,51.0,48.93,35.77
2018,12,20,16,0,0.0,38.0,0.6,14.1,38.0,35.99,24.46
2018,12,20,16,15,12.5,26.5,0.6,14.05,27.5,30.66,18.71
2018,12,20,16,30,25.0,15.0,0.6,14.0,17.0,24.07,3.97
2018,12,20,16,45,25.0,9.0,0.6,13.95,9.5,14.49,0.0
2018,12,20,17,0,25.0,3.0,0.6,13.9,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.65,13.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,7,15,13.5,4.0,1.95,13.85,4.5,0.0,0.0
2018,12,21,7,30,27.0,8.0,2.1,14.0,9.0,14.02,0.0
2018,12,21,7,45,43.5,22.5,2.25,14.1,26.0,39.67,10.41
2018,12,21,8,0,60.0,37.0,2.4,14.2,43.0,66.26,46.18
2018,12,21,8,15,314.0,41.0,2.7,14.35,97.0,187.36,145.63
2018,12,21,8,30,568.0,45.0,3.0,14.5,151.0,319.96,256.31
2018,12,21,8,45,554.5,52.5,3.3,14.6,176.0,349.35,285.12
2018,12,21,9,0,541.0,60.0,3.6,14.7,201.0,376.27,310.73
2018,12,21,9,15,395.0,87.0,3.55,14.8,198.0,343.27,284.98
2018,12,21,9,30,249.0,114.0,3.5,14.9,195.0,291.02,241.7
2018,12,21,9,45,155.0,119.5,3.5,15.0,171.5,234.8,194.6
2018,12,21,10,0,61.0,125.0,3.5,15.1,148.0,171.73,140.48
2018,12,21,10,15,33.0,133.5,3.7,15.25,146.0,162.55,132.04
2018,12,21,10,30,5.0,142.0,3.9,15.4,144.0,143.38,115.05
2018,12,21,10,45,9.0,152.5,4.1,15.5,156.5,157.35,126.61
2018,12,21,11,0,13.0,163.0,4.3,15.6,169.0,171.6,138.34
2018,12,21,11,15,30.0,179.0,4.35,15.7,193.5,213.76,173.31
2018,12,21,11,30,47.0,195.0,4.4,15.8,218.0,246.66,200.42
2018,12,21,11,45,41.0,191.0,4.45,15.85,211.0,236.89,192.14
2018,12,21,12,0,35.0,187.0,4.5,15.9,204.0,227.14,183.98
2018,12,21,12,15,96.5,178.5,4.55,15.95,225.5,279.74,228.89
2018,12,21,12,30,158.0,170.0,4.6,16.0,247.0,319.21,262.77
2018,12,21,12,45,180.0,184.5,4.7,16.05,270.5,353.49,290.74
2018,12,21,13,0,202.0,199.0,4.8,16.1,294.0,387.11,318.03
2018,12,21,13,15,275.0,181.5,4.9,16.05,306.5,432.52,356.41
2018,12,21,13,30,348.0,164.0,5.0,16.0,319.0,461.63,381.68
2018,12,21,13,45,297.0,160.5,5.15,15.95,288.0,412.24,341.44
2018,12,21,14,0,246.0,157.0,5.3,15.9,257.0,364.4,302.16
2018,12,21,14,15,318.0,138.5,5.25,15.75,257.5,384.06,319.86
2018,12,21,14,30,390.0,120.0,5.2,15.6,258.0,409.8,341.54
2018,12,21,14,45,393.0,107.0,5.15,15.5,234.5,381.95,318.33
2018,12,21,15,0,396.0,94.0,5.1,15.4,211.0,352.71,293.47
2018,12,21,15,15,392.0,82.0,5.1,15.4,184.0,319.64,264.54
2018,12,21,15,30,388.0,70.0,5.1,15.4,157.0,285.96,234.16
2018,12,21,15,45,314.0,57.0,4.95,14.75,118.5,219.65,176.7
2018,12,21,16,0,240.0,44.0,4.8,14.1,80.0,159.82,124.35
2018,12,21,16,15,201.0,34.0,4.9,13.9,57.5,123.15,89.07
2018,12,21,16,30,162.0,24.0,5.0,13.7,35.0,85.04,30.21
2018,12,21,16,45,91.0,13.5,5.05,13.5,18.5,34.55,0.0
2018,12,21,17,0,20.0,3.0,5.1,13.3,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,5.0,13.25,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.5,2.45,11.45,6.5,0.0,0.0
2018,12,22,7,30,89.0,11.0,2.5,11.6,13.0,31.43,0.0
2018,12,22,7,45,185.5,23.0,2.5,11.8,39.0,89.56,26.17
2018,12,22,8,0,282.0,35.0,2.5,12.0,65.0,152.02,110.24
2018,12,22,8,15,353.5,45.0,2.55,12.25,99.5,206.34,161.32
2018,12,22,8,30,425.0,55.0,2.6,12.5,134.0,267.32,215.66
2018,12,22,8,45,570.0,52.5,2.65,12.75,184.5,356.04,291.81
2018,12,22,9,0,715.0,50.0,2.7,13.0,235.0,453.08,373.52
2018,12,22,9,15,682.0,62.0,2.65,13.2,259.5,481.65,398.26
2018,12,22,9,30,649.0,74.0,2.6,13.4,284.0,503.17,416.4
2018,12,22,9,45,718.0,69.5,2.55,13.6,324.0,563.18,464.9
2018,12,22,10,0,787.0,65.0,2.5,13.8,364.0,628.88,516.0
2018,12,22,10,15,762.5,75.0,2.4,13.95,381.5,647.22,528.07
2018,12,22,10,30,738.0,85.0,2.3,14.1,399.0,665.0,539.88
2018,12,22,10,45,795.5,78.0,2.2,14.25,430.5,713.95,574.78
2018,12,22,11,0,853.0,71.0,2.1,14.4,462.0,765.52,610.6
2018,12,22,11,15,779.0,87.5,2.25,14.5,452.5,740.25,591.96
2018,12,22,11,30,705.0,104.0,2.4,14.6,443.0,713.95,573.14
2018,12,22,11,45,631.0,124.5,2.55,14.7,430.5,683.77,551.26
2018,12,22,12,0,557.0,145.0,2.7,14.8,418.0,643.74,521.12
2018,12,22,12,15,498.0,158.5,2.8,14.9,402.0,611.72,496.06
2018,12,22,12,30,439.0,172.0,2.9,15.0,386.0,577.63,469.1
2018,12,22,12,45,401.0,176.5,3.0,15.1,369.0,548.7,446.5
2018,12,22,13,0,363.0,181.0,3.1,15.2,352.0,505.93,413.23
2018,12,22,13,15,378.0,171.5,3.05,15.3,344.5,500.71,409.75
2018,12,22,13,30,393.0,162.0,3.0,15.4,337.0,506.52,414.3
2018,12,22,13,45,322.0,160.0,2.95,15.45,298.5,430.31,353.44
2018,12,22,14,0,251.0,158.0,2.9,15.5,260.0,369.4,303.93
2018,12,22,14,15,193.0,149.0,2.95,15.5,224.0,301.12,248.36
2018,12,22,14,30,135.0,140.0,3.0,15.5,188.0,247.4,203.65
2018,12,22,14,45,135.0,126.5,3.05,15.45,170.5,227.41,187.3
2018,12,22,15,0,135.0,113.0,3.1,15.4,153.0,207.2,170.33
2018,12,22,15,15,138.0,100.0,3.1,15.4,136.0,189.04,154.62
2018,12,22,15,30,141.0,87.0,3.1,15.4,119.0,170.5,138.08
2018,12,22,15,45,127.5,70.5,3.25,14.8,95.0,139.59,111.07
2018,12,22,16,0,114.0,54.0,3.4,14.2,71.0,116.01,89.61
2018,12,22,16,15,94.5,39.5,3.45,14.05,50.5,87.42,62.74
2018,12,22,16,30,75.0,25.0,3.5,13.9,30.0,56.6,20.67
2018,12,22,16,45,50.0,14.0,3.5,13.75,16.0,25.34,0.0
2018,12,22,17,0,25.0,3.0,3.5,13.6,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,3.45,13.55,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,23,7,15,45.5,5.5,3.6,11.8,6.5,0.0,0.0
2018,12,23,7,30,91.0,11.0,3.5,12.0,13.0,31.75,0.0
2018,12,23,7,45,180.5,23.0,3.4,12.15,38.0,87.6,21.92
2018,12,23,8,0,270.0,35.0,3.3,12.3,63.0,147.13,106.16
2018,12,23,8,15,329.0,45.0,3.2,12.55,94.5,196.18,153.18
2018,12,23,8,30,388.0,55.0,3.1,12.8,126.0,250.42,201.99
2018,12,23,8,45,395.0,66.5,3.0,13.0,154.0,283.47,232.8
2018,12,23,9,0,402.0,78.0,2.9,13.2,182.0,318.54,264.09
2018,12,23,9,15,430.5,88.5,2.85,13.4,214.5,364.33,303.17
2018,12,23,9,30,459.0,99.0,2.8,13.6,247.0,411.3,342.16
2018,12,23,9,45,544.0,93.5,2.75,13.85,286.5,481.43,399.35
2018,12,23,10,0,629.0,88.0,2.7,14.1,326.0,551.7,455.3
2018,12,23,10,15,508.0,119.5,2.75,14.3,320.5,516.78,425.8
2018,12,23,10,30,387.0,151.0,2.8,14.5,315.0,478.8,393.63
2018,12,23,10,45,532.0,128.0,2.9,14.7,365.0,570.75,468.26
2018,12,23,11,0,677.0,105.0,3.0,14.9,415.0,673.28,547.23
2018,12,23,11,15,771.5,84.0,3.0,15.0,447.0,729.87,588.31
2018,12,23,11,30,866.0,63.0,3.0,15.1,479.0,782.25,626.03
2018,12,23,11,45,830.5,72.5,3.0,15.2,475.5,779.2,622.85
2018,12,23,12,0,795.0,82.0,3.0,15.3,472.0,765.51,612.42
2018,12,23,12,15,628.0,124.0,3.0,15.35,431.5,683.66,551.5
2018,12,23,12,30,461.0,166.0,3.0,15.4,391.0,588.66,477.26
2018,12,23,12,45,539.5,144.0,3.0,15.5,402.5,622.34,505.32
2018,12,23,13,0,618.0,122.0,3.0,15.6,414.0,658.71,533.87
2018,12,23,13,15,705.5,97.5,3.0,15.6,420.0,688.37,556.46
2018,12,23,13,30,793.0,73.0,3.0,15.6,426.0,708.16,571.69
2018,12,23,13,45,631.5,96.5,3.05,15.65,368.5,602.73,492.21
2018,12,23,14,0,470.0,120.0,3.1,15.7,311.0,492.57,404.88
2018,12,23,14,15,299.5,125.0,3.05,15.65,243.5,355.46,293.96
2018,12,23,14,30,129.0,130.0,3.0,15.6,176.0,231.14,190.13
2018,12,23,14,45,163.5,120.0,3.0,15.5,172.5,236.91,195.68
2018,12,23,15,0,198.0,110.0,3.0,15.4,169.0,248.9,205.39
2018,12,23,15,15,185.5,97.5,3.0,15.4,146.5,219.73,180.25
2018,12,23,15,30,173.0,85.0,3.0,15.4,124.0,191.35,155.37
2018,12,23,15,45,115.5,67.0,2.9,14.9,91.0,129.63,102.81
2018,12,23,16,0,58.0,49.0,2.8,14.4,58.0,80.65,60.98
2018,12,23,16,15,61.5,36.0,2.8,14.15,42.5,65.06,45.67
2018,12,23,16,30,65.0,23.0,2.8,13.9,27.0,50.93,19.77
2018,12,23,16,45,44.5,13.0,2.75,13.7,14.5,23.15,0.0
2018,12,23,17,0,24.0,3.0,2.7,13.5,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,2.7,13.45,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,24,7,15,13.0,2.5,2.5,12.85,3.0,0.0,0.0
2018,12,24,7,30,26.0,5.0,2.5,13.1,6.0,10.8,0.0
2018,12,24,7,45,17.5,13.0,2.5,13.4,14.0,19.31,0.0
2018,12,24,8,0,9.0,21.0,2.5,13.7,22.0,22.89,12.37
2018,12,24,8,15,4.5,33.5,2.5,13.9,34.0,32.86,21.74
2018,12,24,8,30,0.0,46.0,2.5,14.1,46.0,43.49,31.17
2018,12,24,8,45,12.0,54.5,2.5,14.3,57.5,57.31,43.23
2018,12,24,9,0,24.0,63.0,2.5,14.5,69.0,75.71,59.21
2018,12,24,9,15,12.0,55.0,2.55,14.65,58.0,60.35,46.16
2018,12,24,9,30,0.0,47.0,2.6,14.8,47.0,43.66,31.73
2018,12,24,9,45,0.5,67.0,2.7,15.0,67.0,62.65,47.82
2018,12,24,10,0,1.0,87.0,2.8,15.2,87.0,82.91,64.81
2018,12,24,10,15,3.5,107.5,2.9,15.3,109.0,105.65,83.82
2018,12,24,10,30,6.0,128.0,3.0,15.4,131.0,128.89,103.08
2018,12,24,10,45,48.0,110.0,3.15,15.55,132.0,147.45,119.8
2018,12,24,11,0,90.0,92.0,3.3,15.7,133.0,169.88,139.74
2018,12,24,11,15,316.5,87.0,3.5,15.75,238.0,367.6,306.88
2018,12,24,11,30,543.0,82.0,3.7,15.8,343.0,555.71,457.52
2018,12,24,11,45,559.5,77.5,3.95,15.8,349.5,567.72,466.26
2018,12,24,12,0,576.0,73.0,4.2,15.8,356.0,575.5,472.73
2018,12,24,12,15,318.5,63.5,4.45,15.7,220.0,354.6,296.49
2018,12,24,12,30,61.0,54.0,4.7,15.6,84.0,113.79,92.31
2018,12,24,12,45,30.5,48.0,4.95,15.5,63.0,75.67,59.48
2018,12,24,13,0,0.0,42.0,5.2,15.4,42.0,39.03,27.43
2018,12,24,13,15,0.0,43.5,5.25,15.3,43.5,40.42,28.65
2018,12,24,13,30,0.0,45.0,5.3,15.2,45.0,41.82,29.88
2018,12,24,13,45,0.0,40.0,5.35,15.1,40.0,37.16,25.98
2018,12,24,14,0,0.0,35.0,5.4,15.0,35.0,32.5,22.07
2018,12,24,14,15,0.0,29.5,5.45,15.0,29.5,27.38,17.74
2018,12,24,14,30,0.0,24.0,5.5,15.0,24.0,22.26,13.4
2018,12,24,14,45,13.5,28.5,5.55,15.0,32.5,35.16,24.76
2018,12,24,15,0,27.0,33.0,5.6,15.0,41.0,50.48,38.04
2018,12,24,15,15,52.5,44.0,5.6,15.0,57.0,75.52,59.44
2018,12,24,15,30,78.0,55.0,5.6,15.0,73.0,99.35,79.14
2018,12,24,15,45,62.5,45.0,5.85,14.95,57.5,78.0,60.15
2018,12,24,16,0,47.0,35.0,6.1,14.9,42.0,58.03,42.37
2018,12,24,16,15,31.0,25.0,6.25,14.85,29.0,39.33,25.55
2018,12,24,16,30,15.0,15.0,6.4,14.8,16.0,18.54,4.29
2018,12,24,16,45,10.5,8.0,6.5,14.75,8.5,10.18,0.0
2018,12,24,17,0,6.0,1.0,6.6,14.7,1.0,0.0,0.0
2018,12,24,17,15,3.0,0.5,6.75,14.55,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,7.05,14.3,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,7.2,14.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.8,13.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,8.0,13.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,8.05,13.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,8.1,12.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,7.9,12.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,7.55,12.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,6.95,12.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,6.85,12.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,6.8,12.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,6.85,12.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,7.05,12.05,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,6.65,11.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,6.5,11.35,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,6.45,11.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,6.45,11.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,6.55,11.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,12,25,7,15,62.5,6.5,6.5,11.3,7.5,0.0,0.0
2018,12,25,7,30,125.0,13.0,6.5,11.6,15.0,41.21,0.0
2018,12,25,7,45,273.0,22.0,6.5,11.9,44.5,111.74,19.96
2018,12,25,8,0,421.0,31.0,6.5,12.2,74.0,193.17,138.78
2018,12,25,8,15,508.0,37.5,6.5,12.4,113.0,256.16,200.51
2018,12,25,8,30,595.0,44.0,6.5,12.6,152.0,323.71,262.47
2018,12,25,8,45,648.0,48.0,6.5,12.85,191.5,382.91,316.77
2018,12,25,9,0,701.0,52.0,6.5,13.1,231.0,445.18,372.3
2018,12,25,9,15,731.0,56.0,6.55,13.25,268.0,497.06,418.1
2018,12,25,9,30,761.0,60.0,6.6,13.4,305.0,549.31,462.95
2018,12,25,9,45,778.0,64.0,6.65,13.6,337.0,593.19,499.77
2018,12,25,10,0,795.0,68.0,6.7,13.8,369.0,635.8,534.72
2018,12,25,10,15,813.5,70.0,6.75,13.9,397.0,675.53,565.61
2018,12,25,10,30,832.0,72.0,6.8,14.0,425.0,713.51,594.78
2018,12,25,10,45,845.5,73.0,6.85,14.15,446.5,744.44,618.09
2018,12,25,11,0,859.0,74.0,6.9,14.3,468.0,772.86,639.35
2018,12,25,11,15,865.5,75.0,6.95,14.35,481.5,793.01,654.39
2018,12,25,11,30,872.0,76.0,7.0,14.4,495.0,810.05,667.12
2018,12,25,11,45,876.0,76.0,7.0,14.5,501.5,820.59,674.63
2018,12,25,12,0,880.0,76.0,7.0,14.6,508.0,827.78,679.71
2018,12,25,12,15,880.5,76.0,7.05,14.6,507.5,828.69,680.54
2018,12,25,12,30,881.0,76.0,7.1,14.6,507.0,826.16,678.89
2018,12,25,12,45,877.0,75.5,7.15,14.65,498.0,815.94,671.33
2018,12,25,13,0,873.0,75.0,7.2,14.7,489.0,802.41,661.34
2018,12,25,13,15,865.5,74.0,7.2,14.75,473.0,782.3,646.16
2018,12,25,13,30,858.0,73.0,7.2,14.8,457.0,759.18,628.7
2018,12,25,13,45,847.5,71.5,7.25,14.85,434.5,730.39,606.9
2018,12,25,14,0,837.0,70.0,7.3,14.9,412.0,699.06,582.98
2018,12,25,14,15,819.5,68.0,7.3,14.85,383.0,659.98,552.77
2018,12,25,14,30,802.0,66.0,7.3,14.8,354.0,619.21,519.81
2018,12,25,14,45,775.5,63.0,7.3,14.75,319.0,570.29,478.95
2018,12,25,15,0,749.0,60.0,7.3,14.7,284.0,520.94,436.73
2018,12,25,15,15,708.0,56.0,7.3,14.7,245.0,462.52,385.87
2018,12,25,15,30,667.0,52.0,7.3,14.7,206.0,405.6,334.96
2018,12,25,15,45,605.5,47.0,7.0,14.3,166.0,343.76,279.06
2018,12,25,16,0,544.0,42.0,6.7,13.9,126.0,283.26,223.25
2018,12,25,16,15,441.5,34.5,6.55,13.65,88.5,210.65,156.3
2018,12,25,16,30,339.0,27.0,6.4,13.4,51.0,143.52,71.59
2018,12,25,16,45,183.5,15.5,6.2,13.15,27.0,59.8,0.0
2018,12,25,17,0,28.0,4.0,6.0,12.9,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,5.9,12.75,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,5.65,12.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,5.45,11.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,5.15,11.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.95,11.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,5.3,11.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,5.3,11.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,5.3,11.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.2,10.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,26,7,15,18.5,3.0,5.3,10.9,3.5,0.0,0.0
2018,12,26,7,30,37.0,6.0,5.3,11.2,7.0,14.19,0.0
2018,12,26,7,45,99.0,17.0,5.25,11.5,25.5,55.15,5.05
2018,12,26,8,0,161.0,28.0,5.2,11.8,44.0,100.0,70.48
2018,12,26,8,15,206.0,40.0,5.3,12.05,70.5,139.55,108.4
2018,12,26,8,30,251.0,52.0,5.4,12.3,97.0,183.42,148.18
2018,12,26,8,45,272.5,70.5,5.45,12.55,130.5,227.95,188.15
2018,12,26,9,0,294.0,89.0,5.5,12.8,164.0,273.51,228.28
2018,12,26,9,15,183.0,85.0,5.7,12.9,134.0,207.4,173.54
2018,12,26,9,30,72.0,81.0,5.9,13.0,104.0,132.85,109.46
2018,12,26,9,45,127.0,111.0,6.1,13.15,157.0,205.79,172.31
2018,12,26,10,0,182.0,141.0,6.3,13.3,210.0,282.74,237.62
2018,12,26,10,15,471.0,111.0,6.4,13.35,306.5,479.23,405.21
2018,12,26,10,30,760.0,81.0,6.5,13.4,403.0,670.98,562.23
2018,12,26,10,45,692.0,100.5,6.6,13.45,404.5,664.78,556.09
2018,12,26,11,0,624.0,120.0,6.7,13.5,406.0,648.82,542.89
2018,12,26,11,15,721.0,103.0,6.6,13.5,442.5,716.19,595.66
2018,12,26,11,30,818.0,86.0,6.5,13.5,479.0,778.78,643.65
2018,12,26,11,45,858.0,79.0,6.45,13.55,496.0,809.78,666.78
2018,12,26,12,0,898.0,72.0,6.4,13.6,513.0,830.77,682.3
2018,12,26,12,15,896.0,72.0,6.4,13.6,511.5,829.75,681.4
2018,12,26,12,30,894.0,72.0,6.4,13.6,510.0,825.29,678.1
2018,12,26,12,45,887.5,72.5,6.45,13.65,500.5,814.42,670.1
2018,12,26,13,0,881.0,73.0,6.5,13.7,491.0,800.29,659.71
2018,12,26,13,15,872.5,72.5,6.6,13.7,475.0,786.67,650.11
2018,12,26,13,30,864.0,72.0,6.7,13.7,459.0,763.39,633.01
2018,12,26,13,45,851.5,70.5,6.75,13.7,436.0,733.07,610.18
2018,12,26,14,0,839.0,69.0,6.8,13.7,413.0,700.3,585.27
2018,12,26,14,15,820.0,67.0,6.75,13.65,383.5,660.2,554.14
2018,12,26,14,30,801.0,65.0,6.7,13.6,354.0,618.52,520.46
2018,12,26,14,45,764.5,64.0,6.7,13.5,318.0,565.83,476.55
2018,12,26,15,0,728.0,63.0,6.7,13.4,282.0,513.34,431.79
2018,12,26,15,15,565.0,67.0,6.7,13.4,223.0,402.41,337.25
2018,12,26,15,30,402.0,71.0,6.7,13.4,164.0,297.19,246.58
2018,12,26,15,45,338.0,60.5,6.55,13.05,128.5,237.31,193.59
2018,12,26,16,0,274.0,50.0,6.4,12.7,93.0,182.99,144.86
2018,12,26,16,15,302.0,39.0,6.45,12.55,72.5,166.77,124.74
2018,12,26,16,30,330.0,28.0,6.5,12.4,52.0,142.85,75.45
2018,12,26,16,45,188.0,17.0,6.55,12.2,28.5,62.69,0.0
2018,12,26,17,0,46.0,6.0,6.6,12.0,5.0,0.0,0.0
2018,12,26,17,15,23.0,3.0,6.6,11.95,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,6.45,11.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,6.4,11.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,6.55,11.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,7.05,11.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,7.85,11.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,7.9,11.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,7.95,11.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,8.0,11.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,8.0,11.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,8.0,11.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,8.0,11.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,8.0,11.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,7.95,11.55,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,7.8,11.45,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,7.5,11.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,7.4,11.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,7.1,10.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,7.0,10.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,6.9,10.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,6.85,10.45,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,6.75,10.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,6.7,10.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,6.65,10.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,6.6,10.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,6.55,10.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,12,27,7,15,68.5,5.5,6.6,10.4,6.5,0.0,0.0
2018,12,27,7,30,137.0,11.0,6.7,10.7,13.0,41.66,0.0
2018,12,27,7,45,311.5,19.5,6.85,11.05,44.5,118.84,12.04
2018,12,27,8,0,486.0,28.0,7.0,11.4,76.0,206.33,147.23
2018,12,27,8,15,568.5,33.0,7.15,11.65,115.5,269.66,211.11
2018,12,27,8,30,651.0,38.0,7.3,11.9,155.0,339.86,276.15
2018,12,27,8,45,701.0,41.5,7.45,12.15,195.5,399.23,331.42
2018,12,27,9,0,751.0,45.0,7.6,12.4,236.0,461.47,387.71
2018,12,27,9,15,780.5,48.0,7.7,12.65,273.5,513.89,434.45
2018,12,27,9,30,810.0,51.0,7.8,12.9,311.0,562.05,476.51
2018,12,27,9,45,828.5,54.0,7.9,13.15,344.0,607.13,514.81
2018,12,27,10,0,847.0,57.0,8.0,13.4,377.0,650.97,550.39
2018,12,27,10,15,864.0,58.5,8.05,13.55,405.0,690.3,581.08
2018,12,27,10,30,881.0,60.0,8.1,13.7,433.0,727.72,609.95
2018,12,27,10,45,892.5,61.0,8.2,13.85,454.5,758.14,633.17
2018,12,27,11,0,904.0,62.0,8.3,14.0,476.0,785.87,654.21
2018,12,27,11,15,911.0,62.0,8.3,14.05,490.0,805.87,669.14
2018,12,27,11,30,918.0,62.0,8.3,14.1,504.0,822.66,681.65
2018,12,27,11,45,921.5,62.5,8.35,14.2,511.0,833.93,689.95
2018,12,27,12,0,925.0,63.0,8.4,14.3,518.0,841.72,695.69
2018,12,27,12,15,926.5,63.0,8.4,14.35,518.0,843.71,697.04
2018,12,27,12,30,928.0,63.0,8.4,14.4,518.0,842.12,695.79
2018,12,27,12,45,925.0,62.0,8.4,14.5,509.0,832.05,687.96
2018,12,27,13,0,922.0,61.0,8.4,14.6,500.0,818.52,677.57
2018,12,27,13,15,914.5,60.5,8.35,14.6,484.0,798.71,662.5
2018,12,27,13,30,907.0,60.0,8.3,14.6,468.0,775.78,645.05
2018,12,27,13,45,896.0,59.0,8.3,14.65,445.0,746.64,622.68
2018,12,27,14,0,885.0,58.0,8.3,14.7,422.0,714.87,598.14
2018,12,27,14,15,869.5,56.5,8.3,14.6,393.0,676.95,568.82
2018,12,27,14,30,854.0,55.0,8.3,14.5,364.0,637.14,537.57
2018,12,27,14,45,831.0,52.5,8.3,14.45,329.5,589.77,497.68
2018,12,27,15,0,808.0,50.0,8.3,14.4,295.0,541.65,456.18
2018,12,27,15,15,771.5,47.5,8.3,14.4,256.0,489.48,409.97
2018,12,27,15,30,735.0,45.0,8.3,14.4,217.0,434.07,359.88
2018,12,27,15,45,661.0,41.5,8.2,14.0,174.0,361.88,295.22
2018,12,27,16,0,587.0,38.0,8.1,13.6,131.0,294.94,233.81
2018,12,27,16,15,506.5,31.5,8.1,13.35,94.0,228.46,171.08
2018,12,27,16,30,426.0,25.0,8.1,13.1,57.0,166.39,91.75
2018,12,27,16,45,249.5,16.0,8.05,12.85,31.5,77.41,0.0
2018,12,27,17,0,73.0,7.0,8.0,12.6,6.0,0.0,0.0
2018,12,27,17,15,36.5,3.5,8.0,12.45,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,8.05,12.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,8.1,11.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,8.1,11.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,8.1,11.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,8.1,11.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,8.1,11.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,8.1,11.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,8.1,11.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,8.1,11.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,8.0,11.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,7.9,11.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,7.85,11.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,7.8,11.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,7.65,11.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,7.3,10.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,7.25,10.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,7.2,10.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,7.2,10.65,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,7.2,10.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,7.15,10.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,7.1,10.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,7.05,10.25,0.0,0.0,0.0
